ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 00:00,2,0.000,ALERT,212.38,296.96,59.954,1435204803,"201051344000955","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,154118.6,154118.6,3804,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204879,141390.00
06/25/2015 00:00,2,0.000,ALERT,213.74,297.87,59.959,1435204803,"274151322000095","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,452447.8,452447.8,4721,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204881,141391.00
06/25/2015 00:00,2,0.000,ALERT,212.61,297.57,59.986,1435204803,"201051344000868","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,140366.6,140366.6,3806,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204883,141392.00
06/25/2015 00:00,2,0.000,ALERT,213.06,296.66,60.002,1435204803,"201051344000853","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,146635.8,146635.8,3803,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204885,141393.00
06/25/2015 00:00,2,0.000,ALERT,213.06,297.87,59.986,1435204803,"201051344000582","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,147107.4,147107.4,3798,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204886,141394.00
06/25/2015 00:00,2,0.000,ALERT,212.61,296.66,59.981,1435204803,"201051344000469","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,141863.9,141863.9,3801,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204888,141395.00
06/25/2015 00:00,2,0.000,ALERT,212.61,296.96,59.954,1435204803,"201051344000988","174011321042388",0.00,15.80,0,291.25,298.17,0.0,0.0,0.000,141571.7,141571.7,3798,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204890,141396.00
06/25/2015 00:00,2,0.000,ALERT,212.61,296.66,59.981,1435204803,"201051344001158","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,147748.3,147748.3,3796,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204892,141397.00
06/25/2015 00:00,2,0.000,ALERT,212.61,296.66,59.965,1435204803,"201051344001025","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,150971.6,150971.6,3797,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435204894,141398.00
06/25/2015 00:00,2,0.000,ALERT,212.61,297.26,59.996,1435204803,"201051344000569","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,154600.8,154600.8,3806,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204896,141399.00
06/25/2015 00:00,2,0.000,ALERT,213.96,296.66,59.981,1435204803,"274151322000094","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,339697.3,339697.3,5171,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204897,141400.00
06/25/2015 00:00,2,0.000,ALERT,212.61,296.96,59.986,1435204803,"201051344000458","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,150361.2,150361.2,3802,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435204899,141401.00
06/25/2015 00:00,2,0.000,ALERT,213.96,296.66,59.991,1435204803,"274151322000087","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,410171.7,410171.7,4690,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204901,141402.00
06/25/2015 00:00,2,0.000,ALERT,213.74,296.66,59.944,1435204803,"274151322000052","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,438428.3,438428.3,5097,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204903,141403.00
06/25/2015 00:00,2,0.000,ALERT,213.06,297.26,59.991,1435204803,"201051344001145","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,155537.6,155537.6,3812,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204905,141404.00
06/25/2015 00:00,2,0.000,ALERT,213.06,297.26,59.991,1435204803,"201051344000685","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,154690.2,154690.2,3813,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204907,141405.00
06/25/2015 00:00,2,0.000,ALERT,213.74,296.96,59.986,1435204803,"274151322000088","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,419871.9,419871.9,4704,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204909,141406.00
06/25/2015 00:00,2,0.000,ALERT,213.06,297.26,59.991,1435204803,"201051344000438","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,154800.4,154800.4,3799,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204911,141407.00
06/25/2015 00:00,2,0.000,ALERT,212.61,296.96,59.986,1435204803,"201051344001135","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,146119.4,146119.4,3794,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204912,141408.00
06/25/2015 00:00,2,0.000,ALERT,212.83,296.36,59.986,1435204803,"201051344000417","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,150623.1,150623.1,3796,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204914,141409.00
06/25/2015 00:00,2,0.000,ALERT,212.38,297.26,59.991,1435204803,"201051344000594","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,150654.3,150654.3,3797,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204916,141410.00
06/25/2015 00:00,2,0.000,ALERT,214.19,297.26,59.991,1435204803,"274151322000083","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,434650.1,434650.1,5107,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204918,141411.00
06/25/2015 00:00,2,0.000,ALERT,213.06,297.57,59.986,1435204803,"201051344000585","174011321042388",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,149603.5,149603.5,3798,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435204920,141412.00
06/25/2015 00:00,2,0.000,ALERT,213.74,297.87,59.981,1435204803,"274151322000054","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,429876.1,429876.1,4694,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204922,141413.00
06/25/2015 00:00,2,0.000,ALERT,212.83,296.66,59.996,1435204803,"201051344001203","174011321042388",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,150834.0,150834.0,3802,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435204923,141414.00
06/25/2015 00:00,2,0.000,ALERT,212.61,297.26,59.986,1435204803,"201051344000646","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,148281.7,148281.7,3795,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204925,141415.00
06/25/2015 00:00,2,0.000,ALERT,214.87,296.96,59.981,1435204803,"274151322000068","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,338734.4,338734.4,4779,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204927,141416.00
06/25/2015 00:00,2,0.000,ALERT,214.64,296.66,59.991,1435204803,"274151322000076","174011321042388",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,458169.6,458169.6,5101,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204929,141417.00
06/25/2015 00:00,2,0.000,ALERT,212.83,297.26,59.996,1435204803,"201051344000890","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,152437.7,152437.7,3800,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204931,141418.00
06/25/2015 00:00,2,0.000,ALERT,212.61,296.66,59.991,1435204803,"201051344000900","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,152624.6,152624.6,3805,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204932,141419.00
06/25/2015 00:00,2,0.000,ALERT,213.06,296.06,59.991,1435204803,"201051344000633","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,142379.7,142379.7,3809,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204934,141420.00
06/25/2015 00:00,2,0.000,ALERT,212.83,296.96,60.028,1435204803,"201051344000983","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,149572.3,149572.3,3809,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204936,141421.00
06/25/2015 00:00,2,0.000,ALERT,213.06,296.96,59.991,1435204803,"201051344000917","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,152910.0,152910.0,3809,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204938,141422.00
06/25/2015 00:00,2,0.000,ALERT,212.83,296.06,59.986,1435204803,"201051344000648","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,148834.4,148834.4,3802,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204940,141423.00
06/25/2015 00:00,2,0.000,ALERT,212.83,296.96,59.996,1435204803,"201051344001093","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,151022.2,151022.2,3800,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204942,141424.00
06/25/2015 00:00,2,0.000,ALERT,213.06,296.66,59.986,1435204803,"201051344000645","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,149283.9,149283.9,3807,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204944,141425.00
06/25/2015 00:00,2,0.000,ALERT,214.19,297.26,59.986,1435204803,"274151322000085","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,432019.3,432019.3,5097,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435204946,141426.00
06/25/2015 00:00,2,0.000,ALERT,212.83,296.36,59.991,1435204803,"201051344000651","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,148688.6,148688.6,3802,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204947,141427.00
06/25/2015 00:00,2,0.000,ALERT,212.83,296.36,59.981,1435204803,"201051344000867","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,141020.1,141020.1,3808,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204949,141428.00
06/25/2015 00:00,2,0.000,ALERT,212.61,297.26,59.986,1435204803,"201051344001230","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,152172.7,152172.7,3812,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204951,141429.00
06/25/2015 00:00,2,0.000,ALERT,213.06,297.26,59.986,1435204803,"201051344000576","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,148607.1,148607.1,3811,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204953,141430.00
06/25/2015 00:00,2,0.000,ALERT,212.61,297.26,59.986,1435204803,"201051344000579","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,154813.6,154813.6,3797,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204955,141431.00
06/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435204803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435205683,141432.00
06/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435204803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435205683,141433.00
06/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435204803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435205683,141434.00
06/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435204803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435205683,141435.00
06/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435204803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435205683,141436.00
06/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435204803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435205683,141437.00
06/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435204803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435205683,141438.00
06/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435204803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435205683,141439.00
06/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435204803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435205683,141440.00
06/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435204803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435205683,141441.00
06/25/2015 00:15,2,0.000,ALERT,210.80,295.46,59.949,1435205704,"201051344000955","174011321042388",0.00,15.80,0,281.03,298.77,0.0,0.0,0.000,154118.6,154118.6,3806,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205780,141442.00
06/25/2015 00:15,2,0.000,ALERT,212.61,296.66,59.986,1435205704,"274151322000095","174011321042388",0.00,16.00,0,282.84,299.67,0.0,0.0,0.000,452447.8,452447.8,4723,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205782,141443.00
06/25/2015 00:15,2,0.000,ALERT,210.80,295.76,59.970,1435205704,"201051344000868","174011321042388",0.00,15.50,0,281.94,299.37,0.0,0.0,0.000,140366.6,140366.6,3808,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435205784,141444.00
06/25/2015 00:15,2,0.000,ALERT,211.48,295.16,59.981,1435205704,"201051344000853","174011321042388",0.00,15.50,0,281.33,299.07,0.0,0.0,0.000,146635.8,146635.8,3805,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205786,141445.00
06/25/2015 00:15,2,0.000,ALERT,211.48,296.36,59.975,1435205704,"201051344000582","174011321042388",0.00,15.50,0,282.24,299.37,0.0,0.0,0.000,147107.4,147107.4,3800,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435205788,141446.00
06/25/2015 00:15,2,0.000,ALERT,211.03,295.16,59.949,1435205704,"201051344000469","174011321042388",0.00,15.00,0,280.13,298.77,0.0,0.0,0.000,141863.9,141863.9,3803,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205790,141447.00
06/25/2015 00:15,2,0.000,ALERT,210.80,295.16,59.981,1435205704,"201051344000988","174011321042388",0.00,15.80,0,279.23,298.77,0.0,0.0,0.000,141571.7,141571.7,3800,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205791,141448.00
06/25/2015 00:15,2,0.000,ALERT,210.57,294.56,59.981,1435205704,"201051344001158","174011321042388",0.00,15.30,0,280.43,298.77,0.0,0.0,0.000,147748.3,147748.3,3798,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205793,141449.00
06/25/2015 00:15,2,0.000,ALERT,210.80,294.56,59.981,1435205704,"201051344001025","174011321042388",0.00,15.30,0,281.03,299.67,0.0,0.0,0.000,150971.6,150971.6,3799,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435205795,141450.00
06/25/2015 00:15,2,0.000,ALERT,210.80,295.76,59.944,1435205704,"201051344000569","174011321042388",0.00,15.80,0,281.94,299.37,0.0,0.0,0.000,154600.8,154600.8,3808,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205797,141451.00
06/25/2015 00:15,2,0.000,ALERT,212.38,294.86,59.981,1435205704,"274151322000094","174011321042388",0.00,16.00,0,281.33,298.17,0.0,0.0,0.000,339697.3,339697.3,5173,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205799,141452.00
06/25/2015 00:15,2,0.000,ALERT,210.80,295.16,59.954,1435205704,"201051344000458","174011321042388",0.00,16.30,0,281.64,299.37,0.0,0.0,0.000,150361.2,150361.2,3804,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205801,141453.00
06/25/2015 00:15,2,0.000,ALERT,212.38,294.56,59.975,1435205704,"274151322000087","174011321042388",0.00,18.30,0,281.03,298.47,0.0,0.0,0.000,410171.7,410171.7,4692,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435205802,141454.00
06/25/2015 00:15,2,0.000,ALERT,211.93,296.06,59.981,1435205704,"274151322000052","174011321042388",0.00,16.70,0,281.64,299.37,0.0,0.0,0.000,438428.3,438428.3,5099,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205804,141455.00
06/25/2015 00:15,2,0.000,ALERT,211.48,295.76,59.975,1435205704,"201051344001145","174011321042388",0.00,15.50,0,281.94,299.67,0.0,0.0,0.000,155537.6,155537.6,3814,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205806,141456.00
06/25/2015 00:15,2,0.000,ALERT,211.48,295.46,59.970,1435205704,"201051344000685","174011321042388",0.00,15.80,0,281.33,298.77,0.0,0.0,0.000,154690.2,154690.2,3815,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435205808,141457.00
06/25/2015 00:15,2,0.000,ALERT,211.93,295.76,59.970,1435205704,"274151322000088","174011321042388",0.00,17.00,0,281.64,299.07,0.0,0.0,0.000,419871.9,419871.9,4706,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205810,141458.00
06/25/2015 00:15,2,0.000,ALERT,211.25,295.76,59.970,1435205704,"201051344000438","174011321042388",0.00,15.50,0,281.64,299.37,0.0,0.0,0.000,154800.4,154800.4,3801,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205811,141459.00
06/25/2015 00:15,2,0.000,ALERT,210.80,295.46,59.975,1435205704,"201051344001135","174011321042388",0.00,15.50,0,281.64,299.37,0.0,0.0,0.000,146119.4,146119.4,3796,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205813,141460.00
06/25/2015 00:15,2,0.000,ALERT,211.25,295.16,59.975,1435205704,"201051344000417","174011321042388",0.00,15.80,0,281.03,298.17,0.0,0.0,0.000,150623.1,150623.1,3798,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205815,141461.00
06/25/2015 00:15,2,0.000,ALERT,210.57,296.06,59.928,1435205704,"201051344000594","174011321042388",0.00,15.80,0,281.03,298.77,0.0,0.0,0.000,150654.3,150654.3,3799,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435205817,141462.00
06/25/2015 00:15,2,0.000,ALERT,212.38,296.36,59.965,1435205704,"274151322000083","174011321042388",0.00,16.30,0,281.94,299.37,0.0,0.0,0.000,434650.1,434650.1,5109,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205819,141463.00
06/25/2015 00:15,2,0.000,ALERT,211.25,295.76,59.981,1435205704,"201051344000585","174011321042388",0.00,16.00,0,281.03,299.07,0.0,0.0,0.000,149603.5,149603.5,3800,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205820,141464.00
06/25/2015 00:15,2,0.000,ALERT,212.38,296.36,59.970,1435205704,"274151322000054","174011321042388",0.00,17.00,0,281.64,299.07,0.0,0.0,0.000,429876.1,429876.1,4696,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205822,141465.00
06/25/2015 00:15,2,0.000,ALERT,211.25,295.46,59.975,1435205704,"201051344001203","174011321042388",0.00,15.80,0,281.33,300.57,0.0,0.0,0.000,150834.0,150834.0,3804,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205824,141466.00
06/25/2015 00:15,2,0.000,ALERT,211.03,295.76,59.975,1435205704,"201051344000646","174011321042388",0.00,15.80,0,280.73,298.77,0.0,0.0,0.000,148281.7,148281.7,3797,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205826,141467.00
06/25/2015 00:15,2,0.000,ALERT,213.29,295.46,59.965,1435205704,"274151322000068","174011321042388",0.00,17.30,0,281.03,297.87,0.0,0.0,0.000,338734.4,338734.4,4781,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205828,141468.00
06/25/2015 00:15,2,0.000,ALERT,212.83,295.76,59.981,1435205704,"274151322000076","174011321042388",0.00,16.30,0,281.94,298.77,0.0,0.0,0.000,458169.6,458169.6,5103,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435205829,141469.00
06/25/2015 00:15,2,0.000,ALERT,211.03,296.36,59.954,1435205704,"201051344000890","174011321042388",0.00,16.00,0,281.94,299.97,0.0,0.0,0.000,152437.7,152437.7,3802,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205831,141470.00
06/25/2015 00:15,2,0.000,ALERT,211.25,295.76,59.996,1435205704,"201051344000900","174011321042388",0.00,15.50,0,280.73,298.77,0.0,0.0,0.000,152624.6,152624.6,3807,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435205833,141471.00
06/25/2015 00:15,2,0.000,ALERT,211.70,295.16,59.954,1435205704,"201051344000633","174011321042388",0.00,15.50,0,279.53,297.87,0.0,0.0,0.000,142379.7,142379.7,3811,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205835,141472.00
06/25/2015 00:15,2,0.000,ALERT,211.25,295.76,60.007,1435205704,"201051344000983","174011321042388",0.00,15.80,0,281.64,299.07,0.0,0.0,0.000,149572.3,149572.3,3811,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205837,141473.00
06/25/2015 00:15,2,0.000,ALERT,211.48,295.46,59.970,1435205704,"201051344000917","174011321042388",0.00,16.70,0,280.13,298.47,0.0,0.0,0.000,152910.0,152910.0,3811,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205838,141474.00
06/25/2015 00:15,2,0.000,ALERT,211.03,294.56,59.970,1435205704,"201051344000648","174011321042388",0.00,15.30,0,281.03,298.77,0.0,0.0,0.000,148834.4,148834.4,3804,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205840,141475.00
06/25/2015 00:15,2,0.000,ALERT,211.03,296.06,59.981,1435205704,"201051344001093","174011321042388",0.00,16.30,0,281.33,298.77,0.0,0.0,0.000,151022.2,151022.2,3802,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205842,141476.00
06/25/2015 00:15,2,0.000,ALERT,211.48,295.46,59.975,1435205704,"201051344000645","174011321042388",0.00,16.00,0,281.33,298.47,0.0,0.0,0.000,149283.9,149283.9,3809,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435205844,141477.00
06/25/2015 00:15,2,0.000,ALERT,212.38,296.06,59.970,1435205704,"274151322000085","174011321042388",0.00,16.30,0,281.94,298.77,0.0,0.0,0.000,432019.3,432019.3,5099,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435205846,141478.00
06/25/2015 00:15,2,0.000,ALERT,211.48,295.16,59.975,1435205704,"201051344000651","174011321042388",0.00,15.00,0,280.73,298.17,0.0,0.0,0.000,148688.6,148688.6,3804,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205847,141479.00
06/25/2015 00:15,2,0.000,ALERT,211.48,295.46,59.970,1435205704,"201051344000867","174011321042388",0.00,16.00,0,281.03,299.07,0.0,0.0,0.000,141020.1,141020.1,3810,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205849,141480.00
06/25/2015 00:15,2,0.000,ALERT,211.48,296.36,59.970,1435205704,"201051344001230","174011321042388",0.00,15.80,0,281.64,299.07,0.0,0.0,0.000,152172.7,152172.7,3814,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205851,141481.00
06/25/2015 00:15,2,0.000,ALERT,211.70,296.36,59.996,1435205704,"201051344000576","174011321042388",0.00,15.50,0,281.33,299.07,0.0,0.0,0.000,148607.1,148607.1,3813,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205853,141482.00
06/25/2015 00:15,2,0.000,ALERT,211.25,296.36,60.002,1435205704,"201051344000579","174011321042388",0.00,15.80,0,281.94,299.37,0.0,0.0,0.000,154813.6,154813.6,3799,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435205855,141483.00
06/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435205704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435206584,141484.00
06/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435205704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435206584,141485.00
06/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435205704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435206584,141486.00
06/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435205704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435206584,141487.00
06/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435205704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435206584,141488.00
06/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435205704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435206584,141489.00
06/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435205704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435206584,141490.00
06/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435205704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435206584,141491.00
06/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435205704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435206584,141492.00
06/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435205704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435206584,141493.00
06/25/2015 00:30,2,0.000,ALERT,210.57,294.86,59.933,1435206604,"201051344000955","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,154118.6,154118.6,3808,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206680,141494.00
06/25/2015 00:30,2,0.000,ALERT,212.38,296.06,59.965,1435206604,"274151322000095","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,452447.8,452447.8,4725,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206682,141495.00
06/25/2015 00:30,2,0.000,ALERT,210.80,295.46,59.965,1435206604,"201051344000868","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,140366.6,140366.6,3810,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206684,141496.00
06/25/2015 00:30,2,0.000,ALERT,211.48,294.86,59.970,1435206604,"201051344000853","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,146635.8,146635.8,3807,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206686,141497.00
06/25/2015 00:30,2,0.000,ALERT,211.70,296.06,59.949,1435206604,"201051344000582","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,147107.4,147107.4,3802,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206688,141498.00
06/25/2015 00:30,2,0.000,ALERT,210.80,294.56,59.965,1435206604,"201051344000469","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,141863.9,141863.9,3805,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206690,141499.00
06/25/2015 00:30,2,0.000,ALERT,210.80,294.86,59.970,1435206604,"201051344000988","174011321042388",0.00,15.80,0,290.95,297.26,0.0,0.0,0.000,141571.7,141571.7,3802,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206691,141500.00
06/25/2015 00:30,2,0.000,ALERT,210.80,294.56,59.970,1435206604,"201051344001158","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,147748.3,147748.3,3800,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206693,141501.00
06/25/2015 00:30,2,0.000,ALERT,211.03,294.26,59.970,1435206604,"201051344001025","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,150971.6,150971.6,3801,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206695,141502.00
06/25/2015 00:30,2,0.000,ALERT,210.80,295.16,59.949,1435206604,"201051344000569","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,154600.8,154600.8,3810,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206697,141503.00
06/25/2015 00:30,2,0.000,ALERT,212.38,295.16,59.938,1435206604,"274151322000094","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,339697.3,339697.3,5175,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206699,141504.00
06/25/2015 00:30,2,0.000,ALERT,210.80,294.86,59.970,1435206604,"201051344000458","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,150361.2,150361.2,3806,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206701,141505.00
06/25/2015 00:30,2,0.000,ALERT,212.38,293.96,59.959,1435206604,"274151322000087","174011321042388",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,410171.7,410171.7,4694,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206703,141506.00
06/25/2015 00:30,2,0.000,ALERT,212.38,295.16,59.944,1435206604,"274151322000052","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,438428.3,438428.3,5101,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206705,141507.00
06/25/2015 00:30,2,0.000,ALERT,211.70,294.86,59.959,1435206604,"201051344001145","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,155537.6,155537.6,3816,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206707,141508.00
06/25/2015 00:30,2,0.000,ALERT,211.70,294.86,59.965,1435206604,"201051344000685","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,154690.2,154690.2,3817,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206708,141509.00
06/25/2015 00:30,2,0.000,ALERT,212.38,294.86,59.954,1435206604,"274151322000088","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,419871.9,419871.9,4708,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206710,141510.00
06/25/2015 00:30,2,0.000,ALERT,211.48,295.16,59.970,1435206604,"201051344000438","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,154800.4,154800.4,3803,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206712,141511.00
06/25/2015 00:30,2,0.000,ALERT,211.03,294.86,59.981,1435206604,"201051344001135","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,146119.4,146119.4,3798,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206714,141512.00
06/25/2015 00:30,2,0.000,ALERT,211.70,294.26,59.970,1435206604,"201051344000417","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,150623.1,150623.1,3800,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206716,141513.00
06/25/2015 00:30,2,0.000,ALERT,210.80,295.16,59.965,1435206604,"201051344000594","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,150654.3,150654.3,3801,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206717,141514.00
06/25/2015 00:30,2,0.000,ALERT,212.61,295.76,59.965,1435206604,"274151322000083","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,434650.1,434650.1,5111,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206719,141515.00
06/25/2015 00:30,2,0.000,ALERT,211.48,295.16,59.970,1435206604,"201051344000585","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,149603.5,149603.5,3802,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206721,141516.00
06/25/2015 00:30,2,0.000,ALERT,212.38,295.16,59.996,1435206604,"274151322000054","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,429876.1,429876.1,4698,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206723,141517.00
06/25/2015 00:30,2,0.000,ALERT,211.25,294.56,59.970,1435206604,"201051344001203","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,150834.0,150834.0,3806,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206725,141518.00
06/25/2015 00:30,2,0.000,ALERT,211.03,294.86,59.975,1435206604,"201051344000646","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,148281.7,148281.7,3799,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206726,141519.00
06/25/2015 00:30,2,0.000,ALERT,213.06,294.26,59.986,1435206604,"274151322000068","174011321042388",0.00,17.30,0,293.06,297.26,0.0,0.0,0.000,338734.4,338734.4,4783,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206728,141520.00
06/25/2015 00:30,2,0.000,ALERT,212.83,294.56,59.965,1435206604,"274151322000076","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,458169.6,458169.6,5105,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206730,141521.00
06/25/2015 00:30,2,0.000,ALERT,211.25,295.16,59.991,1435206604,"201051344000890","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,152437.7,152437.7,3804,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206732,141522.00
06/25/2015 00:30,2,0.000,ALERT,211.03,294.56,59.965,1435206604,"201051344000900","174011321042388",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,152624.6,152624.6,3809,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206734,141523.00
06/25/2015 00:30,2,0.000,ALERT,211.70,293.96,59.981,1435206604,"201051344000633","174011321042388",0.00,15.50,0,291.85,296.66,0.0,0.0,0.000,142379.7,142379.7,3813,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206736,141524.00
06/25/2015 00:30,2,0.000,ALERT,211.03,294.86,60.007,1435206604,"201051344000983","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,149572.3,149572.3,3813,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206737,141525.00
06/25/2015 00:30,2,0.000,ALERT,211.25,294.56,60.002,1435206604,"201051344000917","174011321042388",0.00,16.70,0,292.46,296.96,0.0,0.0,0.000,152910.0,152910.0,3813,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206739,141526.00
06/25/2015 00:30,2,0.000,ALERT,211.48,293.96,59.975,1435206604,"201051344000648","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,148834.4,148834.4,3806,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206741,141527.00
06/25/2015 00:30,2,0.000,ALERT,211.03,294.86,59.970,1435206604,"201051344001093","174011321042388",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,151022.2,151022.2,3804,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206743,141528.00
06/25/2015 00:30,2,0.000,ALERT,211.48,294.56,59.981,1435206604,"201051344000645","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,149283.9,149283.9,3811,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206745,141529.00
06/25/2015 00:30,2,0.000,ALERT,212.38,295.16,59.949,1435206604,"274151322000085","174011321042388",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,432019.3,432019.3,5101,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206747,141530.00
06/25/2015 00:30,2,0.000,ALERT,211.25,293.96,59.975,1435206604,"201051344000651","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,148688.6,148688.6,3806,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206748,141531.00
06/25/2015 00:30,2,0.000,ALERT,211.48,294.26,59.975,1435206604,"201051344000867","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,141020.1,141020.1,3812,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206750,141532.00
06/25/2015 00:30,2,0.000,ALERT,211.25,295.16,59.986,1435206604,"201051344001230","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,152172.7,152172.7,3816,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206752,141533.00
06/25/2015 00:30,2,0.000,ALERT,211.48,294.86,59.970,1435206604,"201051344000576","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,148607.1,148607.1,3815,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435206754,141534.00
06/25/2015 00:30,2,0.000,ALERT,211.03,294.86,59.981,1435206604,"201051344000579","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,154813.6,154813.6,3801,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435206755,141535.00
06/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435206604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435207484,141536.00
06/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435206604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435207484,141537.00
06/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435206604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435207484,141538.00
