ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435206604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435207484,141539.00
06/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435206604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435207484,141540.00
06/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435206604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435207484,141541.00
06/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435206604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435207484,141542.00
06/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435206604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435207484,141543.00
06/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435206604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435207484,141544.00
06/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435206604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435207484,141545.00
06/25/2015 00:45,2,0.000,ALERT,211.25,295.16,59.986,1435207504,"201051344000955","174011321042388",0.00,15.80,0,292.76,296.96,0.0,0.0,0.000,154118.6,154118.6,3810,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207581,141546.00
06/25/2015 00:45,2,0.000,ALERT,212.83,296.66,59.981,1435207504,"274151322000095","174011321042388",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,452447.8,452447.8,4727,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207583,141547.00
06/25/2015 00:45,2,0.000,ALERT,211.25,295.46,59.986,1435207504,"201051344000868","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,140366.6,140366.6,3812,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207585,141548.00
06/25/2015 00:45,2,0.000,ALERT,212.16,295.16,60.007,1435207504,"201051344000853","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,146635.8,146635.8,3809,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207586,141549.00
06/25/2015 00:45,2,0.000,ALERT,212.16,295.76,59.975,1435207504,"201051344000582","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,147107.4,147107.4,3804,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207588,141550.00
06/25/2015 00:45,2,0.000,ALERT,211.25,294.56,59.986,1435207504,"201051344000469","174011321042388",0.00,15.00,0,291.85,296.36,0.0,0.0,0.000,141863.9,141863.9,3807,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207590,141551.00
06/25/2015 00:45,2,0.000,ALERT,211.25,294.86,60.018,1435207504,"201051344000988","174011321042388",0.00,15.80,0,290.65,296.36,0.0,0.0,0.000,141571.7,141571.7,3804,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207592,141552.00
06/25/2015 00:45,2,0.000,ALERT,211.48,294.86,59.975,1435207504,"201051344001158","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,147748.3,147748.3,3802,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435207594,141553.00
06/25/2015 00:45,2,0.000,ALERT,211.48,294.56,59.975,1435207504,"201051344001025","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,150971.6,150971.6,3803,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435207596,141554.00
06/25/2015 00:45,2,0.000,ALERT,211.48,295.76,59.981,1435207504,"201051344000569","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,154600.8,154600.8,3812,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207597,141555.00
06/25/2015 00:45,2,0.000,ALERT,212.83,295.16,59.975,1435207504,"274151322000094","174011321042388",0.00,16.00,0,293.06,296.36,0.0,0.0,0.000,339697.3,339697.3,5177,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207599,141556.00
06/25/2015 00:45,2,0.000,ALERT,211.48,294.86,59.986,1435207504,"201051344000458","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,150361.2,150361.2,3808,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207601,141557.00
06/25/2015 00:45,2,0.000,ALERT,212.83,294.86,59.981,1435207504,"274151322000087","174011321042388",0.00,18.00,0,292.46,296.66,0.0,0.0,0.000,410171.7,410171.7,4696,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207603,141558.00
06/25/2015 00:45,2,0.000,ALERT,212.38,293.96,59.975,1435207504,"274151322000052","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,438428.3,438428.3,5103,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207605,141559.00
06/25/2015 00:45,2,0.000,ALERT,211.93,295.16,59.981,1435207504,"201051344001145","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,155537.6,155537.6,3818,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207606,141560.00
06/25/2015 00:45,2,0.000,ALERT,211.93,294.56,59.975,1435207504,"201051344000685","174011321042388",0.00,15.80,0,292.76,296.96,0.0,0.0,0.000,154690.2,154690.2,3819,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207608,141561.00
06/25/2015 00:45,2,0.000,ALERT,212.38,295.16,59.965,1435207504,"274151322000088","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,419871.9,419871.9,4710,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435207610,141562.00
06/25/2015 00:45,2,0.000,ALERT,211.70,294.56,59.981,1435207504,"201051344000438","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,154800.4,154800.4,3805,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207612,141563.00
06/25/2015 00:45,2,0.000,ALERT,211.48,294.56,59.944,1435207504,"201051344001135","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,146119.4,146119.4,3800,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207613,141564.00
06/25/2015 00:45,2,0.000,ALERT,211.48,293.36,59.975,1435207504,"201051344000417","174011321042388",0.00,15.80,0,292.46,296.36,0.0,0.0,0.000,150623.1,150623.1,3802,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207615,141565.00
06/25/2015 00:45,2,0.000,ALERT,211.03,294.56,59.975,1435207504,"201051344000594","174011321042388",0.00,15.80,0,292.46,296.66,0.0,0.0,0.000,150654.3,150654.3,3803,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207617,141566.00
06/25/2015 00:45,2,0.000,ALERT,212.83,294.56,59.970,1435207504,"274151322000083","174011321042388",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,434650.1,434650.1,5113,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435207619,141567.00
06/25/2015 00:45,2,0.000,ALERT,211.25,293.96,59.975,1435207504,"201051344000585","174011321042388",0.00,15.80,0,292.46,296.66,0.0,0.0,0.000,149603.5,149603.5,3804,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207621,141568.00
06/25/2015 00:45,2,0.000,ALERT,212.38,294.56,59.970,1435207504,"274151322000054","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,429876.1,429876.1,4700,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207622,141569.00
06/25/2015 00:45,2,0.000,ALERT,211.48,293.96,59.981,1435207504,"201051344001203","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,150834.0,150834.0,3808,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207624,141570.00
06/25/2015 00:45,2,0.000,ALERT,211.25,293.96,59.970,1435207504,"201051344000646","174011321042388",0.00,15.80,0,292.16,296.66,0.0,0.0,0.000,148281.7,148281.7,3801,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207626,141571.00
06/25/2015 00:45,2,0.000,ALERT,213.06,293.06,59.965,1435207504,"274151322000068","174011321042388",0.00,17.30,0,292.46,296.36,0.0,0.0,0.000,338734.4,338734.4,4785,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207628,141572.00
06/25/2015 00:45,2,0.000,ALERT,213.06,293.96,59.970,1435207504,"274151322000076","174011321042388",0.00,16.30,0,292.76,296.96,0.0,0.0,0.000,458169.6,458169.6,5107,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207630,141573.00
06/25/2015 00:45,2,0.000,ALERT,211.25,294.26,59.970,1435207504,"201051344000890","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,152437.7,152437.7,3806,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435207632,141574.00
06/25/2015 00:45,2,0.000,ALERT,211.03,293.66,59.991,1435207504,"201051344000900","174011321042388",0.00,15.50,0,292.46,296.36,0.0,0.0,0.000,152624.6,152624.6,3811,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207634,141575.00
06/25/2015 00:45,2,0.000,ALERT,211.48,293.06,59.970,1435207504,"201051344000633","174011321042388",0.00,15.50,0,290.95,295.76,0.0,0.0,0.000,142379.7,142379.7,3815,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435207636,141576.00
06/25/2015 00:45,2,0.000,ALERT,211.25,293.96,59.981,1435207504,"201051344000983","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,149572.3,149572.3,3815,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435207638,141577.00
06/25/2015 00:45,2,0.000,ALERT,211.25,293.36,59.965,1435207504,"201051344000917","174011321042388",0.00,16.30,0,291.85,296.06,0.0,0.0,0.000,152910.0,152910.0,3815,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207639,141578.00
06/25/2015 00:45,2,0.000,ALERT,211.48,293.06,59.986,1435207504,"201051344000648","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,148834.4,148834.4,3808,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435207641,141579.00
06/25/2015 00:45,2,0.000,ALERT,211.25,293.96,59.981,1435207504,"201051344001093","174011321042388",0.00,16.30,0,293.06,296.96,0.0,0.0,0.000,151022.2,151022.2,3806,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207643,141580.00
06/25/2015 00:45,2,0.000,ALERT,211.70,293.66,59.975,1435207504,"201051344000645","174011321042388",0.00,16.00,0,292.46,296.96,0.0,0.0,0.000,149283.9,149283.9,3813,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207645,141581.00
06/25/2015 00:45,2,0.000,ALERT,212.83,293.96,59.975,1435207504,"274151322000085","174011321042388",0.00,16.30,0,293.06,296.96,0.0,0.0,0.000,432019.3,432019.3,5103,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435207647,141582.00
06/25/2015 00:45,2,0.000,ALERT,211.48,293.36,59.970,1435207504,"201051344000651","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,148688.6,148688.6,3808,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435207648,141583.00
06/25/2015 00:45,2,0.000,ALERT,211.48,293.36,59.933,1435207504,"201051344000867","174011321042388",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,141020.1,141020.1,3814,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435207650,141584.00
06/25/2015 00:45,2,0.000,ALERT,211.25,294.56,60.002,1435207504,"201051344001230","174011321042388",0.00,15.80,0,293.06,297.26,0.0,0.0,0.000,152172.7,152172.7,3818,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207652,141585.00
06/25/2015 00:45,2,0.000,ALERT,211.70,294.26,59.965,1435207504,"201051344000576","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,148607.1,148607.1,3817,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207654,141586.00
06/25/2015 00:45,2,0.000,ALERT,210.80,293.96,59.975,1435207504,"201051344000579","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,154813.6,154813.6,3803,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435207655,141587.00
06/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435207504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435208384,141588.00
06/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435207504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435208384,141589.00
06/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435207504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435208384,141590.00
06/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435207504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435208384,141591.00
06/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435207504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435208384,141592.00
06/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435207504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435208384,141593.00
06/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435207504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435208384,141594.00
06/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435207504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435208384,141595.00
06/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435207504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435208384,141596.00
06/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435207504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435208384,141597.00
06/25/2015 01:00,2,0.000,ALERT,211.25,295.46,60.012,1435208403,"201051344000955","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,154118.6,154118.6,3812,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208479,141598.00
06/25/2015 01:00,2,0.000,ALERT,212.83,296.06,60.002,1435208403,"274151322000095","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,452447.8,452447.8,4729,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208480,141599.00
06/25/2015 01:00,2,0.000,ALERT,211.25,295.46,60.007,1435208403,"201051344000868","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,140366.6,140366.6,3814,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208482,141600.00
06/25/2015 01:00,2,0.000,ALERT,211.93,294.56,59.986,1435208403,"201051344000853","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,146635.8,146635.8,3811,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208484,141601.00
06/25/2015 01:00,2,0.000,ALERT,211.93,295.46,60.002,1435208403,"201051344000582","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,147107.4,147107.4,3806,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208486,141602.00
06/25/2015 01:00,2,0.000,ALERT,211.25,294.26,60.007,1435208403,"201051344000469","174011321042388",0.00,15.00,0,291.85,296.66,0.0,0.0,0.000,141863.9,141863.9,3809,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208488,141603.00
06/25/2015 01:00,2,0.000,ALERT,211.25,294.56,60.007,1435208403,"201051344000988","174011321042388",0.00,15.80,0,290.35,296.66,0.0,0.0,0.000,141571.7,141571.7,3806,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208489,141604.00
06/25/2015 01:00,2,0.000,ALERT,211.25,294.26,60.028,1435208403,"201051344001158","174011321042388",0.00,15.30,0,292.16,296.66,0.0,0.0,0.000,147748.3,147748.3,3804,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208491,141605.00
06/25/2015 01:00,2,0.000,ALERT,211.25,294.26,60.007,1435208403,"201051344001025","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,150971.6,150971.6,3805,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208494,141606.00
06/25/2015 01:00,2,0.000,ALERT,211.25,294.86,60.002,1435208403,"201051344000569","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,154600.8,154600.8,3814,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435208496,141607.00
06/25/2015 01:00,2,0.000,ALERT,212.83,294.86,60.007,1435208403,"274151322000094","174011321042388",0.00,16.00,0,292.46,296.66,0.0,0.0,0.000,339697.3,339697.3,5179,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208498,141608.00
06/25/2015 01:00,2,0.000,ALERT,211.25,294.56,59.986,1435208403,"201051344000458","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,150361.2,150361.2,3810,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208499,141609.00
06/25/2015 01:00,2,0.000,ALERT,212.83,293.96,59.991,1435208403,"274151322000087","174011321042388",0.00,17.80,0,292.16,296.96,0.0,0.0,0.000,410171.7,410171.7,4698,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208501,141610.00
06/25/2015 01:00,2,0.000,ALERT,212.38,295.16,59.959,1435208403,"274151322000052","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,438428.3,438428.3,5105,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208503,141611.00
06/25/2015 01:00,2,0.000,ALERT,211.70,295.16,59.996,1435208403,"201051344001145","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,155537.6,155537.6,3820,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208505,141612.00
06/25/2015 01:00,2,0.000,ALERT,211.93,294.86,60.002,1435208403,"201051344000685","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,154690.2,154690.2,3821,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208506,141613.00
06/25/2015 01:00,2,0.000,ALERT,212.16,294.26,59.975,1435208403,"274151322000088","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,419871.9,419871.9,4712,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208508,141614.00
06/25/2015 01:00,2,0.000,ALERT,211.48,294.56,59.986,1435208403,"201051344000438","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,154800.4,154800.4,3807,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208510,141615.00
06/25/2015 01:00,2,0.000,ALERT,211.25,294.86,59.991,1435208403,"201051344001135","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,146119.4,146119.4,3802,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208512,141616.00
06/25/2015 01:00,2,0.000,ALERT,211.70,294.56,59.991,1435208403,"201051344000417","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,150623.1,150623.1,3804,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208514,141617.00
06/25/2015 01:00,2,0.000,ALERT,211.03,295.16,59.981,1435208403,"201051344000594","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,150654.3,150654.3,3805,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208516,141618.00
06/25/2015 01:00,2,0.000,ALERT,213.06,295.16,59.986,1435208403,"274151322000083","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,434650.1,434650.1,5115,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208518,141619.00
06/25/2015 01:00,2,0.000,ALERT,211.48,295.16,59.986,1435208403,"201051344000585","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,149603.5,149603.5,3806,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208519,141620.00
06/25/2015 01:00,2,0.000,ALERT,212.61,295.16,59.986,1435208403,"274151322000054","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,429876.1,429876.1,4702,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208521,141621.00
06/25/2015 01:00,2,0.000,ALERT,211.48,294.56,59.991,1435208403,"201051344001203","174011321042388",0.00,15.50,0,291.85,299.07,0.0,0.0,0.000,150834.0,150834.0,3810,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435208523,141622.00
06/25/2015 01:00,2,0.000,ALERT,211.25,294.86,59.991,1435208403,"201051344000646","174011321042388",0.00,15.50,0,291.25,296.96,0.0,0.0,0.000,148281.7,148281.7,3803,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208525,141623.00
06/25/2015 01:00,2,0.000,ALERT,213.29,294.86,59.986,1435208403,"274151322000068","174011321042388",0.00,17.00,0,291.85,296.66,0.0,0.0,0.000,338734.4,338734.4,4787,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435208527,141624.00
06/25/2015 01:00,2,0.000,ALERT,213.29,294.86,59.986,1435208403,"274151322000076","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,458169.6,458169.6,5109,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208528,141625.00
06/25/2015 01:00,2,0.000,ALERT,211.48,295.46,59.996,1435208403,"201051344000890","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,152437.7,152437.7,3808,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208530,141626.00
06/25/2015 01:00,2,0.000,ALERT,211.48,294.86,60.023,1435208403,"201051344000900","174011321042388",0.00,15.30,0,291.25,296.66,0.0,0.0,0.000,152624.6,152624.6,3813,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208532,141627.00
06/25/2015 01:00,2,0.000,ALERT,212.16,294.56,59.996,1435208403,"201051344000633","174011321042388",0.00,15.30,0,289.75,296.06,0.0,0.0,0.000,142379.7,142379.7,3817,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208534,141628.00
06/25/2015 01:00,2,0.000,ALERT,211.70,295.16,59.986,1435208403,"201051344000983","174011321042388",0.00,15.80,0,291.85,297.87,0.0,0.0,0.000,149572.3,149572.3,3817,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208536,141629.00
06/25/2015 01:00,2,0.000,ALERT,211.93,295.16,60.002,1435208403,"201051344000917","174011321042388",0.00,16.30,0,290.95,296.36,0.0,0.0,0.000,152910.0,152910.0,3817,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208538,141630.00
06/25/2015 01:00,2,0.000,ALERT,211.93,294.56,60.002,1435208403,"201051344000648","174011321042388",0.00,15.00,0,291.25,297.57,0.0,0.0,0.000,148834.4,148834.4,3810,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435208539,141631.00
06/25/2015 01:00,2,0.000,ALERT,211.70,295.46,59.991,1435208403,"201051344001093","174011321042388",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,151022.2,151022.2,3808,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208541,141632.00
06/25/2015 01:00,2,0.000,ALERT,211.93,295.16,60.002,1435208403,"201051344000645","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,149283.9,149283.9,3815,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208543,141633.00
06/25/2015 01:00,2,0.000,ALERT,213.06,295.46,59.996,1435208403,"274151322000085","174011321042388",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,432019.3,432019.3,5105,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208545,141634.00
06/25/2015 01:00,2,0.000,ALERT,211.93,294.86,59.996,1435208403,"201051344000651","174011321042388",0.00,15.00,0,291.55,296.96,0.0,0.0,0.000,148688.6,148688.6,3810,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208547,141635.00
06/25/2015 01:00,2,0.000,ALERT,211.93,294.86,60.018,1435208403,"201051344000867","174011321042388",0.00,16.00,0,291.55,297.57,0.0,0.0,0.000,141020.1,141020.1,3816,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208549,141636.00
06/25/2015 01:00,2,0.000,ALERT,211.48,295.46,59.981,1435208403,"201051344001230","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,152172.7,152172.7,3820,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435208550,141637.00
06/25/2015 01:00,2,0.000,ALERT,211.93,295.46,59.986,1435208403,"201051344000576","174011321042388",0.00,15.30,0,291.85,296.96,0.0,0.0,0.000,148607.1,148607.1,3819,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208553,141638.00
06/25/2015 01:00,2,0.000,ALERT,211.48,295.46,59.986,1435208403,"201051344000579","174011321042388",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,154813.6,154813.6,3805,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435208555,141639.00
06/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435208403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435209284,141640.00
06/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435208403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435209284,141641.00
06/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435208403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435209284,141642.00
06/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435208403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435209284,141643.00
06/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435208403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435209284,141644.00
06/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435208403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435209284,141645.00
06/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435208403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435209284,141646.00
06/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435208403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435209284,141647.00
06/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435208403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435209284,141648.00
06/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435208403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435209284,141649.00
06/25/2015 01:15,2,0.000,ALERT,211.70,295.46,60.018,1435209303,"201051344000955","174011321042388",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,154118.6,154118.6,3814,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209379,141650.00
06/25/2015 01:15,2,0.000,ALERT,213.06,296.66,59.970,1435209303,"274151322000095","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,452447.8,452447.8,4731,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209381,141651.00
06/25/2015 01:15,2,0.000,ALERT,211.70,296.06,59.981,1435209303,"201051344000868","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,140366.6,140366.6,3816,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209383,141652.00
06/25/2015 01:15,2,0.000,ALERT,212.38,295.16,59.975,1435209303,"201051344000853","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,146635.8,146635.8,3813,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209385,141653.00
06/25/2015 01:15,2,0.000,ALERT,212.61,296.36,59.970,1435209303,"201051344000582","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,147107.4,147107.4,3808,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209386,141654.00
06/25/2015 01:15,2,0.000,ALERT,211.93,294.86,59.981,1435209303,"201051344000469","174011321042388",0.00,15.00,0,291.85,296.66,0.0,0.0,0.000,141863.9,141863.9,3811,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209388,141655.00
06/25/2015 01:15,2,0.000,ALERT,211.70,295.16,59.986,1435209303,"201051344000988","174011321042388",0.00,15.50,0,290.35,296.96,0.0,0.0,0.000,141571.7,141571.7,3808,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435209390,141656.00
06/25/2015 01:15,2,0.000,ALERT,211.70,294.86,59.981,1435209303,"201051344001158","174011321042388",0.00,15.30,0,291.85,296.66,0.0,0.0,0.000,147748.3,147748.3,3806,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435209392,141657.00
06/25/2015 01:15,2,0.000,ALERT,211.70,294.56,59.986,1435209303,"201051344001025","174011321042388",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,150971.6,150971.6,3807,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435209394,141658.00
06/25/2015 01:15,2,0.000,ALERT,211.93,295.76,59.986,1435209303,"201051344000569","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,154600.8,154600.8,3816,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209396,141659.00
06/25/2015 01:15,2,0.000,ALERT,213.51,294.86,59.986,1435209303,"274151322000094","174011321042388",0.00,16.00,0,292.76,296.96,0.0,0.0,0.000,339697.3,339697.3,5181,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209397,141660.00
06/25/2015 01:15,2,0.000,ALERT,211.93,295.46,59.986,1435209303,"201051344000458","174011321042388",0.00,16.00,0,292.46,298.47,0.0,0.0,0.000,150361.2,150361.2,3812,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209399,141661.00
06/25/2015 01:15,2,0.000,ALERT,213.06,294.86,59.981,1435209303,"274151322000087","174011321042388",0.00,17.50,0,292.46,296.96,0.0,0.0,0.000,410171.7,410171.7,4700,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209401,141662.00
06/25/2015 01:15,2,0.000,ALERT,212.83,296.66,59.975,1435209303,"274151322000052","174011321042388",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,438428.3,438428.3,5107,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209403,141663.00
06/25/2015 01:15,2,0.000,ALERT,212.38,296.06,59.986,1435209303,"201051344001145","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,155537.6,155537.6,3822,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209405,141664.00
06/25/2015 01:15,2,0.000,ALERT,212.38,295.46,59.975,1435209303,"201051344000685","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,154690.2,154690.2,3823,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209406,141665.00
06/25/2015 01:15,2,0.000,ALERT,212.61,294.86,59.975,1435209303,"274151322000088","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,419871.9,419871.9,4714,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209408,141666.00
06/25/2015 01:15,2,0.000,ALERT,212.16,295.76,59.981,1435209303,"201051344000438","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,154800.4,154800.4,3809,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209410,141667.00
06/25/2015 01:15,2,0.000,ALERT,211.70,295.46,59.975,1435209303,"201051344001135","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,146119.4,146119.4,3804,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209412,141668.00
06/25/2015 01:15,2,0.000,ALERT,212.16,295.16,59.986,1435209303,"201051344000417","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,150623.1,150623.1,3806,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209413,141669.00
06/25/2015 01:15,2,0.000,ALERT,211.70,296.06,59.975,1435209303,"201051344000594","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,150654.3,150654.3,3807,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435209415,141670.00
06/25/2015 01:15,2,0.000,ALERT,213.29,296.36,59.986,1435209303,"274151322000083","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,434650.1,434650.1,5117,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209417,141671.00
06/25/2015 01:15,2,0.000,ALERT,211.93,295.76,59.986,1435209303,"201051344000585","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,149603.5,149603.5,3808,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209419,141672.00
06/25/2015 01:15,2,0.000,ALERT,213.06,296.06,59.981,1435209303,"274151322000054","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,429876.1,429876.1,4704,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209421,141673.00
06/25/2015 01:15,2,0.000,ALERT,212.16,295.46,60.002,1435209303,"201051344001203","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,150834.0,150834.0,3812,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435209423,141674.00
06/25/2015 01:15,2,0.000,ALERT,211.93,295.76,60.028,1435209303,"201051344000646","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,148281.7,148281.7,3805,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209425,141675.00
06/25/2015 01:15,2,0.000,ALERT,213.96,294.86,59.981,1435209303,"274151322000068","174011321042388",0.00,17.00,0,293.06,296.96,0.0,0.0,0.000,338734.4,338734.4,4789,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209426,141676.00
06/25/2015 01:15,2,0.000,ALERT,213.96,295.76,59.975,1435209303,"274151322000076","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,458169.6,458169.6,5111,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209428,141677.00
06/25/2015 01:15,2,0.000,ALERT,211.93,296.06,59.986,1435209303,"201051344000890","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,152437.7,152437.7,3810,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209430,141678.00
06/25/2015 01:15,2,0.000,ALERT,211.93,295.46,59.981,1435209303,"201051344000900","174011321042388",0.00,15.30,0,293.06,296.96,0.0,0.0,0.000,152624.6,152624.6,3815,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209432,141679.00
06/25/2015 01:15,2,0.000,ALERT,212.61,295.16,59.981,1435209303,"201051344000633","174011321042388",0.00,15.30,0,291.55,296.36,0.0,0.0,0.000,142379.7,142379.7,3819,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209434,141680.00
06/25/2015 01:15,2,0.000,ALERT,211.93,295.76,59.975,1435209303,"201051344000983","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,149572.3,149572.3,3819,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209436,141681.00
06/25/2015 01:15,2,0.000,ALERT,212.16,295.46,59.970,1435209303,"201051344000917","174011321042388",0.00,16.30,0,292.46,296.66,0.0,0.0,0.000,152910.0,152910.0,3819,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209438,141682.00
06/25/2015 01:15,2,0.000,ALERT,212.38,295.16,59.991,1435209303,"201051344000648","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,148834.4,148834.4,3812,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209439,141683.00
06/25/2015 01:15,2,0.000,ALERT,212.16,296.06,59.965,1435209303,"201051344001093","174011321042388",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,151022.2,151022.2,3810,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435209441,141684.00
06/25/2015 01:15,2,0.000,ALERT,212.38,295.46,60.002,1435209303,"201051344000645","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,149283.9,149283.9,3817,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209443,141685.00
06/25/2015 01:15,2,0.000,ALERT,213.51,295.76,59.944,1435209303,"274151322000085","174011321042388",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,432019.3,432019.3,5107,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435209445,141686.00
06/25/2015 01:15,2,0.000,ALERT,212.16,295.16,59.959,1435209303,"201051344000651","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,148688.6,148688.6,3812,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209446,141687.00
06/25/2015 01:15,2,0.000,ALERT,212.16,295.46,59.986,1435209303,"201051344000867","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,141020.1,141020.1,3818,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209448,141688.00
