ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 01:15,2,0.000,ALERT,211.93,296.06,59.991,1435209303,"201051344001230","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,152172.7,152172.7,3822,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209450,141689.00
06/25/2015 01:15,2,0.000,ALERT,212.38,296.06,59.975,1435209303,"201051344000576","174011321042388",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,148607.1,148607.1,3821,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435209452,141690.00
06/25/2015 01:15,2,0.000,ALERT,211.93,296.06,59.975,1435209303,"201051344000579","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,154813.6,154813.6,3807,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435209454,141691.00
06/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435209303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435210184,141692.00
06/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435209303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435210184,141693.00
06/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435209303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435210184,141694.00
06/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435209303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435210184,141695.00
06/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435209303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435210184,141696.00
06/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435209303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435210184,141697.00
06/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435209303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435210184,141698.00
06/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435209303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435210184,141699.00
06/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435209303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435210184,141700.00
06/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435209303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435210184,141701.00
06/25/2015 01:30,2,0.000,ALERT,211.25,295.16,59.975,1435210204,"201051344000955","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,154118.6,154118.6,3816,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210281,141702.00
06/25/2015 01:30,2,0.000,ALERT,212.83,296.66,59.970,1435210204,"274151322000095","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,452447.8,452447.8,4733,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210282,141703.00
06/25/2015 01:30,2,0.000,ALERT,211.25,295.46,59.965,1435210204,"201051344000868","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,140366.6,140366.6,3818,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210284,141704.00
06/25/2015 01:30,2,0.000,ALERT,212.16,294.86,59.991,1435210204,"201051344000853","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,146635.8,146635.8,3815,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210286,141705.00
06/25/2015 01:30,2,0.000,ALERT,212.16,296.06,59.959,1435210204,"201051344000582","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,147107.4,147107.4,3810,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210288,141706.00
06/25/2015 01:30,2,0.000,ALERT,211.25,294.86,60.012,1435210204,"201051344000469","174011321042388",0.00,14.70,0,291.85,296.96,0.0,0.0,0.000,141863.9,141863.9,3813,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210290,141707.00
06/25/2015 01:30,2,0.000,ALERT,211.48,295.16,59.975,1435210204,"201051344000988","174011321042388",0.00,15.50,0,290.65,296.96,0.0,0.0,0.000,141571.7,141571.7,3810,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210291,141708.00
06/25/2015 01:30,2,0.000,ALERT,211.48,294.56,59.970,1435210204,"201051344001158","174011321042388",0.00,15.00,0,292.46,296.96,0.0,0.0,0.000,147748.3,147748.3,3808,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210293,141709.00
06/25/2015 01:30,2,0.000,ALERT,211.48,294.56,59.975,1435210204,"201051344001025","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,150971.6,150971.6,3809,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210295,141710.00
06/25/2015 01:30,2,0.000,ALERT,211.48,295.46,59.981,1435210204,"201051344000569","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,154600.8,154600.8,3818,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210297,141711.00
06/25/2015 01:30,2,0.000,ALERT,213.06,295.16,59.970,1435210204,"274151322000094","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,339697.3,339697.3,5183,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210299,141712.00
06/25/2015 01:30,2,0.000,ALERT,211.48,295.16,59.981,1435210204,"201051344000458","174011321042388",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,150361.2,150361.2,3814,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210301,141713.00
06/25/2015 01:30,2,0.000,ALERT,212.83,295.16,59.965,1435210204,"274151322000087","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,410171.7,410171.7,4702,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210303,141714.00
06/25/2015 01:30,2,0.000,ALERT,212.61,296.06,59.965,1435210204,"274151322000052","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,438428.3,438428.3,5109,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210304,141715.00
06/25/2015 01:30,2,0.000,ALERT,211.93,295.76,59.975,1435210204,"201051344001145","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,155537.6,155537.6,3824,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210306,141716.00
06/25/2015 01:30,2,0.000,ALERT,211.93,295.46,59.970,1435210204,"201051344000685","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,154690.2,154690.2,3825,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210308,141717.00
06/25/2015 01:30,2,0.000,ALERT,212.38,296.36,59.975,1435210204,"274151322000088","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,419871.9,419871.9,4716,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210310,141718.00
06/25/2015 01:30,2,0.000,ALERT,211.93,295.46,59.986,1435210204,"201051344000438","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,154800.4,154800.4,3811,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210312,141719.00
06/25/2015 01:30,2,0.000,ALERT,211.25,295.46,59.975,1435210204,"201051344001135","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,146119.4,146119.4,3806,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210314,141720.00
06/25/2015 01:30,2,0.000,ALERT,211.93,295.16,59.981,1435210204,"201051344000417","174011321042388",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,150623.1,150623.1,3808,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210315,141721.00
06/25/2015 01:30,2,0.000,ALERT,211.25,296.06,59.975,1435210204,"201051344000594","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,150654.3,150654.3,3809,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210317,141722.00
06/25/2015 01:30,2,0.000,ALERT,212.61,295.46,59.954,1435210204,"274151322000083","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,434650.1,434650.1,5119,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210319,141723.00
06/25/2015 01:30,2,0.000,ALERT,211.70,295.76,59.970,1435210204,"201051344000585","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,149603.5,149603.5,3810,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210321,141724.00
06/25/2015 01:30,2,0.000,ALERT,212.61,295.76,59.965,1435210204,"274151322000054","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,429876.1,429876.1,4706,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210323,141725.00
06/25/2015 01:30,2,0.000,ALERT,211.48,294.86,59.970,1435210204,"201051344001203","174011321042388",0.00,15.30,0,293.06,299.67,0.0,0.0,0.000,150834.0,150834.0,3814,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210324,141726.00
06/25/2015 01:30,2,0.000,ALERT,211.25,295.16,59.970,1435210204,"201051344000646","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,148281.7,148281.7,3807,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210326,141727.00
06/25/2015 01:30,2,0.000,ALERT,213.29,294.56,59.959,1435210204,"274151322000068","174011321042388",0.00,16.70,0,292.46,296.96,0.0,0.0,0.000,338734.4,338734.4,4791,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210328,141728.00
06/25/2015 01:30,2,0.000,ALERT,213.29,295.46,59.928,1435210204,"274151322000076","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,458169.6,458169.6,5113,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210330,141729.00
06/25/2015 01:30,2,0.000,ALERT,211.25,295.46,59.959,1435210204,"201051344000890","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,152437.7,152437.7,3812,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210332,141730.00
06/25/2015 01:30,2,0.000,ALERT,211.25,294.86,59.965,1435210204,"201051344000900","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,152624.6,152624.6,3817,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210334,141731.00
06/25/2015 01:30,2,0.000,ALERT,211.93,294.26,59.965,1435210204,"201051344000633","174011321042388",0.00,15.00,0,290.95,296.96,0.0,0.0,0.000,142379.7,142379.7,3821,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210335,141732.00
06/25/2015 01:30,2,0.000,ALERT,211.25,295.16,59.959,1435210204,"201051344000983","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,149572.3,149572.3,3821,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210337,141733.00
06/25/2015 01:30,2,0.000,ALERT,211.70,294.86,59.965,1435210204,"201051344000917","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,152910.0,152910.0,3821,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210339,141734.00
06/25/2015 01:30,2,0.000,ALERT,211.70,294.26,59.965,1435210204,"201051344000648","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,148834.4,148834.4,3814,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210341,141735.00
06/25/2015 01:30,2,0.000,ALERT,211.25,295.16,59.970,1435210204,"201051344001093","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,151022.2,151022.2,3812,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210343,141736.00
06/25/2015 01:30,2,0.000,ALERT,211.93,294.86,59.965,1435210204,"201051344000645","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,149283.9,149283.9,3819,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210345,141737.00
06/25/2015 01:30,2,0.000,ALERT,212.83,295.46,59.938,1435210204,"274151322000085","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,432019.3,432019.3,5109,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210347,141738.00
06/25/2015 01:30,2,0.000,ALERT,211.48,294.26,59.959,1435210204,"201051344000651","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,148688.6,148688.6,3814,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210348,141739.00
06/25/2015 01:30,2,0.000,ALERT,211.70,294.86,59.970,1435210204,"201051344000867","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,141020.1,141020.1,3820,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210350,141740.00
06/25/2015 01:30,2,0.000,ALERT,211.48,295.46,59.965,1435210204,"201051344001230","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,152172.7,152172.7,3824,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210352,141741.00
06/25/2015 01:30,2,0.000,ALERT,211.70,295.16,59.970,1435210204,"201051344000576","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,148607.1,148607.1,3823,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435210354,141742.00
06/25/2015 01:30,2,0.000,ALERT,211.25,295.46,59.949,1435210204,"201051344000579","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,154813.6,154813.6,3809,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435210356,141743.00
06/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435210204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211084,141744.00
06/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435210204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211084,141745.00
06/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435210204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211084,141746.00
06/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435210204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211084,141747.00
06/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435210204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211084,141748.00
06/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435210204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211084,141749.00
06/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435210204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211084,141750.00
06/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435210204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211084,141751.00
06/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435210204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211084,141752.00
06/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435210204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211084,141753.00
06/25/2015 01:45,2,0.000,ALERT,211.93,296.06,59.981,1435211103,"201051344000955","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,154118.6,154118.6,3818,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211179,141754.00
06/25/2015 01:45,2,0.000,ALERT,213.74,297.57,59.975,1435211103,"274151322000095","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,452447.8,452447.8,4735,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211181,141755.00
06/25/2015 01:45,2,0.000,ALERT,211.93,296.36,59.975,1435211103,"201051344000868","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,140366.6,140366.6,3820,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211183,141756.00
06/25/2015 01:45,2,0.000,ALERT,212.61,295.76,59.981,1435211103,"201051344000853","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,146635.8,146635.8,3817,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211185,141757.00
06/25/2015 01:45,2,0.000,ALERT,212.83,296.96,59.975,1435211103,"201051344000582","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,147107.4,147107.4,3812,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211187,141758.00
06/25/2015 01:45,2,0.000,ALERT,212.16,295.76,60.002,1435211103,"201051344000469","174011321042388",0.00,14.30,0,292.16,297.26,0.0,0.0,0.000,141863.9,141863.9,3815,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211188,141759.00
06/25/2015 01:45,2,0.000,ALERT,211.93,295.76,59.986,1435211103,"201051344000988","174011321042388",0.00,15.30,0,290.95,297.57,0.0,0.0,0.000,141571.7,141571.7,3812,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211190,141760.00
06/25/2015 01:45,2,0.000,ALERT,212.16,295.76,59.986,1435211103,"201051344001158","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,147748.3,147748.3,3810,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211192,141761.00
06/25/2015 01:45,2,0.000,ALERT,212.16,295.46,59.991,1435211103,"201051344001025","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,150971.6,150971.6,3811,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211194,141762.00
06/25/2015 01:45,2,0.000,ALERT,212.16,296.36,59.991,1435211103,"201051344000569","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,154600.8,154600.8,3820,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211196,141763.00
06/25/2015 01:45,2,0.000,ALERT,213.29,295.76,59.991,1435211103,"274151322000094","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,339697.3,339697.3,5185,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211198,141764.00
06/25/2015 01:45,2,0.000,ALERT,211.93,295.76,60.002,1435211103,"201051344000458","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,150361.2,150361.2,3816,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211200,141765.00
06/25/2015 01:45,2,0.000,ALERT,213.29,296.06,59.996,1435211103,"274151322000087","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,410171.7,410171.7,4704,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211201,141766.00
06/25/2015 01:45,2,0.000,ALERT,213.06,296.36,59.991,1435211103,"274151322000052","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,438428.3,438428.3,5111,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211203,141767.00
06/25/2015 01:45,2,0.000,ALERT,212.38,296.36,60.002,1435211103,"201051344001145","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,155537.6,155537.6,3826,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211205,141768.00
06/25/2015 01:45,2,0.000,ALERT,212.61,296.36,59.996,1435211103,"201051344000685","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,154690.2,154690.2,3827,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211207,141769.00
06/25/2015 01:45,2,0.000,ALERT,213.06,295.76,59.991,1435211103,"274151322000088","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,419871.9,419871.9,4718,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211209,141770.00
06/25/2015 01:45,2,0.000,ALERT,212.38,296.36,60.007,1435211103,"201051344000438","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,154800.4,154800.4,3813,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211210,141771.00
06/25/2015 01:45,2,0.000,ALERT,211.93,296.06,60.002,1435211103,"201051344001135","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,146119.4,146119.4,3808,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211212,141772.00
06/25/2015 01:45,2,0.000,ALERT,212.38,295.16,60.002,1435211103,"201051344000417","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,150623.1,150623.1,3810,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211214,141773.00
06/25/2015 01:45,2,0.000,ALERT,211.93,296.66,60.007,1435211103,"201051344000594","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,150654.3,150654.3,3811,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211216,141774.00
06/25/2015 01:45,2,0.000,ALERT,213.51,296.36,60.002,1435211103,"274151322000083","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,434650.1,434650.1,5121,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211218,141775.00
06/25/2015 01:45,2,0.000,ALERT,212.38,296.36,60.007,1435211103,"201051344000585","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,149603.5,149603.5,3812,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211220,141776.00
06/25/2015 01:45,2,0.000,ALERT,213.06,295.76,59.991,1435211103,"274151322000054","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,429876.1,429876.1,4708,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211221,141777.00
06/25/2015 01:45,2,0.000,ALERT,212.16,295.76,59.959,1435211103,"201051344001203","174011321042388",0.00,15.00,0,293.06,300.27,0.0,0.0,0.000,150834.0,150834.0,3816,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211223,141778.00
06/25/2015 01:45,2,0.000,ALERT,211.93,296.06,60.002,1435211103,"201051344000646","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,148281.7,148281.7,3809,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211225,141779.00
06/25/2015 01:45,2,0.000,ALERT,213.74,295.16,59.996,1435211103,"274151322000068","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,338734.4,338734.4,4793,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211227,141780.00
06/25/2015 01:45,2,0.000,ALERT,213.74,295.46,60.002,1435211103,"274151322000076","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,458169.6,458169.6,5115,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211229,141781.00
06/25/2015 01:45,2,0.000,ALERT,212.16,296.66,59.996,1435211103,"201051344000890","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,152437.7,152437.7,3814,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211231,141782.00
06/25/2015 01:45,2,0.000,ALERT,211.93,295.76,59.986,1435211103,"201051344000900","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,152624.6,152624.6,3819,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211232,141783.00
06/25/2015 01:45,2,0.000,ALERT,212.61,295.46,60.002,1435211103,"201051344000633","174011321042388",0.00,15.00,0,290.95,296.96,0.0,0.0,0.000,142379.7,142379.7,3823,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211234,141784.00
06/25/2015 01:45,2,0.000,ALERT,211.93,296.06,60.002,1435211103,"201051344000983","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,149572.3,149572.3,3823,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211236,141785.00
06/25/2015 01:45,2,0.000,ALERT,212.16,295.76,59.996,1435211103,"201051344000917","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,152910.0,152910.0,3823,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211238,141786.00
06/25/2015 01:45,2,0.000,ALERT,212.16,295.16,59.996,1435211103,"201051344000648","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,148834.4,148834.4,3816,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211240,141787.00
06/25/2015 01:45,2,0.000,ALERT,211.93,296.06,59.991,1435211103,"201051344001093","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,151022.2,151022.2,3814,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211241,141788.00
06/25/2015 01:45,2,0.000,ALERT,212.38,295.76,59.991,1435211103,"201051344000645","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,149283.9,149283.9,3821,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211243,141789.00
06/25/2015 01:45,2,0.000,ALERT,213.51,295.76,59.996,1435211103,"274151322000085","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,432019.3,432019.3,5111,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211245,141790.00
06/25/2015 01:45,2,0.000,ALERT,212.38,295.46,60.002,1435211103,"201051344000651","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,148688.6,148688.6,3816,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211247,141791.00
06/25/2015 01:45,2,0.000,ALERT,212.16,295.46,60.002,1435211103,"201051344000867","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,141020.1,141020.1,3822,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211248,141792.00
06/25/2015 01:45,2,0.000,ALERT,212.16,296.66,60.039,1435211103,"201051344001230","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,152172.7,152172.7,3826,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211250,141793.00
06/25/2015 01:45,2,0.000,ALERT,212.61,296.66,60.012,1435211103,"201051344000576","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,148607.1,148607.1,3825,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435211252,141794.00
06/25/2015 01:45,2,0.000,ALERT,212.16,296.66,59.996,1435211103,"201051344000579","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,154813.6,154813.6,3811,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435211254,141795.00
06/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435211103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211983,141796.00
06/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435211103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211983,141797.00
06/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435211103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211983,141798.00
06/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435211103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211983,141799.00
06/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435211103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211983,141800.00
06/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435211103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211983,141801.00
06/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435211103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211983,141802.00
06/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435211103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211983,141803.00
06/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435211103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211983,141804.00
06/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435211103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435211983,141805.00
06/25/2015 02:00,2,0.000,ALERT,211.70,296.06,59.991,1435212004,"201051344000955","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,154118.6,154118.6,3820,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212079,141806.00
06/25/2015 02:00,2,0.000,ALERT,213.29,296.96,59.991,1435212004,"274151322000095","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,452447.8,452447.8,4737,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212081,141807.00
06/25/2015 02:00,2,0.000,ALERT,211.93,296.36,59.965,1435212004,"201051344000868","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,140366.6,140366.6,3822,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212083,141808.00
06/25/2015 02:00,2,0.000,ALERT,212.61,295.76,59.986,1435212004,"201051344000853","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,146635.8,146635.8,3819,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212085,141809.00
06/25/2015 02:00,2,0.000,ALERT,212.38,296.66,59.986,1435212004,"201051344000582","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,147107.4,147107.4,3814,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212087,141810.00
06/25/2015 02:00,2,0.000,ALERT,211.93,295.46,59.986,1435212004,"201051344000469","174011321042388",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,141863.9,141863.9,3817,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212089,141811.00
06/25/2015 02:00,2,0.000,ALERT,211.70,295.46,60.002,1435212004,"201051344000988","174011321042388",0.00,15.00,0,291.85,298.17,0.0,0.0,0.000,141571.7,141571.7,3814,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212090,141812.00
06/25/2015 02:00,2,0.000,ALERT,211.93,295.46,59.986,1435212004,"201051344001158","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,147748.3,147748.3,3812,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212092,141813.00
06/25/2015 02:00,2,0.000,ALERT,211.93,294.86,59.986,1435212004,"201051344001025","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,150971.6,150971.6,3813,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212094,141814.00
06/25/2015 02:00,2,0.000,ALERT,211.93,296.06,59.949,1435212004,"201051344000569","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,154600.8,154600.8,3822,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212096,141815.00
06/25/2015 02:00,2,0.000,ALERT,213.29,296.06,59.991,1435212004,"274151322000094","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,339697.3,339697.3,5187,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212098,141816.00
06/25/2015 02:00,2,0.000,ALERT,211.93,295.46,59.986,1435212004,"201051344000458","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,150361.2,150361.2,3818,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212100,141817.00
06/25/2015 02:00,2,0.000,ALERT,213.51,294.86,59.986,1435212004,"274151322000087","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,410171.7,410171.7,4706,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212102,141818.00
06/25/2015 02:00,2,0.000,ALERT,213.06,296.06,59.996,1435212004,"274151322000052","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,438428.3,438428.3,5113,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212104,141819.00
06/25/2015 02:00,2,0.000,ALERT,212.38,296.06,59.981,1435212004,"201051344001145","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,155537.6,155537.6,3828,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212105,141820.00
06/25/2015 02:00,2,0.000,ALERT,212.61,295.76,60.012,1435212004,"201051344000685","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,154690.2,154690.2,3829,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212107,141821.00
06/25/2015 02:00,2,0.000,ALERT,213.06,296.36,60.023,1435212004,"274151322000088","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,419871.9,419871.9,4720,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212109,141822.00
06/25/2015 02:00,2,0.000,ALERT,212.38,295.76,59.991,1435212004,"201051344000438","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,154800.4,154800.4,3815,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212111,141823.00
06/25/2015 02:00,2,0.000,ALERT,211.70,295.46,59.986,1435212004,"201051344001135","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,146119.4,146119.4,3810,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212113,141824.00
06/25/2015 02:00,2,0.000,ALERT,212.38,295.46,59.986,1435212004,"201051344000417","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,150623.1,150623.1,3812,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212114,141825.00
06/25/2015 02:00,2,0.000,ALERT,211.70,296.06,59.970,1435212004,"201051344000594","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,150654.3,150654.3,3813,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212116,141826.00
06/25/2015 02:00,2,0.000,ALERT,213.29,296.96,59.991,1435212004,"274151322000083","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,434650.1,434650.1,5123,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212118,141827.00
06/25/2015 02:00,2,0.000,ALERT,212.38,296.06,59.996,1435212004,"201051344000585","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,149603.5,149603.5,3814,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212120,141828.00
06/25/2015 02:00,2,0.000,ALERT,213.29,296.06,59.986,1435212004,"274151322000054","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,429876.1,429876.1,4710,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212122,141829.00
06/25/2015 02:00,2,0.000,ALERT,212.16,295.46,59.986,1435212004,"201051344001203","174011321042388",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,150834.0,150834.0,3818,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212123,141830.00
06/25/2015 02:00,2,0.000,ALERT,211.93,295.76,60.023,1435212004,"201051344000646","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,148281.7,148281.7,3811,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212125,141831.00
06/25/2015 02:00,2,0.000,ALERT,213.74,294.86,59.986,1435212004,"274151322000068","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,338734.4,338734.4,4795,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212127,141832.00
06/25/2015 02:00,2,0.000,ALERT,213.74,296.06,59.975,1435212004,"274151322000076","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,458169.6,458169.6,5117,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212129,141833.00
06/25/2015 02:00,2,0.000,ALERT,211.93,296.06,59.991,1435212004,"201051344000890","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,152437.7,152437.7,3816,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212131,141834.00
06/25/2015 02:00,2,0.000,ALERT,211.93,295.46,59.981,1435212004,"201051344000900","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,152624.6,152624.6,3821,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212132,141835.00
06/25/2015 02:00,2,0.000,ALERT,212.38,294.86,59.991,1435212004,"201051344000633","174011321042388",0.00,14.70,0,291.85,297.57,0.0,0.0,0.000,142379.7,142379.7,3825,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212134,141836.00
06/25/2015 02:00,2,0.000,ALERT,212.16,295.76,59.996,1435212004,"201051344000983","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,149572.3,149572.3,3825,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212136,141837.00
06/25/2015 02:00,2,0.000,ALERT,212.16,295.16,59.986,1435212004,"201051344000917","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,152910.0,152910.0,3825,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212138,141838.00
