ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 02:00,2,0.000,ALERT,212.16,294.86,59.991,1435212004,"201051344000648","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,148834.4,148834.4,3818,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212140,141839.00
06/25/2015 02:00,2,0.000,ALERT,211.93,295.76,59.996,1435212004,"201051344001093","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,151022.2,151022.2,3816,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212141,141840.00
06/25/2015 02:00,2,0.000,ALERT,212.38,295.46,59.996,1435212004,"201051344000645","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,149283.9,149283.9,3823,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212143,141841.00
06/25/2015 02:00,2,0.000,ALERT,213.29,295.76,59.986,1435212004,"274151322000085","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,432019.3,432019.3,5113,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212145,141842.00
06/25/2015 02:00,2,0.000,ALERT,212.16,295.16,60.012,1435212004,"201051344000651","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,148688.6,148688.6,3818,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212147,141843.00
06/25/2015 02:00,2,0.000,ALERT,212.38,295.46,59.991,1435212004,"201051344000867","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,141020.1,141020.1,3824,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212149,141844.00
06/25/2015 02:00,2,0.000,ALERT,211.93,296.36,59.986,1435212004,"201051344001230","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,152172.7,152172.7,3828,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212150,141845.00
06/25/2015 02:00,2,0.000,ALERT,212.38,296.36,59.991,1435212004,"201051344000576","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,148607.1,148607.1,3827,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212152,141846.00
06/25/2015 02:00,2,0.000,ALERT,211.93,296.06,59.986,1435212004,"201051344000579","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,154813.6,154813.6,3813,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212154,141847.00
06/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435212004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435212884,141848.00
06/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435212004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435212884,141849.00
06/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435212004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435212884,141850.00
06/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435212004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435212884,141851.00
06/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435212004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435212884,141852.00
06/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435212004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435212884,141853.00
06/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435212004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435212884,141854.00
06/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435212004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435212884,141855.00
06/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435212004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435212884,141856.00
06/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435212004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435212884,141857.00
06/25/2015 02:15,2,0.000,ALERT,211.93,296.06,59.996,1435212903,"201051344000955","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,154118.6,154118.6,3822,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212980,141858.00
06/25/2015 02:15,2,0.000,ALERT,213.29,297.26,59.991,1435212903,"274151322000095","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,452447.8,452447.8,4739,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212982,141859.00
06/25/2015 02:15,2,0.000,ALERT,211.93,296.66,59.986,1435212903,"201051344000868","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,140366.6,140366.6,3824,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212984,141860.00
06/25/2015 02:15,2,0.000,ALERT,212.61,296.06,59.981,1435212903,"201051344000853","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,146635.8,146635.8,3821,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212986,141861.00
06/25/2015 02:15,2,0.000,ALERT,212.38,296.96,59.996,1435212903,"201051344000582","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,147107.4,147107.4,3816,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212987,141862.00
06/25/2015 02:15,2,0.000,ALERT,212.16,296.06,59.996,1435212903,"201051344000469","174011321042388",0.00,14.00,0,292.46,297.87,0.0,0.0,0.000,141863.9,141863.9,3819,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212989,141863.00
06/25/2015 02:15,2,0.000,ALERT,211.93,296.06,59.991,1435212903,"201051344000988","174011321042388",0.00,15.00,0,291.25,297.87,0.0,0.0,0.000,141571.7,141571.7,3816,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212991,141864.00
06/25/2015 02:15,2,0.000,ALERT,211.93,295.76,59.970,1435212903,"201051344001158","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,147748.3,147748.3,3814,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435212993,141865.00
06/25/2015 02:15,2,0.000,ALERT,211.93,295.76,59.996,1435212903,"201051344001025","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,150971.6,150971.6,3815,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212995,141866.00
06/25/2015 02:15,2,0.000,ALERT,212.16,296.66,59.986,1435212903,"201051344000569","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,154600.8,154600.8,3824,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212997,141867.00
06/25/2015 02:15,2,0.000,ALERT,213.51,296.36,59.975,1435212903,"274151322000094","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,339697.3,339697.3,5189,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435212998,141868.00
06/25/2015 02:15,2,0.000,ALERT,212.16,296.36,59.996,1435212903,"201051344000458","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,150361.2,150361.2,3820,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213000,141869.00
06/25/2015 02:15,2,0.000,ALERT,213.51,296.06,60.018,1435212903,"274151322000087","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,410171.7,410171.7,4708,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213002,141870.00
06/25/2015 02:15,2,0.000,ALERT,213.06,296.66,60.028,1435212903,"274151322000052","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,438428.3,438428.3,5115,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213004,141871.00
06/25/2015 02:15,2,0.000,ALERT,212.61,296.66,60.002,1435212903,"201051344001145","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,155537.6,155537.6,3830,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213006,141872.00
06/25/2015 02:15,2,0.000,ALERT,212.38,296.06,60.007,1435212903,"201051344000685","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,154690.2,154690.2,3831,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213007,141873.00
06/25/2015 02:15,2,0.000,ALERT,213.29,296.66,60.002,1435212903,"274151322000088","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,419871.9,419871.9,4722,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435213009,141874.00
06/25/2015 02:15,2,0.000,ALERT,212.16,296.36,60.002,1435212903,"201051344000438","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,154800.4,154800.4,3817,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213011,141875.00
06/25/2015 02:15,2,0.000,ALERT,211.70,296.06,59.996,1435212903,"201051344001135","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,146119.4,146119.4,3812,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213013,141876.00
06/25/2015 02:15,2,0.000,ALERT,212.38,295.76,59.986,1435212903,"201051344000417","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,150623.1,150623.1,3814,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213015,141877.00
06/25/2015 02:15,2,0.000,ALERT,211.70,296.36,60.007,1435212903,"201051344000594","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,150654.3,150654.3,3815,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213016,141878.00
06/25/2015 02:15,2,0.000,ALERT,213.06,296.36,60.007,1435212903,"274151322000083","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,434650.1,434650.1,5125,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213018,141879.00
06/25/2015 02:15,2,0.000,ALERT,212.16,296.36,60.002,1435212903,"201051344000585","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,149603.5,149603.5,3816,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213020,141880.00
06/25/2015 02:15,2,0.000,ALERT,213.51,296.36,59.996,1435212903,"274151322000054","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,429876.1,429876.1,4712,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213022,141881.00
06/25/2015 02:15,2,0.000,ALERT,211.93,295.76,60.002,1435212903,"201051344001203","174011321042388",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,150834.0,150834.0,3820,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213024,141882.00
06/25/2015 02:15,2,0.000,ALERT,211.93,296.36,60.002,1435212903,"201051344000646","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,148281.7,148281.7,3813,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213025,141883.00
06/25/2015 02:15,2,0.000,ALERT,213.96,295.76,59.991,1435212903,"274151322000068","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,338734.4,338734.4,4797,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213027,141884.00
06/25/2015 02:15,2,0.000,ALERT,213.96,296.06,59.996,1435212903,"274151322000076","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,458169.6,458169.6,5119,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213029,141885.00
06/25/2015 02:15,2,0.000,ALERT,212.16,296.66,60.023,1435212903,"201051344000890","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,152437.7,152437.7,3818,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213031,141886.00
06/25/2015 02:15,2,0.000,ALERT,211.70,295.76,60.002,1435212903,"201051344000900","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,152624.6,152624.6,3823,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213033,141887.00
06/25/2015 02:15,2,0.000,ALERT,212.38,295.46,60.002,1435212903,"201051344000633","174011321042388",0.00,14.30,0,291.25,297.26,0.0,0.0,0.000,142379.7,142379.7,3827,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435213035,141888.00
06/25/2015 02:15,2,0.000,ALERT,211.93,296.06,60.002,1435212903,"201051344000983","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,149572.3,149572.3,3827,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213036,141889.00
06/25/2015 02:15,2,0.000,ALERT,212.16,295.76,59.996,1435212903,"201051344000917","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,152910.0,152910.0,3827,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213038,141890.00
06/25/2015 02:15,2,0.000,ALERT,212.16,295.46,59.991,1435212903,"201051344000648","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,148834.4,148834.4,3820,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213040,141891.00
06/25/2015 02:15,2,0.000,ALERT,211.93,296.06,60.012,1435212903,"201051344001093","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,151022.2,151022.2,3818,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213042,141892.00
06/25/2015 02:15,2,0.000,ALERT,212.38,295.76,59.996,1435212903,"201051344000645","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,149283.9,149283.9,3825,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213043,141893.00
06/25/2015 02:15,2,0.000,ALERT,213.29,296.36,59.981,1435212903,"274151322000085","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,432019.3,432019.3,5115,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213045,141894.00
06/25/2015 02:15,2,0.000,ALERT,212.16,295.46,60.007,1435212903,"201051344000651","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,148688.6,148688.6,3820,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213047,141895.00
06/25/2015 02:15,2,0.000,ALERT,212.16,295.46,59.959,1435212903,"201051344000867","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,141020.1,141020.1,3826,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213049,141896.00
06/25/2015 02:15,2,0.000,ALERT,211.93,296.36,59.975,1435212903,"201051344001230","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,152172.7,152172.7,3830,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213051,141897.00
06/25/2015 02:15,2,0.000,ALERT,212.38,296.36,60.002,1435212903,"201051344000576","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,148607.1,148607.1,3829,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435213053,141898.00
06/25/2015 02:15,2,0.000,ALERT,211.70,296.36,59.996,1435212903,"201051344000579","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,154813.6,154813.6,3815,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213054,141899.00
06/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435212903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435213783,141900.00
06/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435212903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435213783,141901.00
06/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435212903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435213783,141902.00
06/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435212903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435213783,141903.00
06/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435212903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435213783,141904.00
06/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435212903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435213783,141905.00
06/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435212903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435213783,141906.00
06/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435212903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435213783,141907.00
06/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435212903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435213783,141908.00
06/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435212903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435213783,141909.00
06/25/2015 02:30,2,0.000,ALERT,211.70,296.66,59.986,1435213803,"201051344000955","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,154118.6,154118.6,3824,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213879,141910.00
06/25/2015 02:30,2,0.000,ALERT,213.06,297.26,59.975,1435213803,"274151322000095","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,452447.8,452447.8,4741,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435213881,141911.00
06/25/2015 02:30,2,0.000,ALERT,211.93,296.96,59.991,1435213803,"201051344000868","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,140366.6,140366.6,3826,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435213882,141912.00
06/25/2015 02:30,2,0.000,ALERT,212.38,296.36,59.986,1435213803,"201051344000853","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,146635.8,146635.8,3823,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213884,141913.00
06/25/2015 02:30,2,0.000,ALERT,212.61,297.57,59.986,1435213803,"201051344000582","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,147107.4,147107.4,3818,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213886,141914.00
06/25/2015 02:30,2,0.000,ALERT,211.93,296.06,59.991,1435213803,"201051344000469","174011321042388",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,141863.9,141863.9,3821,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213888,141915.00
06/25/2015 02:30,2,0.000,ALERT,211.93,296.36,59.996,1435213803,"201051344000988","174011321042388",0.00,14.70,0,291.85,297.87,0.0,0.0,0.000,141571.7,141571.7,3818,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213890,141916.00
06/25/2015 02:30,2,0.000,ALERT,212.16,296.06,59.986,1435213803,"201051344001158","174011321042388",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,147748.3,147748.3,3816,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213892,141917.00
06/25/2015 02:30,2,0.000,ALERT,212.16,296.06,59.986,1435213803,"201051344001025","174011321042388",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,150971.6,150971.6,3817,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213893,141918.00
06/25/2015 02:30,2,0.000,ALERT,211.93,296.66,59.996,1435213803,"201051344000569","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,154600.8,154600.8,3826,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435213895,141919.00
06/25/2015 02:30,2,0.000,ALERT,213.29,296.36,59.965,1435213803,"274151322000094","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,339697.3,339697.3,5191,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213897,141920.00
06/25/2015 02:30,2,0.000,ALERT,212.16,296.66,59.986,1435213803,"201051344000458","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,150361.2,150361.2,3822,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213899,141921.00
06/25/2015 02:30,2,0.000,ALERT,213.51,296.06,59.959,1435213803,"274151322000087","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,410171.7,410171.7,4710,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213901,141922.00
06/25/2015 02:30,2,0.000,ALERT,213.29,297.87,59.981,1435213803,"274151322000052","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,438428.3,438428.3,5117,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213903,141923.00
06/25/2015 02:30,2,0.000,ALERT,212.61,297.26,59.986,1435213803,"201051344001145","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,155537.6,155537.6,3832,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213904,141924.00
06/25/2015 02:30,2,0.000,ALERT,212.38,296.66,59.991,1435213803,"201051344000685","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,154690.2,154690.2,3833,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435213906,141925.00
06/25/2015 02:30,2,0.000,ALERT,213.29,297.26,59.986,1435213803,"274151322000088","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,419871.9,419871.9,4724,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213908,141926.00
06/25/2015 02:30,2,0.000,ALERT,212.38,296.66,59.986,1435213803,"201051344000438","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,154800.4,154800.4,3819,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213910,141927.00
06/25/2015 02:30,2,0.000,ALERT,211.70,296.66,59.981,1435213803,"201051344001135","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,146119.4,146119.4,3814,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213912,141928.00
06/25/2015 02:30,2,0.000,ALERT,212.61,296.36,59.981,1435213803,"201051344000417","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,150623.1,150623.1,3816,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435213914,141929.00
06/25/2015 02:30,2,0.000,ALERT,211.70,296.96,59.991,1435213803,"201051344000594","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,150654.3,150654.3,3817,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435213916,141930.00
06/25/2015 02:30,2,0.000,ALERT,213.29,297.57,59.986,1435213803,"274151322000083","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,434650.1,434650.1,5127,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435213917,141931.00
06/25/2015 02:30,2,0.000,ALERT,212.38,296.96,59.986,1435213803,"201051344000585","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,149603.5,149603.5,3818,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213919,141932.00
06/25/2015 02:30,2,0.000,ALERT,213.29,296.66,59.996,1435213803,"274151322000054","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,429876.1,429876.1,4714,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213921,141933.00
06/25/2015 02:30,2,0.000,ALERT,212.38,296.66,60.023,1435213803,"201051344001203","174011321042388",0.00,14.70,0,294.26,300.87,0.0,0.0,0.000,150834.0,150834.0,3822,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213923,141934.00
06/25/2015 02:30,2,0.000,ALERT,212.16,296.96,59.986,1435213803,"201051344000646","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,148281.7,148281.7,3815,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213924,141935.00
06/25/2015 02:30,2,0.000,ALERT,214.19,296.36,59.986,1435213803,"274151322000068","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,338734.4,338734.4,4799,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213926,141936.00
06/25/2015 02:30,2,0.000,ALERT,214.19,297.26,59.986,1435213803,"274151322000076","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,458169.6,458169.6,5121,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213928,141937.00
06/25/2015 02:30,2,0.000,ALERT,211.93,297.26,59.991,1435213803,"201051344000890","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,152437.7,152437.7,3820,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213930,141938.00
06/25/2015 02:30,2,0.000,ALERT,211.93,296.36,60.002,1435213803,"201051344000900","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,152624.6,152624.6,3825,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213932,141939.00
06/25/2015 02:30,2,0.000,ALERT,212.38,295.76,59.991,1435213803,"201051344000633","174011321042388",0.00,14.30,0,292.16,297.57,0.0,0.0,0.000,142379.7,142379.7,3829,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213934,141940.00
06/25/2015 02:30,2,0.000,ALERT,211.93,296.66,59.965,1435213803,"201051344000983","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,149572.3,149572.3,3829,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213935,141941.00
06/25/2015 02:30,2,0.000,ALERT,212.38,296.36,60.023,1435213803,"201051344000917","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,152910.0,152910.0,3829,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213937,141942.00
06/25/2015 02:30,2,0.000,ALERT,212.38,295.76,59.991,1435213803,"201051344000648","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,148834.4,148834.4,3822,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213939,141943.00
06/25/2015 02:30,2,0.000,ALERT,212.16,296.66,59.981,1435213803,"201051344001093","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,151022.2,151022.2,3820,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213941,141944.00
06/25/2015 02:30,2,0.000,ALERT,212.61,296.36,59.959,1435213803,"201051344000645","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,149283.9,149283.9,3827,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213943,141945.00
06/25/2015 02:30,2,0.000,ALERT,213.51,296.66,59.981,1435213803,"274151322000085","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,432019.3,432019.3,5117,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213945,141946.00
06/25/2015 02:30,2,0.000,ALERT,212.16,295.76,59.991,1435213803,"201051344000651","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,148688.6,148688.6,3822,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213946,141947.00
06/25/2015 02:30,2,0.000,ALERT,212.16,296.06,59.986,1435213803,"201051344000867","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,141020.1,141020.1,3828,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213948,141948.00
06/25/2015 02:30,2,0.000,ALERT,212.16,296.96,59.986,1435213803,"201051344001230","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,152172.7,152172.7,3832,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213950,141949.00
06/25/2015 02:30,2,0.000,ALERT,212.38,296.66,60.007,1435213803,"201051344000576","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,148607.1,148607.1,3831,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213952,141950.00
06/25/2015 02:30,2,0.000,ALERT,212.16,296.96,59.991,1435213803,"201051344000579","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,154813.6,154813.6,3817,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435213954,141951.00
06/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435213803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435214683,141952.00
06/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435213803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435214683,141953.00
06/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435213803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435214683,141954.00
06/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435213803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435214683,141955.00
06/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435213803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435214683,141956.00
06/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435213803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435214683,141957.00
06/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435213803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435214683,141958.00
06/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435213803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435214683,141959.00
06/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435213803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435214683,141960.00
06/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435213803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435214683,141961.00
06/25/2015 02:45,2,0.000,ALERT,212.16,296.96,59.986,1435214703,"201051344000955","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,154118.6,154118.6,3826,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214778,141962.00
06/25/2015 02:45,2,0.000,ALERT,214.19,298.47,59.975,1435214703,"274151322000095","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,452447.8,452447.8,4743,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214780,141963.00
06/25/2015 02:45,2,0.000,ALERT,212.61,297.26,59.975,1435214703,"201051344000868","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,140366.6,140366.6,3828,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214782,141964.00
06/25/2015 02:45,2,0.000,ALERT,213.06,296.66,59.981,1435214703,"201051344000853","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,146635.8,146635.8,3825,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214784,141965.00
06/25/2015 02:45,2,0.000,ALERT,213.06,297.87,60.028,1435214703,"201051344000582","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,147107.4,147107.4,3820,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214786,141966.00
06/25/2015 02:45,2,0.000,ALERT,212.61,296.66,59.981,1435214703,"201051344000469","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,141863.9,141863.9,3823,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214787,141967.00
06/25/2015 02:45,2,0.000,ALERT,212.38,296.66,59.981,1435214703,"201051344000988","174011321042388",0.00,14.70,0,291.85,298.47,0.0,0.0,0.000,141571.7,141571.7,3820,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214789,141968.00
06/25/2015 02:45,2,0.000,ALERT,212.38,296.66,59.981,1435214703,"201051344001158","174011321042388",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,147748.3,147748.3,3818,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214791,141969.00
06/25/2015 02:45,2,0.000,ALERT,212.61,296.36,59.986,1435214703,"201051344001025","174011321042388",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,150971.6,150971.6,3819,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214793,141970.00
06/25/2015 02:45,2,0.000,ALERT,212.61,297.26,59.986,1435214703,"201051344000569","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,154600.8,154600.8,3828,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214795,141971.00
06/25/2015 02:45,2,0.000,ALERT,213.96,296.96,59.981,1435214703,"274151322000094","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,339697.3,339697.3,5193,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214797,141972.00
06/25/2015 02:45,2,0.000,ALERT,212.38,296.96,60.002,1435214703,"201051344000458","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,150361.2,150361.2,3824,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214798,141973.00
06/25/2015 02:45,2,0.000,ALERT,214.19,296.36,59.991,1435214703,"274151322000087","174011321042388",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,410171.7,410171.7,4712,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214800,141974.00
06/25/2015 02:45,2,0.000,ALERT,213.51,297.87,59.981,1435214703,"274151322000052","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,438428.3,438428.3,5119,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214802,141975.00
06/25/2015 02:45,2,0.000,ALERT,212.83,297.26,59.986,1435214703,"201051344001145","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,155537.6,155537.6,3834,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214804,141976.00
06/25/2015 02:45,2,0.000,ALERT,213.06,296.96,59.986,1435214703,"201051344000685","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,154690.2,154690.2,3835,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214806,141977.00
06/25/2015 02:45,2,0.000,ALERT,213.74,297.26,60.012,1435214703,"274151322000088","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,419871.9,419871.9,4726,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214807,141978.00
06/25/2015 02:45,2,0.000,ALERT,212.61,297.26,59.965,1435214703,"201051344000438","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,154800.4,154800.4,3821,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214809,141979.00
06/25/2015 02:45,2,0.000,ALERT,212.38,297.26,59.991,1435214703,"201051344001135","174011321042388",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,146119.4,146119.4,3816,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214811,141980.00
06/25/2015 02:45,2,0.000,ALERT,212.83,296.66,59.986,1435214703,"201051344000417","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,150623.1,150623.1,3818,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214813,141981.00
06/25/2015 02:45,2,0.000,ALERT,212.16,297.26,59.991,1435214703,"201051344000594","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,150654.3,150654.3,3819,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214814,141982.00
06/25/2015 02:45,2,0.000,ALERT,213.96,298.77,59.991,1435214703,"274151322000083","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,434650.1,434650.1,5129,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214816,141983.00
06/25/2015 02:45,2,0.000,ALERT,212.61,297.57,59.970,1435214703,"201051344000585","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,149603.5,149603.5,3820,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214818,141984.00
06/25/2015 02:45,2,0.000,ALERT,213.74,297.57,60.007,1435214703,"274151322000054","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,429876.1,429876.1,4716,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214820,141985.00
06/25/2015 02:45,2,0.000,ALERT,212.61,296.96,59.986,1435214703,"201051344001203","174011321042388",0.00,14.30,0,294.26,301.17,0.0,0.0,0.000,150834.0,150834.0,3824,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214822,141986.00
06/25/2015 02:45,2,0.000,ALERT,212.16,296.96,59.975,1435214703,"201051344000646","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,148281.7,148281.7,3817,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214823,141987.00
06/25/2015 02:45,2,0.000,ALERT,214.19,296.36,59.975,1435214703,"274151322000068","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,338734.4,338734.4,4801,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214825,141988.00
