ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 02:45,2,0.000,ALERT,214.64,297.26,59.981,1435214703,"274151322000076","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,458169.6,458169.6,5123,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214827,141989.00
06/25/2015 02:45,2,0.000,ALERT,212.38,297.57,59.975,1435214703,"201051344000890","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,152437.7,152437.7,3822,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214829,141990.00
06/25/2015 02:45,2,0.000,ALERT,212.38,296.66,59.986,1435214703,"201051344000900","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,152624.6,152624.6,3827,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214831,141991.00
06/25/2015 02:45,2,0.000,ALERT,213.06,296.36,60.002,1435214703,"201051344000633","174011321042388",0.00,14.00,0,292.16,298.17,0.0,0.0,0.000,142379.7,142379.7,3831,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214832,141992.00
06/25/2015 02:45,2,0.000,ALERT,212.38,296.66,59.965,1435214703,"201051344000983","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,149572.3,149572.3,3831,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214834,141993.00
06/25/2015 02:45,2,0.000,ALERT,212.61,296.66,59.981,1435214703,"201051344000917","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,152910.0,152910.0,3831,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214836,141994.00
06/25/2015 02:45,2,0.000,ALERT,212.83,296.36,59.970,1435214703,"201051344000648","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,148834.4,148834.4,3824,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214838,141995.00
06/25/2015 02:45,2,0.000,ALERT,212.16,296.66,59.975,1435214703,"201051344001093","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,151022.2,151022.2,3822,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214840,141996.00
06/25/2015 02:45,2,0.000,ALERT,212.83,296.66,59.970,1435214703,"201051344000645","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,149283.9,149283.9,3829,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214841,141997.00
06/25/2015 02:45,2,0.000,ALERT,213.74,297.57,59.965,1435214703,"274151322000085","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,432019.3,432019.3,5119,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214843,141998.00
06/25/2015 02:45,2,0.000,ALERT,212.61,296.06,60.002,1435214703,"201051344000651","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,148688.6,148688.6,3824,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214845,141999.00
06/25/2015 02:45,2,0.000,ALERT,212.61,296.36,59.981,1435214703,"201051344000867","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,141020.1,141020.1,3830,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214847,142000.00
06/25/2015 02:45,2,0.000,ALERT,212.38,297.26,59.970,1435214703,"201051344001230","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,152172.7,152172.7,3834,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214849,142001.00
06/25/2015 02:45,2,0.000,ALERT,212.83,297.26,59.975,1435214703,"201051344000576","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,148607.1,148607.1,3833,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435214850,142002.00
06/25/2015 02:45,2,0.000,ALERT,212.38,297.26,60.012,1435214703,"201051344000579","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,154813.6,154813.6,3819,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435214852,142003.00
06/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435214703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435215584,142004.00
06/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435214703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435215584,142005.00
06/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435214703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435215584,142006.00
06/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435214703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435215584,142007.00
06/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435214703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435215584,142008.00
06/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435214703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435215584,142009.00
06/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435214703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435215584,142010.00
06/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435214703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435215584,142011.00
06/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435214703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435215584,142012.00
06/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435214703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435215584,142013.00
06/25/2015 03:00,2,0.000,ALERT,211.93,296.36,59.986,1435215603,"201051344000955","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,154118.6,154118.6,3828,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215679,142014.00
06/25/2015 03:00,2,0.000,ALERT,213.51,298.17,59.981,1435215603,"274151322000095","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,452447.8,452447.8,4745,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215680,142015.00
06/25/2015 03:00,2,0.000,ALERT,212.16,296.96,59.986,1435215603,"201051344000868","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,140366.6,140366.6,3830,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435215682,142016.00
06/25/2015 03:00,2,0.000,ALERT,212.83,296.36,59.954,1435215603,"201051344000853","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,146635.8,146635.8,3827,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435215684,142017.00
06/25/2015 03:00,2,0.000,ALERT,212.83,297.26,60.018,1435215603,"201051344000582","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,147107.4,147107.4,3822,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215686,142018.00
06/25/2015 03:00,2,0.000,ALERT,212.16,296.06,59.986,1435215603,"201051344000469","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,141863.9,141863.9,3825,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215687,142019.00
06/25/2015 03:00,2,0.000,ALERT,211.93,296.36,59.991,1435215603,"201051344000988","174011321042388",0.00,14.70,0,292.16,298.77,0.0,0.0,0.000,141571.7,141571.7,3822,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215689,142020.00
06/25/2015 03:00,2,0.000,ALERT,212.38,296.06,59.986,1435215603,"201051344001158","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,147748.3,147748.3,3820,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435215691,142021.00
06/25/2015 03:00,2,0.000,ALERT,212.16,295.76,59.981,1435215603,"201051344001025","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,150971.6,150971.6,3821,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215693,142022.00
06/25/2015 03:00,2,0.000,ALERT,212.16,296.66,59.991,1435215603,"201051344000569","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,154600.8,154600.8,3830,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215695,142023.00
06/25/2015 03:00,2,0.000,ALERT,213.74,295.76,59.986,1435215603,"274151322000094","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,339697.3,339697.3,5195,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215697,142024.00
06/25/2015 03:00,2,0.000,ALERT,211.93,296.06,59.981,1435215603,"201051344000458","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,150361.2,150361.2,3826,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435215699,142025.00
06/25/2015 03:00,2,0.000,ALERT,213.51,296.06,59.975,1435215603,"274151322000087","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,410171.7,410171.7,4714,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435215701,142026.00
06/25/2015 03:00,2,0.000,ALERT,213.29,296.96,59.949,1435215603,"274151322000052","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,438428.3,438428.3,5121,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215702,142027.00
06/25/2015 03:00,2,0.000,ALERT,212.61,296.96,59.991,1435215603,"201051344001145","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,155537.6,155537.6,3836,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435215704,142028.00
06/25/2015 03:00,2,0.000,ALERT,212.61,296.36,59.975,1435215603,"201051344000685","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,154690.2,154690.2,3837,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215706,142029.00
06/25/2015 03:00,2,0.000,ALERT,213.29,296.66,59.975,1435215603,"274151322000088","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,419871.9,419871.9,4728,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215708,142030.00
06/25/2015 03:00,2,0.000,ALERT,212.38,296.66,59.986,1435215603,"201051344000438","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,154800.4,154800.4,3823,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215710,142031.00
06/25/2015 03:00,2,0.000,ALERT,211.93,296.36,59.981,1435215603,"201051344001135","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,146119.4,146119.4,3818,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215711,142032.00
06/25/2015 03:00,2,0.000,ALERT,212.61,296.06,59.970,1435215603,"201051344000417","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,150623.1,150623.1,3820,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215713,142033.00
06/25/2015 03:00,2,0.000,ALERT,211.70,296.66,59.986,1435215603,"201051344000594","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,150654.3,150654.3,3821,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215715,142034.00
06/25/2015 03:00,2,0.000,ALERT,213.74,296.66,59.970,1435215603,"274151322000083","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,434650.1,434650.1,5131,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215717,142035.00
06/25/2015 03:00,2,0.000,ALERT,212.38,296.66,59.981,1435215603,"201051344000585","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,149603.5,149603.5,3822,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215718,142036.00
06/25/2015 03:00,2,0.000,ALERT,213.29,296.66,59.981,1435215603,"274151322000054","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,429876.1,429876.1,4718,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215720,142037.00
06/25/2015 03:00,2,0.000,ALERT,212.38,296.36,59.954,1435215603,"201051344001203","174011321042388",0.00,14.30,0,294.56,301.17,0.0,0.0,0.000,150834.0,150834.0,3826,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435215722,142038.00
06/25/2015 03:00,2,0.000,ALERT,212.16,296.36,59.981,1435215603,"201051344000646","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,148281.7,148281.7,3819,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215724,142039.00
06/25/2015 03:00,2,0.000,ALERT,214.19,296.66,59.949,1435215603,"274151322000068","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,338734.4,338734.4,4803,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215726,142040.00
06/25/2015 03:00,2,0.000,ALERT,213.96,296.36,59.970,1435215603,"274151322000076","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,458169.6,458169.6,5125,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215727,142041.00
06/25/2015 03:00,2,0.000,ALERT,211.93,296.66,60.007,1435215603,"201051344000890","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,152437.7,152437.7,3824,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215729,142042.00
06/25/2015 03:00,2,0.000,ALERT,211.93,295.76,59.975,1435215603,"201051344000900","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,152624.6,152624.6,3829,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215731,142043.00
06/25/2015 03:00,2,0.000,ALERT,212.61,295.46,59.975,1435215603,"201051344000633","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,142379.7,142379.7,3833,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215733,142044.00
06/25/2015 03:00,2,0.000,ALERT,212.16,296.06,59.970,1435215603,"201051344000983","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,149572.3,149572.3,3833,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215735,142045.00
06/25/2015 03:00,2,0.000,ALERT,212.38,295.76,59.975,1435215603,"201051344000917","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,152910.0,152910.0,3833,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215737,142046.00
06/25/2015 03:00,2,0.000,ALERT,212.16,295.16,59.949,1435215603,"201051344000648","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,148834.4,148834.4,3826,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215739,142047.00
06/25/2015 03:00,2,0.000,ALERT,212.16,296.06,60.002,1435215603,"201051344001093","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,151022.2,151022.2,3824,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435215740,142048.00
06/25/2015 03:00,2,0.000,ALERT,212.38,295.76,59.959,1435215603,"201051344000645","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,149283.9,149283.9,3831,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215742,142049.00
06/25/2015 03:00,2,0.000,ALERT,213.29,295.76,59.975,1435215603,"274151322000085","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,432019.3,432019.3,5121,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215744,142050.00
06/25/2015 03:00,2,0.000,ALERT,212.16,295.46,59.970,1435215603,"201051344000651","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,148688.6,148688.6,3826,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215746,142051.00
06/25/2015 03:00,2,0.000,ALERT,212.38,295.76,59.965,1435215603,"201051344000867","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,141020.1,141020.1,3832,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215748,142052.00
06/25/2015 03:00,2,0.000,ALERT,211.93,296.36,59.954,1435215603,"201051344001230","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,152172.7,152172.7,3836,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215749,142053.00
06/25/2015 03:00,2,0.000,ALERT,212.61,296.36,59.996,1435215603,"201051344000576","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,148607.1,148607.1,3835,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435215751,142054.00
06/25/2015 03:00,2,0.000,ALERT,211.93,296.66,59.959,1435215603,"201051344000579","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,154813.6,154813.6,3821,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435215753,142055.00
06/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435215603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435216483,142056.00
06/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435215603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435216483,142057.00
06/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435215603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435216483,142058.00
06/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435215603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435216483,142059.00
06/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435215603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435216483,142060.00
06/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435215603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435216483,142061.00
06/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435215603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435216483,142062.00
06/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435215603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435216483,142063.00
06/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435215603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435216483,142064.00
06/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435215603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435216483,142065.00
06/25/2015 03:15,2,0.000,ALERT,212.16,296.96,59.975,1435216503,"201051344000955","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,154118.6,154118.6,3830,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216578,142066.00
06/25/2015 03:15,2,0.000,ALERT,213.96,298.17,59.981,1435216503,"274151322000095","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,452447.8,452447.8,4747,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216580,142067.00
06/25/2015 03:15,2,0.000,ALERT,212.61,297.26,59.965,1435216503,"201051344000868","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,140366.6,140366.6,3832,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435216582,142068.00
06/25/2015 03:15,2,0.000,ALERT,213.06,296.66,59.970,1435216503,"201051344000853","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,146635.8,146635.8,3829,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435216584,142069.00
06/25/2015 03:15,2,0.000,ALERT,213.06,297.87,59.986,1435216503,"201051344000582","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,147107.4,147107.4,3824,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216586,142070.00
06/25/2015 03:15,2,0.000,ALERT,212.61,296.66,59.986,1435216503,"201051344000469","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,141863.9,141863.9,3827,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216587,142071.00
06/25/2015 03:15,2,0.000,ALERT,212.38,296.66,59.981,1435216503,"201051344000988","174011321042388",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,141571.7,141571.7,3824,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435216589,142072.00
06/25/2015 03:15,2,0.000,ALERT,212.61,296.66,59.975,1435216503,"201051344001158","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,147748.3,147748.3,3822,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216591,142073.00
06/25/2015 03:15,2,0.000,ALERT,212.61,296.36,59.981,1435216503,"201051344001025","174011321042388",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,150971.6,150971.6,3823,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216593,142074.00
06/25/2015 03:15,2,0.000,ALERT,212.61,297.26,59.986,1435216503,"201051344000569","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,154600.8,154600.8,3832,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216595,142075.00
06/25/2015 03:15,2,0.000,ALERT,213.74,296.36,59.975,1435216503,"274151322000094","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,339697.3,339697.3,5197,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216597,142076.00
06/25/2015 03:15,2,0.000,ALERT,212.38,296.36,59.981,1435216503,"201051344000458","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,150361.2,150361.2,3828,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216598,142077.00
06/25/2015 03:15,2,0.000,ALERT,213.96,296.36,59.975,1435216503,"274151322000087","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,410171.7,410171.7,4716,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435216600,142078.00
06/25/2015 03:15,2,0.000,ALERT,213.96,296.96,60.007,1435216503,"274151322000052","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,438428.3,438428.3,5123,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216602,142079.00
06/25/2015 03:15,2,0.000,ALERT,212.83,297.26,59.975,1435216503,"201051344001145","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,155537.6,155537.6,3838,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216604,142080.00
06/25/2015 03:15,2,0.000,ACTIVE_NO_POWER,212.83,296.96,59.981,1435216503,"201051344000685","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,154690.2,154690.2,3839,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435216606,142081.00
06/25/2015 03:15,2,0.000,ALERT,213.74,297.57,59.981,1435216503,"274151322000088","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,419871.9,419871.9,4730,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216607,142082.00
06/25/2015 03:15,2,0.000,ALERT,212.83,297.57,59.981,1435216503,"201051344000438","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,154800.4,154800.4,3825,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435216609,142083.00
06/25/2015 03:15,2,0.000,ALERT,212.38,297.26,59.981,1435216503,"201051344001135","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,146119.4,146119.4,3820,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216611,142084.00
06/25/2015 03:15,2,0.000,ALERT,212.83,296.66,59.944,1435216503,"201051344000417","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,150623.1,150623.1,3822,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216613,142085.00
06/25/2015 03:15,2,0.000,ALERT,212.38,297.87,59.986,1435216503,"201051344000594","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,150654.3,150654.3,3823,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216615,142086.00
06/25/2015 03:15,2,0.000,ALERT,213.96,298.17,59.981,1435216503,"274151322000083","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,434650.1,434650.1,5133,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435216616,142087.00
06/25/2015 03:15,2,0.000,ALERT,213.06,297.57,59.975,1435216503,"201051344000585","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,149603.5,149603.5,3824,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216618,142088.00
06/25/2015 03:15,2,0.000,ALERT,213.74,297.87,59.965,1435216503,"274151322000054","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,429876.1,429876.1,4720,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216620,142089.00
06/25/2015 03:15,2,0.000,ALERT,212.61,296.66,59.975,1435216503,"201051344001203","174011321042388",0.00,14.30,0,294.56,301.17,0.0,0.0,0.000,150834.0,150834.0,3828,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216622,142090.00
06/25/2015 03:15,2,0.000,ALERT,212.38,297.26,59.981,1435216503,"201051344000646","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,148281.7,148281.7,3821,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216623,142091.00
06/25/2015 03:15,2,0.000,ALERT,214.41,296.96,59.965,1435216503,"274151322000068","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,338734.4,338734.4,4805,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216625,142092.00
06/25/2015 03:15,2,0.000,ALERT,214.41,297.57,59.981,1435216503,"274151322000076","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,458169.6,458169.6,5127,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216627,142093.00
06/25/2015 03:15,2,0.000,ALERT,212.61,297.57,59.981,1435216503,"201051344000890","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,152437.7,152437.7,3826,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216629,142094.00
06/25/2015 03:15,2,0.000,ALERT,212.38,296.36,59.922,1435216503,"201051344000900","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,152624.6,152624.6,3831,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216631,142095.00
06/25/2015 03:15,2,0.000,ALERT,213.06,295.76,59.975,1435216503,"201051344000633","174011321042388",0.00,14.00,0,292.16,297.87,0.0,0.0,0.000,142379.7,142379.7,3835,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216633,142096.00
06/25/2015 03:15,2,0.000,ALERT,212.38,296.66,59.965,1435216503,"201051344000983","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,149572.3,149572.3,3835,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216634,142097.00
06/25/2015 03:15,2,0.000,ALERT,212.83,296.06,59.965,1435216503,"201051344000917","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,152910.0,152910.0,3835,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216636,142098.00
06/25/2015 03:15,2,0.000,ALERT,212.83,295.76,59.975,1435216503,"201051344000648","174011321042388",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,148834.4,148834.4,3828,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216638,142099.00
06/25/2015 03:15,2,0.000,ALERT,212.61,296.36,59.981,1435216503,"201051344001093","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,151022.2,151022.2,3826,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216640,142100.00
06/25/2015 03:15,2,0.000,ALERT,212.83,296.06,59.975,1435216503,"201051344000645","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,149283.9,149283.9,3833,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216641,142101.00
06/25/2015 03:15,2,0.000,ALERT,213.96,297.57,59.970,1435216503,"274151322000085","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,432019.3,432019.3,5123,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216643,142102.00
06/25/2015 03:15,2,0.000,ALERT,212.61,295.76,59.970,1435216503,"201051344000651","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,148688.6,148688.6,3828,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216645,142103.00
06/25/2015 03:15,2,0.000,ALERT,212.61,295.76,59.965,1435216503,"201051344000867","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,141020.1,141020.1,3834,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435216647,142104.00
06/25/2015 03:15,2,0.000,ALERT,212.38,296.66,59.970,1435216503,"201051344001230","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,152172.7,152172.7,3838,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216649,142105.00
06/25/2015 03:15,2,0.000,ALERT,212.83,296.66,59.959,1435216503,"201051344000576","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,148607.1,148607.1,3837,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216650,142106.00
06/25/2015 03:15,2,0.000,ALERT,212.38,296.66,59.959,1435216503,"201051344000579","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,154813.6,154813.6,3823,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435216652,142107.00
06/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435216503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435217383,142108.00
06/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435216503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435217383,142109.00
06/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435216503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435217383,142110.00
06/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435216503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435217383,142111.00
06/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435216503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435217383,142112.00
06/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435216503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435217383,142113.00
06/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435216503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435217383,142114.00
06/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435216503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435217383,142115.00
06/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435216503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435217383,142116.00
06/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435216503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435217383,142117.00
06/25/2015 03:30,2,0.000,ALERT,212.38,296.96,60.002,1435217403,"201051344000955","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,154118.6,154118.6,3832,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435217479,142118.00
06/25/2015 03:30,2,0.000,ALERT,213.74,298.47,59.959,1435217403,"274151322000095","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,452447.8,452447.8,4749,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217481,142119.00
06/25/2015 03:30,2,0.000,ALERT,212.61,297.57,59.959,1435217403,"201051344000868","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,140366.6,140366.6,3834,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217482,142120.00
06/25/2015 03:30,2,0.000,ALERT,213.06,296.66,59.975,1435217403,"201051344000853","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,146635.8,146635.8,3831,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217484,142121.00
06/25/2015 03:30,2,0.000,ALERT,213.29,297.87,59.970,1435217403,"201051344000582","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,147107.4,147107.4,3826,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217486,142122.00
06/25/2015 03:30,2,0.000,ALERT,212.83,296.96,59.975,1435217403,"201051344000469","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,141863.9,141863.9,3829,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217488,142123.00
06/25/2015 03:30,2,0.000,ALERT,212.38,296.66,59.991,1435217403,"201051344000988","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,141571.7,141571.7,3826,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217490,142124.00
06/25/2015 03:30,2,0.000,ALERT,212.83,296.66,59.970,1435217403,"201051344001158","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,147748.3,147748.3,3824,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217491,142125.00
06/25/2015 03:30,2,0.000,ALERT,212.61,296.36,59.954,1435217403,"201051344001025","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,150971.6,150971.6,3825,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217493,142126.00
06/25/2015 03:30,2,0.000,ALERT,212.61,297.26,59.970,1435217403,"201051344000569","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,154600.8,154600.8,3834,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217496,142127.00
06/25/2015 03:30,2,0.000,ALERT,213.74,297.26,59.970,1435217403,"274151322000094","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,339697.3,339697.3,5199,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217497,142128.00
06/25/2015 03:30,2,0.000,ALERT,212.61,296.96,59.975,1435217403,"201051344000458","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,150361.2,150361.2,3830,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217500,142129.00
06/25/2015 03:30,2,0.000,ALERT,213.74,296.36,59.970,1435217403,"274151322000087","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,410171.7,410171.7,4718,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217501,142130.00
06/25/2015 03:30,2,0.000,ALERT,213.29,296.66,59.970,1435217403,"274151322000052","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,438428.3,438428.3,5125,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217503,142131.00
06/25/2015 03:30,2,0.000,ALERT,212.83,297.26,59.975,1435217403,"201051344001145","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,155537.6,155537.6,3840,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217505,142132.00
06/25/2015 03:30,2,0.000,ALERT,213.06,296.96,59.970,1435217403,"201051344000685","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,154690.2,154690.2,3841,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217507,142133.00
06/25/2015 03:30,2,0.000,ALERT,213.51,296.36,59.996,1435217403,"274151322000088","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,419871.9,419871.9,4732,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217509,142134.00
06/25/2015 03:30,2,0.000,ALERT,212.83,296.66,59.991,1435217403,"201051344000438","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,154800.4,154800.4,3827,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435217510,142135.00
06/25/2015 03:30,2,0.000,ALERT,212.38,296.66,59.970,1435217403,"201051344001135","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,146119.4,146119.4,3822,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217512,142136.00
06/25/2015 03:30,2,0.000,ALERT,212.83,296.36,59.981,1435217403,"201051344000417","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,150623.1,150623.1,3824,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217514,142137.00
06/25/2015 03:30,2,0.000,ALERT,212.38,297.26,59.986,1435217403,"201051344000594","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,150654.3,150654.3,3825,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217516,142138.00
