ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 03:30,2,0.000,ALERT,213.96,297.57,59.975,1435217403,"274151322000083","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,434650.1,434650.1,5135,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435217518,142139.00
06/25/2015 03:30,2,0.000,ALERT,212.83,296.96,59.986,1435217403,"201051344000585","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,149603.5,149603.5,3826,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217519,142140.00
06/25/2015 03:30,2,0.000,ALERT,213.74,297.87,59.991,1435217403,"274151322000054","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,429876.1,429876.1,4722,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217521,142141.00
06/25/2015 03:30,2,0.000,ALERT,212.83,296.66,59.986,1435217403,"201051344001203","174011321042388",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,150834.0,150834.0,3830,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217523,142142.00
06/25/2015 03:30,2,0.000,ALERT,212.38,296.66,59.981,1435217403,"201051344000646","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,148281.7,148281.7,3823,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435217525,142143.00
06/25/2015 03:30,2,0.000,ALERT,214.41,296.06,59.970,1435217403,"274151322000068","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,338734.4,338734.4,4807,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217527,142144.00
06/25/2015 03:30,2,0.000,ALERT,214.41,296.96,59.970,1435217403,"274151322000076","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,458169.6,458169.6,5129,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217528,142145.00
06/25/2015 03:30,2,0.000,ALERT,212.61,297.26,59.965,1435217403,"201051344000890","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,152437.7,152437.7,3828,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435217530,142146.00
06/25/2015 03:30,2,0.000,ALERT,212.61,296.66,59.981,1435217403,"201051344000900","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,152624.6,152624.6,3833,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217532,142147.00
06/25/2015 03:30,2,0.000,ALERT,213.29,296.06,59.981,1435217403,"201051344000633","174011321042388",0.00,14.00,0,292.76,298.17,0.0,0.0,0.000,142379.7,142379.7,3837,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217534,142148.00
06/25/2015 03:30,2,0.000,ALERT,212.83,297.26,59.991,1435217403,"201051344000983","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,149572.3,149572.3,3837,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217536,142149.00
06/25/2015 03:30,2,0.000,ALERT,213.06,296.96,59.996,1435217403,"201051344000917","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,152910.0,152910.0,3837,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217537,142150.00
06/25/2015 03:30,2,0.000,ALERT,213.06,296.66,59.986,1435217403,"201051344000648","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,148834.4,148834.4,3830,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217539,142151.00
06/25/2015 03:30,2,0.000,ALERT,212.83,297.26,60.002,1435217403,"201051344001093","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,151022.2,151022.2,3828,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217541,142152.00
06/25/2015 03:30,2,0.000,ALERT,213.29,296.96,59.991,1435217403,"201051344000645","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,149283.9,149283.9,3835,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217543,142153.00
06/25/2015 03:30,2,0.000,ALERT,213.96,297.26,59.975,1435217403,"274151322000085","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,432019.3,432019.3,5125,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435217545,142154.00
06/25/2015 03:30,2,0.000,ALERT,213.06,296.66,59.996,1435217403,"201051344000651","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,148688.6,148688.6,3830,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217547,142155.00
06/25/2015 03:30,2,0.000,ALERT,212.83,296.66,60.002,1435217403,"201051344000867","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,141020.1,141020.1,3836,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217548,142156.00
06/25/2015 03:30,2,0.000,ALERT,212.83,297.57,59.991,1435217403,"201051344001230","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,152172.7,152172.7,3840,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217550,142157.00
06/25/2015 03:30,2,0.000,ALERT,213.29,297.57,59.991,1435217403,"201051344000576","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,148607.1,148607.1,3839,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217552,142158.00
06/25/2015 03:30,2,0.000,ALERT,212.83,297.57,59.986,1435217403,"201051344000579","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,154813.6,154813.6,3825,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435217554,142159.00
06/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435217403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218283,142160.00
06/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435217403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218283,142161.00
06/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435217403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218283,142162.00
06/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435217403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218283,142163.00
06/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435217403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218283,142164.00
06/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435217403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218283,142165.00
06/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435217403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218283,142166.00
06/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435217403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218283,142167.00
06/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435217403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218283,142168.00
06/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435217403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218283,142169.00
06/25/2015 03:45,2,0.000,ALERT,212.38,296.96,59.975,1435218303,"201051344000955","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,154118.6,154118.6,3834,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218379,142170.00
06/25/2015 03:45,2,0.000,ALERT,213.74,297.87,59.986,1435218303,"274151322000095","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,452447.8,452447.8,4751,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218380,142171.00
06/25/2015 03:45,2,0.000,ALERT,212.61,297.57,59.970,1435218303,"201051344000868","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,140366.6,140366.6,3836,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218382,142172.00
06/25/2015 03:45,2,0.000,ALERT,213.06,296.66,59.949,1435218303,"201051344000853","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,146635.8,146635.8,3833,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218384,142173.00
06/25/2015 03:45,2,0.000,ALERT,213.29,297.87,59.981,1435218303,"201051344000582","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,147107.4,147107.4,3828,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435218386,142174.00
06/25/2015 03:45,2,0.000,ALERT,212.61,296.66,59.970,1435218303,"201051344000469","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,141863.9,141863.9,3831,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218388,142175.00
06/25/2015 03:45,2,0.000,ALERT,212.38,296.36,60.002,1435218303,"201051344000988","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,141571.7,141571.7,3828,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218390,142176.00
06/25/2015 03:45,2,0.000,ALERT,212.38,296.36,59.996,1435218303,"201051344001158","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,147748.3,147748.3,3826,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435218391,142177.00
06/25/2015 03:45,2,0.000,ALERT,212.61,296.36,59.970,1435218303,"201051344001025","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,150971.6,150971.6,3827,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218394,142178.00
06/25/2015 03:45,2,0.000,ALERT,212.61,297.26,59.986,1435218303,"201051344000569","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,154600.8,154600.8,3836,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218395,142179.00
06/25/2015 03:45,2,0.000,ALERT,213.96,296.36,59.975,1435218303,"274151322000094","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,339697.3,339697.3,5201,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218397,142180.00
06/25/2015 03:45,2,0.000,ALERT,212.61,296.66,59.975,1435218303,"201051344000458","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,150361.2,150361.2,3832,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218399,142181.00
06/25/2015 03:45,2,0.000,ALERT,213.96,296.66,59.981,1435218303,"274151322000087","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,410171.7,410171.7,4720,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218401,142182.00
06/25/2015 03:45,2,0.000,ALERT,213.74,297.26,60.018,1435218303,"274151322000052","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,438428.3,438428.3,5127,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435218403,142183.00
06/25/2015 03:45,2,0.000,ALERT,213.06,297.26,59.975,1435218303,"201051344001145","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,155537.6,155537.6,3842,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218404,142184.00
06/25/2015 03:45,2,0.000,ALERT,212.83,296.66,59.965,1435218303,"201051344000685","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,154690.2,154690.2,3843,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435218406,142185.00
06/25/2015 03:45,2,0.000,ALERT,213.74,297.26,59.986,1435218303,"274151322000088","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,419871.9,419871.9,4734,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218408,142186.00
06/25/2015 03:45,2,0.000,ALERT,212.83,296.96,59.981,1435218303,"201051344000438","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,154800.4,154800.4,3829,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218410,142187.00
06/25/2015 03:45,2,0.000,ALERT,212.38,296.96,59.996,1435218303,"201051344001135","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,146119.4,146119.4,3824,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218412,142188.00
06/25/2015 03:45,2,0.000,ALERT,212.83,296.36,59.981,1435218303,"201051344000417","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,150623.1,150623.1,3826,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218413,142189.00
06/25/2015 03:45,2,0.000,ALERT,212.16,297.26,59.986,1435218303,"201051344000594","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,150654.3,150654.3,3827,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218415,142190.00
06/25/2015 03:45,2,0.000,ALERT,213.96,297.26,59.986,1435218303,"274151322000083","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,434650.1,434650.1,5137,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218417,142191.00
06/25/2015 03:45,2,0.000,ALERT,212.83,297.26,59.986,1435218303,"201051344000585","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,149603.5,149603.5,3828,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218419,142192.00
06/25/2015 03:45,2,0.000,ALERT,213.74,296.66,59.986,1435218303,"274151322000054","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,429876.1,429876.1,4724,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218421,142193.00
06/25/2015 03:45,2,0.000,ALERT,212.83,296.36,59.986,1435218303,"201051344001203","174011321042388",0.00,14.00,0,294.86,301.17,0.0,0.0,0.000,150834.0,150834.0,3832,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218423,142194.00
06/25/2015 03:45,2,0.000,ALERT,212.61,296.96,59.986,1435218303,"201051344000646","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,148281.7,148281.7,3825,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218424,142195.00
06/25/2015 03:45,2,0.000,ALERT,214.64,296.36,59.986,1435218303,"274151322000068","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,338734.4,338734.4,4809,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218426,142196.00
06/25/2015 03:45,2,0.000,ALERT,214.41,297.26,59.991,1435218303,"274151322000076","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,458169.6,458169.6,5131,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218428,142197.00
06/25/2015 03:45,2,0.000,ALERT,212.61,297.26,59.981,1435218303,"201051344000890","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,152437.7,152437.7,3830,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435218430,142198.00
06/25/2015 03:45,2,0.000,ALERT,212.61,296.36,59.986,1435218303,"201051344000900","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,152624.6,152624.6,3835,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218432,142199.00
06/25/2015 03:45,2,0.000,ACTIVE_NO_POWER,213.29,296.36,59.996,1435218303,"201051344000633","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,142379.7,142379.7,3839,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218434,142200.00
06/25/2015 03:45,2,0.000,ACTIVE_NO_POWER,212.61,296.96,59.970,1435218303,"201051344000983","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,149572.3,149572.3,3839,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435218435,142201.00
06/25/2015 03:45,2,0.000,ALERT,213.06,296.66,59.991,1435218303,"201051344000917","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,152910.0,152910.0,3839,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218437,142202.00
06/25/2015 03:45,2,0.000,ALERT,213.06,296.06,59.981,1435218303,"201051344000648","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,148834.4,148834.4,3832,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218439,142203.00
06/25/2015 03:45,2,0.000,ALERT,212.61,296.96,59.986,1435218303,"201051344001093","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,151022.2,151022.2,3830,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218441,142204.00
06/25/2015 03:45,2,0.000,ALERT,213.29,296.66,59.986,1435218303,"201051344000645","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,149283.9,149283.9,3837,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218442,142205.00
06/25/2015 03:45,2,0.000,ALERT,214.41,297.26,59.981,1435218303,"274151322000085","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,432019.3,432019.3,5127,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218444,142206.00
06/25/2015 03:45,2,0.000,ALERT,212.83,296.36,59.981,1435218303,"201051344000651","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,148688.6,148688.6,3832,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218446,142207.00
06/25/2015 03:45,2,0.000,ALERT,213.06,296.36,60.007,1435218303,"201051344000867","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,141020.1,141020.1,3838,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218448,142208.00
06/25/2015 03:45,2,0.000,ALERT,212.83,297.57,59.986,1435218303,"201051344001230","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,152172.7,152172.7,3842,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218450,142209.00
06/25/2015 03:45,2,0.000,ALERT,213.29,297.26,59.986,1435218303,"201051344000576","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,148607.1,148607.1,3841,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435218451,142210.00
06/25/2015 03:45,2,0.000,ALERT,212.83,297.57,59.991,1435218303,"201051344000579","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,154813.6,154813.6,3827,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435218453,142211.00
06/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435218303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435219183,142212.00
06/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435218303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435219183,142213.00
06/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435218303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435219183,142214.00
06/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435218303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435219183,142215.00
06/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435218303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435219183,142216.00
06/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435218303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435219183,142217.00
06/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435218303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435219183,142218.00
06/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435218303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435219183,142219.00
06/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435218303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435219183,142220.00
06/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435218303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435219183,142221.00
06/25/2015 04:00,2,0.000,ALERT,212.61,296.06,59.959,1435219203,"201051344000955","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,154118.6,154118.6,3836,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219279,142222.00
06/25/2015 04:00,2,0.000,ALERT,213.96,297.87,59.986,1435219203,"274151322000095","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,452447.8,452447.8,4753,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435219281,142223.00
06/25/2015 04:00,2,0.000,ALERT,212.61,296.06,59.991,1435219203,"201051344000868","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,140366.6,140366.6,3838,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219282,142224.00
06/25/2015 04:00,2,0.000,ALERT,213.29,295.46,59.981,1435219203,"201051344000853","174011321042388",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,146635.8,146635.8,3835,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219284,142225.00
06/25/2015 04:00,2,0.000,ALERT,213.51,296.66,59.986,1435219203,"201051344000582","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,147107.4,147107.4,3830,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219286,142226.00
06/25/2015 04:00,2,0.000,ALERT,212.83,295.46,59.991,1435219203,"201051344000469","174011321042388",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,141863.9,141863.9,3833,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435219288,142227.00
06/25/2015 04:00,2,0.000,ALERT,212.61,295.76,59.991,1435219203,"201051344000988","174011321042388",0.00,14.00,0,291.55,298.77,0.0,0.0,0.000,141571.7,141571.7,3830,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219290,142228.00
06/25/2015 04:00,2,0.000,ALERT,212.83,295.46,59.986,1435219203,"201051344001158","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,147748.3,147748.3,3828,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219291,142229.00
06/25/2015 04:00,2,0.000,ALERT,212.83,295.16,59.986,1435219203,"201051344001025","174011321042388",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,150971.6,150971.6,3829,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219293,142230.00
06/25/2015 04:00,2,0.000,ALERT,212.83,296.06,59.986,1435219203,"201051344000569","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,154600.8,154600.8,3838,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219295,142231.00
06/25/2015 04:00,2,0.000,ALERT,214.64,295.76,59.996,1435219203,"274151322000094","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,339697.3,339697.3,5203,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219297,142232.00
06/25/2015 04:00,2,0.000,ALERT,212.61,295.76,59.991,1435219203,"201051344000458","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,150361.2,150361.2,3834,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435219299,142233.00
06/25/2015 04:00,2,0.000,ALERT,213.96,296.06,59.981,1435219203,"274151322000087","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,410171.7,410171.7,4722,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219301,142234.00
06/25/2015 04:00,2,0.000,ALERT,213.74,295.46,59.986,1435219203,"274151322000052","174011321042388",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,438428.3,438428.3,5129,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219303,142235.00
06/25/2015 04:00,2,0.000,ALERT,213.29,296.66,59.981,1435219203,"201051344001145","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,155537.6,155537.6,3844,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219305,142236.00
06/25/2015 04:00,2,0.000,ALERT,213.29,296.06,59.975,1435219203,"201051344000685","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,154690.2,154690.2,3845,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219306,142237.00
06/25/2015 04:00,2,0.000,ALERT,213.96,296.06,59.986,1435219203,"274151322000088","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,419871.9,419871.9,4736,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219308,142238.00
06/25/2015 04:00,2,0.000,ALERT,213.06,296.06,59.991,1435219203,"201051344000438","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,154800.4,154800.4,3831,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219310,142239.00
06/25/2015 04:00,2,0.000,ALERT,212.61,296.06,59.996,1435219203,"201051344001135","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,146119.4,146119.4,3826,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219312,142240.00
06/25/2015 04:00,2,0.000,ALERT,213.29,295.46,59.991,1435219203,"201051344000417","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,150623.1,150623.1,3828,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219314,142241.00
06/25/2015 04:00,2,0.000,ALERT,212.61,296.36,59.959,1435219203,"201051344000594","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,150654.3,150654.3,3829,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435219315,142242.00
06/25/2015 04:00,2,0.000,ALERT,213.96,296.96,59.981,1435219203,"274151322000083","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,434650.1,434650.1,5139,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435219317,142243.00
06/25/2015 04:00,2,0.000,ALERT,213.06,296.66,59.991,1435219203,"201051344000585","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,149603.5,149603.5,3830,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219319,142244.00
06/25/2015 04:00,2,0.000,ALERT,214.19,296.36,59.975,1435219203,"274151322000054","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,429876.1,429876.1,4726,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219321,142245.00
06/25/2015 04:00,2,0.000,ALERT,212.83,296.06,59.986,1435219203,"201051344001203","174011321042388",0.00,14.00,0,293.96,301.17,0.0,0.0,0.000,150834.0,150834.0,3834,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435219322,142246.00
06/25/2015 04:00,2,0.000,ALERT,212.83,296.36,59.981,1435219203,"201051344000646","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,148281.7,148281.7,3827,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219324,142247.00
06/25/2015 04:00,2,0.000,ALERT,214.87,295.46,59.981,1435219203,"274151322000068","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,338734.4,338734.4,4811,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219326,142248.00
06/25/2015 04:00,2,0.000,ALERT,214.87,296.66,59.975,1435219203,"274151322000076","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,458169.6,458169.6,5133,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435219328,142249.00
06/25/2015 04:00,2,0.000,ALERT,212.83,296.66,59.986,1435219203,"201051344000890","174011321042388",0.00,14.30,0,294.56,300.57,0.0,0.0,0.000,152437.7,152437.7,3832,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219330,142250.00
06/25/2015 04:00,2,0.000,ALERT,212.61,295.76,59.991,1435219203,"201051344000900","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,152624.6,152624.6,3837,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219332,142251.00
06/25/2015 04:00,2,0.000,ALERT,213.29,295.46,59.959,1435219203,"201051344000633","174011321042388",0.00,13.70,0,291.85,298.17,0.0,0.0,0.000,142379.7,142379.7,3841,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219334,142252.00
06/25/2015 04:00,2,0.000,ALERT,212.83,296.06,59.981,1435219203,"201051344000983","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,149572.3,149572.3,3841,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219336,142253.00
06/25/2015 04:00,2,0.000,ALERT,213.29,296.06,59.986,1435219203,"201051344000917","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,152910.0,152910.0,3841,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219337,142254.00
06/25/2015 04:00,2,0.000,ALERT,213.06,295.46,59.986,1435219203,"201051344000648","174011321042388",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,148834.4,148834.4,3834,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219339,142255.00
06/25/2015 04:00,2,0.000,ALERT,212.83,296.06,59.991,1435219203,"201051344001093","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,151022.2,151022.2,3832,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219341,142256.00
06/25/2015 04:00,2,0.000,ALERT,213.29,295.76,59.991,1435219203,"201051344000645","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,149283.9,149283.9,3839,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219343,142257.00
06/25/2015 04:00,2,0.000,ALERT,214.19,295.76,59.986,1435219203,"274151322000085","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,432019.3,432019.3,5129,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219345,142258.00
06/25/2015 04:00,2,0.000,ALERT,213.06,295.16,59.996,1435219203,"201051344000651","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,148688.6,148688.6,3834,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219347,142259.00
06/25/2015 04:00,2,0.000,ALERT,213.06,295.46,59.996,1435219203,"201051344000867","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,141020.1,141020.1,3840,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435219349,142260.00
06/25/2015 04:00,2,0.000,ALERT,213.06,296.36,59.996,1435219203,"201051344001230","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,152172.7,152172.7,3844,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435219350,142261.00
06/25/2015 04:00,2,0.000,ALERT,213.29,296.06,60.002,1435219203,"201051344000576","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,148607.1,148607.1,3843,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435219352,142262.00
06/25/2015 04:00,2,0.000,ALERT,212.83,296.36,59.996,1435219203,"201051344000579","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,154813.6,154813.6,3829,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435219354,142263.00
06/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435219203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220084,142264.00
06/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435219203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220084,142265.00
06/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435219203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220084,142266.00
06/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435219203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220084,142267.00
06/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435219203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220084,142268.00
06/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435219203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220084,142269.00
06/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435219203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220084,142270.00
06/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435219203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220084,142271.00
06/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435219203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220084,142272.00
06/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435219203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220084,142273.00
06/25/2015 04:15,2,0.000,ALERT,212.61,296.66,59.991,1435220104,"201051344000955","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,154118.6,154118.6,3838,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220179,142274.00
06/25/2015 04:15,2,0.000,ALERT,213.96,297.87,59.965,1435220104,"274151322000095","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,452447.8,452447.8,4755,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220181,142275.00
06/25/2015 04:15,2,0.000,ALERT,212.61,296.96,59.965,1435220104,"201051344000868","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,140366.6,140366.6,3840,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220183,142276.00
06/25/2015 04:15,2,0.000,ALERT,213.29,296.36,59.975,1435220104,"201051344000853","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,146635.8,146635.8,3837,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220185,142277.00
06/25/2015 04:15,2,0.000,ALERT,213.29,297.57,59.981,1435220104,"201051344000582","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,147107.4,147107.4,3832,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220187,142278.00
06/25/2015 04:15,2,0.000,ALERT,212.83,296.36,59.970,1435220104,"201051344000469","174011321042388",0.00,13.00,0,292.46,297.87,0.0,0.0,0.000,141863.9,141863.9,3835,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220189,142279.00
06/25/2015 04:15,2,0.000,ALERT,212.61,296.66,59.970,1435220104,"201051344000988","174011321042388",0.00,14.00,0,291.25,298.17,0.0,0.0,0.000,141571.7,141571.7,3832,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220190,142280.00
06/25/2015 04:15,2,0.000,ALERT,212.83,296.66,59.991,1435220104,"201051344001158","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,147748.3,147748.3,3830,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220192,142281.00
06/25/2015 04:15,2,0.000,ALERT,212.83,296.36,59.970,1435220104,"201051344001025","174011321042388",0.00,13.30,0,293.36,299.67,0.0,0.0,0.000,150971.6,150971.6,3831,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220194,142282.00
06/25/2015 04:15,2,0.000,ALERT,212.61,297.26,59.970,1435220104,"201051344000569","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,154600.8,154600.8,3840,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220196,142283.00
06/25/2015 04:15,2,0.000,ALERT,213.96,296.66,60.007,1435220104,"274151322000094","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,339697.3,339697.3,5205,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220198,142284.00
06/25/2015 04:15,2,0.000,ALERT,212.61,296.96,59.981,1435220104,"201051344000458","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,150361.2,150361.2,3836,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220199,142285.00
06/25/2015 04:15,2,0.000,ALERT,214.19,296.66,59.965,1435220104,"274151322000087","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,410171.7,410171.7,4724,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220201,142286.00
06/25/2015 04:15,2,0.000,ALERT,213.96,296.66,59.996,1435220104,"274151322000052","174011321042388",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,438428.3,438428.3,5131,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220203,142287.00
06/25/2015 04:15,2,0.000,ALERT,213.06,297.26,59.970,1435220104,"201051344001145","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,155537.6,155537.6,3846,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220205,142288.00
