ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 04:15,2,0.000,ALERT,213.29,296.96,59.965,1435220104,"201051344000685","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,154690.2,154690.2,3847,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220207,142289.00
06/25/2015 04:15,2,0.000,ALERT,213.96,297.57,59.954,1435220104,"274151322000088","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,419871.9,419871.9,4738,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220208,142290.00
06/25/2015 04:15,2,0.000,ALERT,213.06,297.26,59.970,1435220104,"201051344000438","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,154800.4,154800.4,3833,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220210,142291.00
06/25/2015 04:15,2,0.000,ALERT,212.38,296.96,59.965,1435220104,"201051344001135","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,146119.4,146119.4,3828,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220212,142292.00
06/25/2015 04:15,2,0.000,ALERT,213.06,296.36,59.975,1435220104,"201051344000417","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,150623.1,150623.1,3830,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220214,142293.00
06/25/2015 04:15,2,0.000,ALERT,212.38,297.26,59.959,1435220104,"201051344000594","174011321042388",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,150654.3,150654.3,3831,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220215,142294.00
06/25/2015 04:15,2,0.000,ALERT,213.96,296.96,59.959,1435220104,"274151322000083","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,434650.1,434650.1,5141,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220217,142295.00
06/25/2015 04:15,2,0.000,ALERT,212.83,296.96,59.965,1435220104,"201051344000585","174011321042388",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,149603.5,149603.5,3832,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220219,142296.00
06/25/2015 04:15,2,0.000,ALERT,213.74,297.57,59.954,1435220104,"274151322000054","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,429876.1,429876.1,4728,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220221,142297.00
06/25/2015 04:15,2,0.000,ALERT,212.61,296.36,59.949,1435220104,"201051344001203","174011321042388",0.00,14.00,0,293.96,301.17,0.0,0.0,0.000,150834.0,150834.0,3836,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220223,142298.00
06/25/2015 04:15,2,0.000,ALERT,212.61,296.96,59.965,1435220104,"201051344000646","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,148281.7,148281.7,3829,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220225,142299.00
06/25/2015 04:15,2,0.000,ALERT,214.64,296.06,59.959,1435220104,"274151322000068","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,338734.4,338734.4,4813,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220226,142300.00
06/25/2015 04:15,2,0.000,ALERT,214.64,296.96,59.970,1435220104,"274151322000076","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,458169.6,458169.6,5135,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220228,142301.00
06/25/2015 04:15,2,0.000,ALERT,212.38,297.26,59.965,1435220104,"201051344000890","174011321042388",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,152437.7,152437.7,3834,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220230,142302.00
06/25/2015 04:15,2,0.000,ACTIVE_NO_POWER,212.38,296.66,59.959,1435220104,"201051344000900","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,152624.6,152624.6,3839,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220232,142303.00
06/25/2015 04:15,2,0.000,ALERT,213.06,296.36,59.991,1435220104,"201051344000633","174011321042388",0.00,13.70,0,291.85,297.87,0.0,0.0,0.000,142379.7,142379.7,3843,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220234,142304.00
06/25/2015 04:15,2,0.000,ALERT,212.38,296.66,59.970,1435220104,"201051344000983","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,149572.3,149572.3,3843,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220236,142305.00
06/25/2015 04:15,2,0.000,ALERT,212.83,296.66,59.949,1435220104,"201051344000917","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,152910.0,152910.0,3843,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220237,142306.00
06/25/2015 04:15,2,0.000,ALERT,212.83,296.06,59.965,1435220104,"201051344000648","174011321042388",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,148834.4,148834.4,3836,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220239,142307.00
06/25/2015 04:15,2,0.000,ALERT,212.83,296.96,59.965,1435220104,"201051344001093","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,151022.2,151022.2,3834,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220241,142308.00
06/25/2015 04:15,2,0.000,ALERT,212.83,296.36,59.959,1435220104,"201051344000645","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,149283.9,149283.9,3841,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220243,142309.00
06/25/2015 04:15,2,0.000,ALERT,214.19,296.66,59.959,1435220104,"274151322000085","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,432019.3,432019.3,5131,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220245,142310.00
06/25/2015 04:15,2,0.000,ALERT,212.61,296.06,59.970,1435220104,"201051344000651","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,148688.6,148688.6,3836,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220247,142311.00
06/25/2015 04:15,2,0.000,ALERT,213.06,296.66,59.965,1435220104,"201051344000867","174011321042388",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,141020.1,141020.1,3842,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220248,142312.00
06/25/2015 04:15,2,0.000,ALERT,212.83,297.57,59.965,1435220104,"201051344001230","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,152172.7,152172.7,3846,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220250,142313.00
06/25/2015 04:15,2,0.000,ALERT,213.06,297.26,59.959,1435220104,"201051344000576","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,148607.1,148607.1,3845,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435220252,142314.00
06/25/2015 04:15,2,0.000,ALERT,212.61,297.26,59.959,1435220104,"201051344000579","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,154813.6,154813.6,3831,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435220254,142315.00
06/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435220104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220984,142316.00
06/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435220104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220984,142317.00
06/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435220104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220984,142318.00
06/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435220104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220984,142319.00
06/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435220104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220984,142320.00
06/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435220104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220984,142321.00
06/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435220104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220984,142322.00
06/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435220104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220984,142323.00
06/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435220104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220984,142324.00
06/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435220104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435220984,142325.00
06/25/2015 04:30,2,0.000,ALERT,212.16,296.36,59.975,1435221003,"201051344000955","174011321042388",0.00,14.00,0,283.44,299.37,0.0,0.0,0.000,154118.6,154118.6,3840,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435221079,142326.00
06/25/2015 04:30,2,0.000,ALERT,213.51,298.17,59.981,1435221003,"274151322000095","174011321042388",0.00,14.00,0,284.64,300.57,0.0,0.0,0.000,452447.8,452447.8,4757,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435221080,142327.00
06/25/2015 04:30,2,0.000,ALERT,212.61,296.96,59.991,1435221003,"201051344000868","174011321042388",0.00,13.70,0,284.34,300.27,0.0,0.0,0.000,140366.6,140366.6,3842,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221082,142328.00
06/25/2015 04:30,2,0.000,ACTIVE_NO_POWER,213.06,296.36,59.975,1435221003,"201051344000853","174011321042388",0.00,13.70,0,283.44,299.67,0.0,0.0,0.000,146635.8,146635.8,3839,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221084,142329.00
06/25/2015 04:30,2,0.000,ALERT,213.06,297.57,59.991,1435221003,"201051344000582","174011321042388",0.00,13.70,0,284.34,300.27,0.0,0.0,0.000,147107.4,147107.4,3834,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221086,142330.00
06/25/2015 04:30,2,0.000,ALERT,212.61,296.36,59.970,1435221003,"201051344000469","174011321042388",0.00,13.00,0,282.54,299.07,0.0,0.0,0.000,141863.9,141863.9,3837,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221088,142331.00
06/25/2015 04:30,2,0.000,ALERT,212.38,296.66,59.981,1435221003,"201051344000988","174011321042388",0.00,14.00,0,281.33,299.07,0.0,0.0,0.000,141571.7,141571.7,3834,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221090,142332.00
06/25/2015 04:30,2,0.000,ALERT,212.61,296.36,60.002,1435221003,"201051344001158","174011321042388",0.00,13.30,0,282.84,299.07,0.0,0.0,0.000,147748.3,147748.3,3832,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221091,142333.00
06/25/2015 04:30,2,0.000,ALERT,212.38,296.36,59.975,1435221003,"201051344001025","174011321042388",0.00,13.30,0,283.44,299.97,0.0,0.0,0.000,150971.6,150971.6,3833,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221093,142334.00
06/25/2015 04:30,2,0.000,ALERT,212.61,297.26,59.991,1435221003,"201051344000569","174011321042388",0.00,14.00,0,284.34,300.27,0.0,0.0,0.000,154600.8,154600.8,3842,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435221095,142335.00
06/25/2015 04:30,2,0.000,ALERT,213.74,296.66,59.965,1435221003,"274151322000094","174011321042388",0.00,14.30,0,283.44,299.37,0.0,0.0,0.000,339697.3,339697.3,5207,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221097,142336.00
06/25/2015 04:30,2,0.000,ALERT,212.38,296.66,59.975,1435221003,"201051344000458","174011321042388",0.00,14.70,0,283.74,300.27,0.0,0.0,0.000,150361.2,150361.2,3838,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221099,142337.00
06/25/2015 04:30,2,0.000,ALERT,213.74,296.36,59.975,1435221003,"274151322000087","174011321042388",0.00,15.80,0,283.14,299.07,0.0,0.0,0.000,410171.7,410171.7,4726,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221101,142338.00
06/25/2015 04:30,2,0.000,ALERT,213.51,298.17,59.975,1435221003,"274151322000052","174011321042388",0.00,15.00,0,283.74,299.97,0.0,0.0,0.000,438428.3,438428.3,5133,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221102,142339.00
06/25/2015 04:30,2,0.000,ALERT,212.83,297.26,59.986,1435221003,"201051344001145","174011321042388",0.00,13.70,0,284.34,300.27,0.0,0.0,0.000,155537.6,155537.6,3848,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221104,142340.00
06/25/2015 04:30,2,0.000,ALERT,213.06,296.96,59.986,1435221003,"201051344000685","174011321042388",0.00,14.00,0,283.74,299.37,0.0,0.0,0.000,154690.2,154690.2,3849,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221106,142341.00
06/25/2015 04:30,2,0.000,ALERT,213.74,296.96,59.975,1435221003,"274151322000088","174011321042388",0.00,15.00,0,284.04,299.67,0.0,0.0,0.000,419871.9,419871.9,4740,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221108,142342.00
06/25/2015 04:30,2,0.000,ALERT,212.83,296.96,59.981,1435221003,"201051344000438","174011321042388",0.00,13.70,0,284.04,299.97,0.0,0.0,0.000,154800.4,154800.4,3835,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221110,142343.00
06/25/2015 04:30,2,0.000,ALERT,212.38,296.96,59.975,1435221003,"201051344001135","174011321042388",0.00,13.70,0,284.04,300.27,0.0,0.0,0.000,146119.4,146119.4,3830,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221112,142344.00
06/25/2015 04:30,2,0.000,ALERT,212.83,296.36,59.970,1435221003,"201051344000417","174011321042388",0.00,14.30,0,283.14,298.77,0.0,0.0,0.000,150623.1,150623.1,3832,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221114,142345.00
06/25/2015 04:30,2,0.000,ALERT,212.16,297.26,59.944,1435221003,"201051344000594","174011321042388",0.00,14.00,0,283.44,299.67,0.0,0.0,0.000,150654.3,150654.3,3833,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435221115,142346.00
06/25/2015 04:30,2,0.000,ALERT,213.74,296.96,59.991,1435221003,"274151322000083","174011321042388",0.00,14.70,0,284.34,299.97,0.0,0.0,0.000,434650.1,434650.1,5143,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435221117,142347.00
06/25/2015 04:30,2,0.000,ALERT,212.83,296.96,60.018,1435221003,"201051344000585","174011321042388",0.00,14.30,0,283.44,299.67,0.0,0.0,0.000,149603.5,149603.5,3834,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221119,142348.00
06/25/2015 04:30,2,0.000,ALERT,213.74,296.36,59.975,1435221003,"274151322000054","174011321042388",0.00,15.30,0,284.04,299.97,0.0,0.0,0.000,429876.1,429876.1,4730,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221121,142349.00
06/25/2015 04:30,2,0.000,ALERT,212.61,296.36,59.981,1435221003,"201051344001203","174011321042388",0.00,13.70,0,283.74,301.47,0.0,0.0,0.000,150834.0,150834.0,3838,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221123,142350.00
06/25/2015 04:30,2,0.000,ALERT,212.38,296.66,59.981,1435221003,"201051344000646","174011321042388",0.00,14.00,0,283.44,299.37,0.0,0.0,0.000,148281.7,148281.7,3831,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435221124,142351.00
06/25/2015 04:30,2,0.000,ALERT,214.41,295.76,59.970,1435221003,"274151322000068","174011321042388",0.00,15.30,0,283.14,298.77,0.0,0.0,0.000,338734.4,338734.4,4815,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221126,142352.00
06/25/2015 04:30,2,0.000,ALERT,214.41,296.36,59.975,1435221003,"274151322000076","174011321042388",0.00,14.70,0,283.74,300.27,0.0,0.0,0.000,458169.6,458169.6,5137,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221128,142353.00
06/25/2015 04:30,2,0.000,ALERT,212.38,296.96,59.981,1435221003,"201051344000890","174011321042388",0.00,14.30,0,284.34,300.57,0.0,0.0,0.000,152437.7,152437.7,3836,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221130,142354.00
06/25/2015 04:30,2,0.000,ALERT,212.38,296.36,59.981,1435221003,"201051344000900","174011321042388",0.00,13.70,0,283.14,299.07,0.0,0.0,0.000,152624.6,152624.6,3841,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435221132,142355.00
06/25/2015 04:30,2,0.000,ALERT,213.06,295.76,59.944,1435221003,"201051344000633","174011321042388",0.00,13.70,0,281.64,298.47,0.0,0.0,0.000,142379.7,142379.7,3845,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221134,142356.00
06/25/2015 04:30,2,0.000,ALERT,212.61,296.66,59.959,1435221003,"201051344000983","174011321042388",0.00,14.00,0,284.04,299.97,0.0,0.0,0.000,149572.3,149572.3,3845,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221135,142357.00
06/25/2015 04:30,2,0.000,ALERT,213.06,296.36,59.981,1435221003,"201051344000917","174011321042388",0.00,14.70,0,282.54,299.07,0.0,0.0,0.000,152910.0,152910.0,3845,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221137,142358.00
06/25/2015 04:30,2,0.000,ALERT,212.83,296.06,59.975,1435221003,"201051344000648","174011321042388",0.00,13.30,0,283.44,299.67,0.0,0.0,0.000,148834.4,148834.4,3838,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221139,142359.00
06/25/2015 04:30,2,0.000,ALERT,212.83,296.66,59.981,1435221003,"201051344001093","174011321042388",0.00,14.70,0,283.74,299.67,0.0,0.0,0.000,151022.2,151022.2,3836,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221141,142360.00
06/25/2015 04:30,2,0.000,ALERT,213.06,296.36,59.975,1435221003,"201051344000645","174011321042388",0.00,14.00,0,283.44,299.37,0.0,0.0,0.000,149283.9,149283.9,3843,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435221142,142361.00
06/25/2015 04:30,2,0.000,ALERT,213.96,296.66,59.970,1435221003,"274151322000085","174011321042388",0.00,14.70,0,283.74,299.97,0.0,0.0,0.000,432019.3,432019.3,5133,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435221144,142362.00
06/25/2015 04:30,2,0.000,ALERT,212.83,295.76,59.970,1435221003,"201051344000651","174011321042388",0.00,13.30,0,283.14,299.07,0.0,0.0,0.000,148688.6,148688.6,3838,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221146,142363.00
06/25/2015 04:30,2,0.000,ALERT,212.83,296.06,59.975,1435221003,"201051344000867","174011321042388",0.00,14.30,0,283.44,299.67,0.0,0.0,0.000,141020.1,141020.1,3844,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221148,142364.00
06/25/2015 04:30,2,0.000,ALERT,212.61,296.96,59.954,1435221003,"201051344001230","174011321042388",0.00,14.00,0,284.04,299.67,0.0,0.0,0.000,152172.7,152172.7,3848,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221150,142365.00
06/25/2015 04:30,2,0.000,ALERT,213.06,296.96,59.986,1435221003,"201051344000576","174011321042388",0.00,13.70,0,283.44,299.67,0.0,0.0,0.000,148607.1,148607.1,3847,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221152,142366.00
06/25/2015 04:30,2,0.000,ALERT,212.61,296.96,59.975,1435221003,"201051344000579","174011321042388",0.00,14.00,0,284.34,299.97,0.0,0.0,0.000,154813.6,154813.6,3833,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221154,142367.00
06/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435221003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221883,142368.00
06/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435221003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221883,142369.00
06/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435221003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221883,142370.00
06/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435221003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221883,142371.00
06/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435221003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221883,142372.00
06/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435221003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221883,142373.00
06/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435221003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221883,142374.00
06/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435221003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221883,142375.00
06/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435221003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221883,142376.00
06/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435221003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221883,142377.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.66,59.938,1435221904,"201051344000955","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,154118.6,154118.6,3842,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221980,142378.00
06/25/2015 04:45,2,0.000,ALERT,213.96,297.57,59.954,1435221904,"274151322000095","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,452447.8,452447.8,4759,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221981,142379.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.96,59.954,1435221904,"201051344000868","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,140366.6,140366.6,3844,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221983,142380.00
06/25/2015 04:45,2,0.000,ALERT,213.06,296.36,59.965,1435221904,"201051344000853","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,146635.8,146635.8,3841,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221985,142381.00
06/25/2015 04:45,2,0.000,ALERT,213.06,297.57,59.975,1435221904,"201051344000582","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,147107.4,147107.4,3836,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221987,142382.00
06/25/2015 04:45,2,0.000,ACTIVE_NO_POWER,212.61,296.36,59.959,1435221904,"201051344000469","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,141863.9,141863.9,3839,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435221989,142383.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.06,59.959,1435221904,"201051344000988","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,141571.7,141571.7,3836,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221991,142384.00
06/25/2015 04:45,2,0.000,ALERT,212.61,296.36,59.959,1435221904,"201051344001158","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,147748.3,147748.3,3834,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221993,142385.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.06,59.965,1435221904,"201051344001025","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,150971.6,150971.6,3835,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221994,142386.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.66,59.965,1435221904,"201051344000569","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,154600.8,154600.8,3844,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221996,142387.00
06/25/2015 04:45,2,0.000,ALERT,213.96,295.76,59.965,1435221904,"274151322000094","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,339697.3,339697.3,5209,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435221998,142388.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.36,59.922,1435221904,"201051344000458","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,150361.2,150361.2,3840,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222000,142389.00
06/25/2015 04:45,2,0.000,ALERT,213.51,294.86,59.949,1435221904,"274151322000087","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,410171.7,410171.7,4728,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435222002,142390.00
06/25/2015 04:45,2,0.000,ALERT,213.29,296.36,59.917,1435221904,"274151322000052","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,438428.3,438428.3,5135,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222004,142391.00
06/25/2015 04:45,2,0.000,ALERT,212.83,296.96,59.965,1435221904,"201051344001145","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,155537.6,155537.6,3850,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222005,142392.00
06/25/2015 04:45,2,0.000,ALERT,212.83,296.36,59.965,1435221904,"201051344000685","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,154690.2,154690.2,3851,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222007,142393.00
06/25/2015 04:45,2,0.000,ALERT,213.29,296.66,59.944,1435221904,"274151322000088","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,419871.9,419871.9,4742,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435222009,142394.00
06/25/2015 04:45,2,0.000,ALERT,212.61,296.66,59.959,1435221904,"201051344000438","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,154800.4,154800.4,3837,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222011,142395.00
06/25/2015 04:45,2,0.000,ALERT,212.16,296.36,59.954,1435221904,"201051344001135","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,146119.4,146119.4,3832,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222013,142396.00
06/25/2015 04:45,2,0.000,ALERT,212.83,295.76,59.959,1435221904,"201051344000417","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,150623.1,150623.1,3834,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435222015,142397.00
06/25/2015 04:45,2,0.000,ALERT,211.93,296.36,59.970,1435221904,"201051344000594","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,150654.3,150654.3,3835,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222017,142398.00
06/25/2015 04:45,2,0.000,ALERT,213.96,296.36,60.002,1435221904,"274151322000083","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,434650.1,434650.1,5145,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435222019,142399.00
06/25/2015 04:45,2,0.000,ALERT,212.61,296.36,59.996,1435221904,"201051344000585","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,149603.5,149603.5,3836,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222021,142400.00
06/25/2015 04:45,2,0.000,ALERT,213.51,296.36,59.965,1435221904,"274151322000054","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,429876.1,429876.1,4732,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222023,142401.00
06/25/2015 04:45,2,0.000,ALERT,212.61,295.76,59.965,1435221904,"201051344001203","174011321042388",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,150834.0,150834.0,3840,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222024,142402.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.06,59.965,1435221904,"201051344000646","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,148281.7,148281.7,3833,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222026,142403.00
06/25/2015 04:45,2,0.000,ALERT,214.41,296.06,59.965,1435221904,"274151322000068","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,338734.4,338734.4,4817,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222028,142404.00
06/25/2015 04:45,2,0.000,ALERT,214.19,295.76,59.965,1435221904,"274151322000076","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,458169.6,458169.6,5139,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222030,142405.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.36,59.949,1435221904,"201051344000890","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,152437.7,152437.7,3838,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222032,142406.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.06,59.959,1435221904,"201051344000900","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,152624.6,152624.6,3843,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222034,142407.00
06/25/2015 04:45,2,0.000,ALERT,212.83,295.46,59.965,1435221904,"201051344000633","174011321042388",0.00,13.70,0,292.46,297.87,0.0,0.0,0.000,142379.7,142379.7,3847,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222036,142408.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.36,59.970,1435221904,"201051344000983","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,149572.3,149572.3,3847,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222037,142409.00
06/25/2015 04:45,2,0.000,ALERT,212.61,295.76,59.965,1435221904,"201051344000917","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,152910.0,152910.0,3847,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222039,142410.00
06/25/2015 04:45,2,0.000,ALERT,212.61,295.16,59.965,1435221904,"201051344000648","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,148834.4,148834.4,3840,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222041,142411.00
06/25/2015 04:45,2,0.000,ALERT,212.61,296.36,59.959,1435221904,"201051344001093","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,151022.2,151022.2,3838,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222043,142412.00
06/25/2015 04:45,2,0.000,ALERT,212.83,295.76,59.944,1435221904,"201051344000645","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,149283.9,149283.9,3845,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435222045,142413.00
06/25/2015 04:45,2,0.000,ALERT,213.74,297.26,59.965,1435221904,"274151322000085","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,432019.3,432019.3,5135,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222046,142414.00
06/25/2015 04:45,2,0.000,ALERT,212.38,295.46,59.965,1435221904,"201051344000651","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,148688.6,148688.6,3840,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435222048,142415.00
06/25/2015 04:45,2,0.000,ALERT,212.61,295.76,59.970,1435221904,"201051344000867","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,141020.1,141020.1,3846,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222050,142416.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.66,59.970,1435221904,"201051344001230","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,152172.7,152172.7,3850,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222052,142417.00
06/25/2015 04:45,2,0.000,ALERT,212.83,296.66,59.954,1435221904,"201051344000576","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,148607.1,148607.1,3849,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435222054,142418.00
06/25/2015 04:45,2,0.000,ALERT,212.38,296.66,59.975,1435221904,"201051344000579","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,154813.6,154813.6,3835,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222055,142419.00
06/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435221904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435222784,142420.00
06/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435221904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435222784,142421.00
06/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435221904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435222784,142422.00
06/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435221904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435222784,142423.00
06/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435221904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435222784,142424.00
06/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435221904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435222784,142425.00
06/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435221904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435222784,142426.00
06/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435221904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435222784,142427.00
06/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435221904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435222784,142428.00
06/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435221904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435222784,142429.00
06/25/2015 05:00,2,0.000,ALERT,211.93,296.36,59.959,1435222803,"201051344000955","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,154118.6,154118.6,3844,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222879,142430.00
06/25/2015 05:00,2,0.000,ALERT,213.29,297.26,59.981,1435222803,"274151322000095","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,452447.8,452447.8,4761,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435222881,142431.00
06/25/2015 05:00,2,0.000,ALERT,212.16,296.66,59.991,1435222803,"201051344000868","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,140366.6,140366.6,3846,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222883,142432.00
06/25/2015 05:00,2,0.000,ALERT,212.61,295.76,59.949,1435222803,"201051344000853","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,146635.8,146635.8,3843,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222885,142433.00
06/25/2015 05:00,2,0.000,ALERT,212.61,296.96,59.981,1435222803,"201051344000582","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,147107.4,147107.4,3838,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222887,142434.00
06/25/2015 05:00,2,0.000,ALERT,212.16,295.76,59.986,1435222803,"201051344000469","174011321042388",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,141863.9,141863.9,3841,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222889,142435.00
06/25/2015 05:00,2,0.000,ALERT,211.93,296.06,59.991,1435222803,"201051344000988","174011321042388",0.00,14.00,0,292.16,298.17,0.0,0.0,0.000,141571.7,141571.7,3838,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222891,142436.00
06/25/2015 05:00,2,0.000,ALERT,211.93,295.76,60.012,1435222803,"201051344001158","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,147748.3,147748.3,3836,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435222893,142437.00
06/25/2015 05:00,2,0.000,ALERT,212.16,295.76,59.986,1435222803,"201051344001025","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,150971.6,150971.6,3837,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222894,142438.00
