ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 05:00,2,0.000,ALERT,212.16,296.36,59.970,1435222803,"201051344000569","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,154600.8,154600.8,3846,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222896,142439.00
06/25/2015 05:00,2,0.000,ALERT,213.29,296.06,59.981,1435222803,"274151322000094","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,339697.3,339697.3,5211,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222898,142440.00
06/25/2015 05:00,2,0.000,ALERT,212.16,296.06,59.981,1435222803,"201051344000458","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,150361.2,150361.2,3842,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222900,142441.00
06/25/2015 05:00,2,0.000,ALERT,213.74,295.16,59.981,1435222803,"274151322000087","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,410171.7,410171.7,4730,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222902,142442.00
06/25/2015 05:00,2,0.000,ALERT,213.29,297.57,59.986,1435222803,"274151322000052","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,438428.3,438428.3,5137,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222904,142443.00
06/25/2015 05:00,2,0.000,ALERT,212.61,296.36,59.986,1435222803,"201051344001145","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,155537.6,155537.6,3852,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222906,142444.00
06/25/2015 05:00,2,0.000,ALERT,212.61,296.36,59.991,1435222803,"201051344000685","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,154690.2,154690.2,3853,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222907,142445.00
06/25/2015 05:00,2,0.000,ALERT,213.06,296.06,60.002,1435222803,"274151322000088","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,419871.9,419871.9,4744,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222909,142446.00
06/25/2015 05:00,2,0.000,ALERT,212.38,296.36,59.954,1435222803,"201051344000438","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,154800.4,154800.4,3839,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435222911,142447.00
06/25/2015 05:00,2,0.000,ALERT,211.70,296.06,59.981,1435222803,"201051344001135","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,146119.4,146119.4,3834,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222913,142448.00
06/25/2015 05:00,2,0.000,ALERT,212.61,295.76,59.991,1435222803,"201051344000417","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,150623.1,150623.1,3836,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222914,142449.00
06/25/2015 05:00,2,0.000,ALERT,211.70,296.36,59.981,1435222803,"201051344000594","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,150654.3,150654.3,3837,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222916,142450.00
06/25/2015 05:00,2,0.000,ALERT,213.51,296.66,59.970,1435222803,"274151322000083","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,434650.1,434650.1,5147,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222918,142451.00
06/25/2015 05:00,2,0.000,ALERT,212.38,296.66,59.975,1435222803,"201051344000585","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,149603.5,149603.5,3838,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435222920,142452.00
06/25/2015 05:00,2,0.000,ALERT,213.29,296.66,59.981,1435222803,"274151322000054","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,429876.1,429876.1,4734,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222922,142453.00
06/25/2015 05:00,2,0.000,ALERT,212.38,295.76,59.975,1435222803,"201051344001203","174011321042388",0.00,14.00,0,293.96,300.87,0.0,0.0,0.000,150834.0,150834.0,3842,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222923,142454.00
06/25/2015 05:00,2,0.000,ALERT,211.93,296.06,59.981,1435222803,"201051344000646","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,148281.7,148281.7,3835,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222925,142455.00
06/25/2015 05:00,2,0.000,ALERT,214.19,295.16,59.975,1435222803,"274151322000068","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,338734.4,338734.4,4819,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222927,142456.00
06/25/2015 05:00,2,0.000,ALERT,213.96,296.06,59.981,1435222803,"274151322000076","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,458169.6,458169.6,5141,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222929,142457.00
06/25/2015 05:00,2,0.000,ALERT,212.16,296.66,59.986,1435222803,"201051344000890","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,152437.7,152437.7,3840,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222931,142458.00
06/25/2015 05:00,2,0.000,ALERT,211.93,295.76,60.012,1435222803,"201051344000900","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,152624.6,152624.6,3845,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222933,142459.00
06/25/2015 05:00,2,0.000,ALERT,212.61,295.16,59.981,1435222803,"201051344000633","174011321042388",0.00,13.70,0,292.16,297.57,0.0,0.0,0.000,142379.7,142379.7,3849,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222935,142460.00
06/25/2015 05:00,2,0.000,ALERT,212.16,296.36,59.981,1435222803,"201051344000983","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,149572.3,149572.3,3849,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222936,142461.00
06/25/2015 05:00,2,0.000,ALERT,212.38,295.76,59.975,1435222803,"201051344000917","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,152910.0,152910.0,3849,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222938,142462.00
06/25/2015 05:00,2,0.000,ALERT,212.38,295.46,59.981,1435222803,"201051344000648","174011321042388",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,148834.4,148834.4,3842,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222940,142463.00
06/25/2015 05:00,2,0.000,ALERT,212.38,296.36,59.975,1435222803,"201051344001093","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,151022.2,151022.2,3840,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222942,142464.00
06/25/2015 05:00,2,0.000,ALERT,212.61,295.46,59.981,1435222803,"201051344000645","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,149283.9,149283.9,3847,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222944,142465.00
06/25/2015 05:00,2,0.000,ALERT,213.51,296.66,59.975,1435222803,"274151322000085","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,432019.3,432019.3,5137,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222946,142466.00
06/25/2015 05:00,2,0.000,ALERT,212.16,295.46,59.975,1435222803,"201051344000651","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,148688.6,148688.6,3842,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222948,142467.00
06/25/2015 05:00,2,0.000,ALERT,212.38,295.76,59.991,1435222803,"201051344000867","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,141020.1,141020.1,3848,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222950,142468.00
06/25/2015 05:00,2,0.000,ALERT,212.16,296.36,59.954,1435222803,"201051344001230","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,152172.7,152172.7,3852,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222951,142469.00
06/25/2015 05:00,2,0.000,ALERT,212.61,296.36,59.996,1435222803,"201051344000576","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,148607.1,148607.1,3851,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222953,142470.00
06/25/2015 05:00,2,0.000,ALERT,212.16,296.36,59.986,1435222803,"201051344000579","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,154813.6,154813.6,3837,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435222955,142471.00
06/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435222803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223683,142472.00
06/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435222803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223683,142473.00
06/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435222803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223683,142474.00
06/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435222803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223683,142475.00
06/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435222803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223683,142476.00
06/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435222803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223683,142477.00
06/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435222803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223683,142478.00
06/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435222803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223683,142479.00
06/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435222803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223683,142480.00
06/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435222803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223683,142481.00
06/25/2015 05:15,2,0.000,ALERT,211.48,296.06,59.954,1435223703,"201051344000955","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,154118.6,154118.6,3846,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223779,142482.00
06/25/2015 05:15,2,0.000,ALERT,212.83,297.26,59.949,1435223703,"274151322000095","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,452447.8,452447.8,4763,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223781,142483.00
06/25/2015 05:15,2,0.000,ALERT,211.48,296.36,59.949,1435223703,"201051344000868","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,140366.6,140366.6,3848,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223783,142484.00
06/25/2015 05:15,2,0.000,ALERT,212.38,295.76,59.959,1435223703,"201051344000853","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,146635.8,146635.8,3845,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223784,142485.00
06/25/2015 05:15,2,0.000,ALERT,212.16,296.96,59.949,1435223703,"201051344000582","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,147107.4,147107.4,3840,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223786,142486.00
06/25/2015 05:15,2,0.000,ALERT,211.70,295.46,59.954,1435223703,"201051344000469","174011321042388",0.00,13.30,0,292.76,297.87,0.0,0.0,0.000,141863.9,141863.9,3843,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223788,142487.00
06/25/2015 05:15,2,0.000,ALERT,211.70,295.76,59.970,1435223703,"201051344001158","174011321042388",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,147748.3,147748.3,3838,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223791,142488.00
06/25/2015 05:15,2,0.000,ALERT,211.70,295.46,59.959,1435223703,"201051344001025","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,150971.6,150971.6,3839,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223793,142489.00
06/25/2015 05:15,2,0.000,ALERT,211.70,296.36,59.981,1435223703,"201051344000569","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,154600.8,154600.8,3848,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223794,142490.00
06/25/2015 05:15,2,0.000,ALERT,213.06,295.76,59.949,1435223703,"274151322000094","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,339697.3,339697.3,5213,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223796,142491.00
06/25/2015 05:15,2,0.000,ALERT,211.70,296.06,59.959,1435223703,"201051344000458","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,150361.2,150361.2,3844,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223798,142492.00
06/25/2015 05:15,2,0.000,ALERT,213.29,294.86,59.949,1435223703,"274151322000087","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,410171.7,410171.7,4732,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435223800,142493.00
06/25/2015 05:15,2,0.000,ALERT,212.83,296.06,59.912,1435223703,"274151322000052","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,438428.3,438428.3,5139,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435223802,142494.00
06/25/2015 05:15,2,0.000,ALERT,212.16,296.36,59.917,1435223703,"201051344001145","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,155537.6,155537.6,3854,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223803,142495.00
06/25/2015 05:15,2,0.000,ALERT,212.16,296.06,59.944,1435223703,"201051344000685","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,154690.2,154690.2,3855,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223805,142496.00
06/25/2015 05:15,2,0.000,ALERT,212.83,296.66,59.954,1435223703,"274151322000088","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,419871.9,419871.9,4746,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435223807,142497.00
06/25/2015 05:15,2,0.000,ALERT,212.16,296.36,59.970,1435223703,"201051344000438","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,154800.4,154800.4,3841,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223809,142498.00
06/25/2015 05:15,2,0.000,ALERT,211.48,296.06,59.965,1435223703,"201051344001135","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,146119.4,146119.4,3836,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223811,142499.00
06/25/2015 05:15,2,0.000,ALERT,212.16,295.46,59.954,1435223703,"201051344000417","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,150623.1,150623.1,3838,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223813,142500.00
06/25/2015 05:15,2,0.000,ACTIVE_NO_POWER,211.48,296.36,59.970,1435223703,"201051344000594","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,150654.3,150654.3,3839,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223815,142501.00
06/25/2015 05:15,2,0.000,ALERT,213.06,296.66,59.954,1435223703,"274151322000083","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,434650.1,434650.1,5149,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223817,142502.00
06/25/2015 05:15,2,0.000,ALERT,211.93,296.36,59.970,1435223703,"201051344000585","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,149603.5,149603.5,3840,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223819,142503.00
06/25/2015 05:15,2,0.000,ALERT,213.06,297.26,59.954,1435223703,"274151322000054","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,429876.1,429876.1,4736,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223820,142504.00
06/25/2015 05:15,2,0.000,ALERT,212.16,296.06,59.954,1435223703,"201051344001203","174011321042388",0.00,14.00,0,293.96,300.27,0.0,0.0,0.000,150834.0,150834.0,3844,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223822,142505.00
06/25/2015 05:15,2,0.000,ALERT,211.70,296.06,59.965,1435223703,"201051344000646","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,148281.7,148281.7,3837,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223824,142506.00
06/25/2015 05:15,2,0.000,ALERT,213.96,295.76,59.965,1435223703,"274151322000068","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,338734.4,338734.4,4821,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223826,142507.00
06/25/2015 05:15,2,0.000,ALERT,213.51,296.06,59.949,1435223703,"274151322000076","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,458169.6,458169.6,5143,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223828,142508.00
06/25/2015 05:15,2,0.000,ALERT,211.70,296.66,59.959,1435223703,"201051344000890","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,152437.7,152437.7,3842,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223829,142509.00
06/25/2015 05:15,2,0.000,ALERT,211.70,295.76,59.965,1435223703,"201051344000900","174011321042388",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,152624.6,152624.6,3847,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223831,142510.00
06/25/2015 05:15,2,0.000,ALERT,212.16,295.46,59.996,1435223703,"201051344000633","174011321042388",0.00,14.00,0,291.85,297.26,0.0,0.0,0.000,142379.7,142379.7,3851,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223833,142511.00
06/25/2015 05:15,2,0.000,ALERT,211.70,296.06,59.970,1435223703,"201051344000983","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,149572.3,149572.3,3851,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435223835,142512.00
06/25/2015 05:15,2,0.000,ALERT,211.93,295.76,59.981,1435223703,"201051344000917","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,152910.0,152910.0,3851,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223837,142513.00
06/25/2015 05:15,2,0.000,ALERT,211.93,295.16,59.965,1435223703,"201051344000648","174011321042388",0.00,13.30,0,293.36,298.47,0.0,0.0,0.000,148834.4,148834.4,3844,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435223838,142514.00
06/25/2015 05:15,2,0.000,ALERT,211.93,296.06,59.949,1435223703,"201051344001093","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,151022.2,151022.2,3842,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223840,142515.00
06/25/2015 05:15,2,0.000,ALERT,212.38,296.06,59.928,1435223703,"201051344000645","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,149283.9,149283.9,3849,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223842,142516.00
06/25/2015 05:15,2,0.000,ALERT,213.29,296.66,59.970,1435223703,"274151322000085","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,432019.3,432019.3,5139,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223844,142517.00
06/25/2015 05:15,2,0.000,ALERT,211.70,295.16,59.975,1435223703,"201051344000651","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,148688.6,148688.6,3844,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223846,142518.00
06/25/2015 05:15,2,0.000,ALERT,211.93,295.46,59.970,1435223703,"201051344000867","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,141020.1,141020.1,3850,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223847,142519.00
06/25/2015 05:15,2,0.000,ALERT,211.70,296.36,59.970,1435223703,"201051344001230","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,152172.7,152172.7,3854,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435223849,142520.00
06/25/2015 05:15,2,0.000,ALERT,212.16,296.36,59.986,1435223703,"201051344000576","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,148607.1,148607.1,3853,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223851,142521.00
06/25/2015 05:15,2,0.000,ACTIVE_NO_POWER,211.70,296.66,59.970,1435223703,"201051344000579","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,154813.6,154813.6,3839,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435223853,142522.00
06/25/2015 05:15,2,0.000,ALERT,211.70,295.76,59.981,1435223703,"201051344000988","174011321042388",0.00,14.30,0,291.85,297.57,0.0,0.0,0.000,141571.7,141571.7,3841,0,0,0,L,1122011218,2,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435223867,142523.00
06/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435223703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435224583,142524.00
06/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435223703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435224583,142525.00
06/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435223703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435224583,142526.00
06/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435223703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435224583,142527.00
06/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435223703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435224583,142528.00
06/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435223703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435224583,142529.00
06/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435223703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435224583,142530.00
06/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435223703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435224583,142531.00
06/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435223703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435224583,142532.00
06/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435223703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435224583,142533.00
06/25/2015 05:30,2,0.000,ALERT,211.25,296.06,59.975,1435224603,"201051344000955","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,154118.6,154118.6,3848,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224679,142534.00
06/25/2015 05:30,2,0.000,ALERT,212.61,296.96,59.970,1435224603,"274151322000095","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,452447.8,452447.8,4765,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224681,142535.00
06/25/2015 05:30,2,0.000,ALERT,211.48,296.36,59.991,1435224603,"201051344000868","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,140366.6,140366.6,3850,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224682,142536.00
06/25/2015 05:30,2,0.000,ALERT,212.16,295.76,59.981,1435224603,"201051344000853","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,146635.8,146635.8,3847,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435224684,142537.00
06/25/2015 05:30,2,0.000,ALERT,212.16,296.66,59.975,1435224603,"201051344000582","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,147107.4,147107.4,3842,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435224686,142538.00
06/25/2015 05:30,2,0.000,ALERT,211.70,295.46,59.981,1435224603,"201051344000469","174011321042388",0.00,13.70,0,292.76,297.57,0.0,0.0,0.000,141863.9,141863.9,3845,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224688,142539.00
06/25/2015 05:30,2,0.000,ALERT,211.48,295.76,59.944,1435224603,"201051344000988","174011321042388",0.00,14.30,0,291.55,297.87,0.0,0.0,0.000,141571.7,141571.7,3843,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224690,142540.00
06/25/2015 05:30,2,0.000,ALERT,211.70,295.46,59.970,1435224603,"201051344001158","174011321042388",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,147748.3,147748.3,3840,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224691,142541.00
06/25/2015 05:30,2,0.000,ALERT,211.48,295.46,59.981,1435224603,"201051344001025","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,150971.6,150971.6,3841,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224693,142542.00
06/25/2015 05:30,2,0.000,ALERT,211.70,296.36,59.991,1435224603,"201051344000569","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,154600.8,154600.8,3850,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224695,142543.00
06/25/2015 05:30,2,0.000,ALERT,213.06,295.76,59.975,1435224603,"274151322000094","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,339697.3,339697.3,5215,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224697,142544.00
06/25/2015 05:30,2,0.000,ALERT,211.48,296.36,59.975,1435224603,"201051344000458","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,150361.2,150361.2,3846,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224699,142545.00
06/25/2015 05:30,2,0.000,ALERT,212.83,296.36,59.959,1435224603,"274151322000087","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,410171.7,410171.7,4734,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224701,142546.00
06/25/2015 05:30,2,0.000,ALERT,212.83,296.96,59.970,1435224603,"274151322000052","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,438428.3,438428.3,5141,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435224703,142547.00
06/25/2015 05:30,2,0.000,ALERT,212.16,296.66,59.981,1435224603,"201051344001145","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,155537.6,155537.6,3856,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224705,142548.00
06/25/2015 05:30,2,0.000,ALERT,211.48,295.46,59.975,1435224603,"201051344000685","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,154690.2,154690.2,3857,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224706,142549.00
06/25/2015 05:30,2,0.000,ALERT,212.38,296.66,59.970,1435224603,"274151322000088","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,419871.9,419871.9,4748,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224708,142550.00
06/25/2015 05:30,2,0.000,ALERT,211.70,295.76,59.965,1435224603,"201051344000438","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,154800.4,154800.4,3843,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224710,142551.00
06/25/2015 05:30,2,0.000,ALERT,211.25,295.76,59.975,1435224603,"201051344001135","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,146119.4,146119.4,3838,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224712,142552.00
06/25/2015 05:30,2,0.000,ALERT,211.70,295.16,59.970,1435224603,"201051344000417","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,150623.1,150623.1,3840,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224714,142553.00
06/25/2015 05:30,2,0.000,ALERT,211.03,296.06,59.965,1435224603,"201051344000594","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,150654.3,150654.3,3841,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224715,142554.00
06/25/2015 05:30,2,0.000,ALERT,212.83,297.26,59.944,1435224603,"274151322000083","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,434650.1,434650.1,5151,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224717,142555.00
06/25/2015 05:30,2,0.000,ALERT,211.70,295.76,59.970,1435224603,"201051344000585","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,149603.5,149603.5,3842,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224719,142556.00
06/25/2015 05:30,2,0.000,ALERT,212.61,296.06,60.002,1435224603,"274151322000054","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,429876.1,429876.1,4738,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224721,142557.00
06/25/2015 05:30,2,0.000,ALERT,211.70,295.46,59.970,1435224603,"201051344001203","174011321042388",0.00,14.30,0,293.96,300.27,0.0,0.0,0.000,150834.0,150834.0,3846,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224722,142558.00
06/25/2015 05:30,2,0.000,ALERT,211.25,295.76,59.991,1435224603,"201051344000646","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,148281.7,148281.7,3839,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435224724,142559.00
06/25/2015 05:30,2,0.000,ALERT,213.29,294.86,59.954,1435224603,"274151322000068","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,338734.4,338734.4,4823,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224726,142560.00
06/25/2015 05:30,2,0.000,ALERT,213.29,295.76,59.954,1435224603,"274151322000076","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,458169.6,458169.6,5145,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224728,142561.00
06/25/2015 05:30,2,0.000,ALERT,211.48,296.06,59.944,1435224603,"201051344000890","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,152437.7,152437.7,3844,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224730,142562.00
06/25/2015 05:30,2,0.000,ALERT,211.25,295.16,59.965,1435224603,"201051344000900","174011321042388",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,152624.6,152624.6,3849,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224732,142563.00
06/25/2015 05:30,2,0.000,ALERT,211.93,295.16,59.970,1435224603,"201051344000633","174011321042388",0.00,14.00,0,292.16,297.26,0.0,0.0,0.000,142379.7,142379.7,3853,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224734,142564.00
06/25/2015 05:30,2,0.000,ALERT,211.48,295.76,59.965,1435224603,"201051344000983","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,149572.3,149572.3,3853,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224735,142565.00
06/25/2015 05:30,2,0.000,ALERT,211.70,295.46,59.965,1435224603,"201051344000917","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,152910.0,152910.0,3853,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224737,142566.00
06/25/2015 05:30,2,0.000,ALERT,211.70,295.16,59.975,1435224603,"201051344000648","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,148834.4,148834.4,3846,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224739,142567.00
06/25/2015 05:30,2,0.000,ALERT,211.25,295.46,59.970,1435224603,"201051344001093","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,151022.2,151022.2,3844,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224741,142568.00
06/25/2015 05:30,2,0.000,ALERT,211.70,295.16,59.970,1435224603,"201051344000645","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,149283.9,149283.9,3851,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435224743,142569.00
06/25/2015 05:30,2,0.000,ALERT,212.83,295.46,59.981,1435224603,"274151322000085","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,432019.3,432019.3,5141,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224745,142570.00
06/25/2015 05:30,2,0.000,ALERT,211.25,294.86,59.970,1435224603,"201051344000651","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,148688.6,148688.6,3846,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435224746,142571.00
06/25/2015 05:30,2,0.000,ALERT,211.48,295.16,59.965,1435224603,"201051344000867","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,141020.1,141020.1,3852,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435224748,142572.00
06/25/2015 05:30,2,0.000,ALERT,211.25,296.06,59.965,1435224603,"201051344001230","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,152172.7,152172.7,3856,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224750,142573.00
06/25/2015 05:30,2,0.000,ALERT,211.70,295.76,59.959,1435224603,"201051344000576","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,148607.1,148607.1,3855,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435224752,142574.00
06/25/2015 05:30,2,0.000,ALERT,211.25,296.06,59.975,1435224603,"201051344000579","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,154813.6,154813.6,3841,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435224754,142575.00
06/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435224603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435225483,142576.00
06/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435224603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435225483,142577.00
06/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435224603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435225483,142578.00
06/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435224603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435225483,142579.00
06/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435224603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435225483,142580.00
06/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435224603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435225483,142581.00
06/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435224603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435225483,142582.00
06/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435224603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435225483,142583.00
06/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435224603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435225483,142584.00
06/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435224603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435225483,142585.00
06/25/2015 05:45,2,0.000,ALERT,211.03,294.26,59.970,1435225503,"201051344000955","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,154118.6,154118.6,3850,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225579,142586.00
06/25/2015 05:45,2,0.000,ALERT,212.61,295.76,59.965,1435225503,"274151322000095","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,452447.8,452447.8,4767,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225581,142587.00
06/25/2015 05:45,2,0.000,ALERT,210.80,294.26,59.996,1435225503,"201051344000868","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,140366.6,140366.6,3852,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225583,142588.00
