ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 05:45,2,0.000,ALERT,211.48,293.66,59.959,1435225503,"201051344000853","174011321042388",0.00,14.30,0,292.46,298.17,0.0,0.0,0.000,146635.8,146635.8,3849,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435225585,142589.00
06/25/2015 05:45,2,0.000,ALERT,211.48,294.86,59.965,1435225503,"201051344000582","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,147107.4,147107.4,3844,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225586,142590.00
06/25/2015 05:45,2,0.000,ALERT,211.03,293.36,59.970,1435225503,"201051344000469","174011321042388",0.00,13.70,0,291.55,297.57,0.0,0.0,0.000,141863.9,141863.9,3847,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225588,142591.00
06/25/2015 05:45,2,0.000,ALERT,210.80,293.66,59.954,1435225503,"201051344000988","174011321042388",0.00,14.70,0,290.05,297.87,0.0,0.0,0.000,141571.7,141571.7,3845,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225590,142592.00
06/25/2015 05:45,2,0.000,ALERT,210.80,293.36,59.970,1435225503,"201051344001158","174011321042388",0.00,14.00,0,291.85,297.57,0.0,0.0,0.000,147748.3,147748.3,3842,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435225592,142593.00
06/25/2015 05:45,2,0.000,ALERT,210.80,293.06,60.002,1435225503,"201051344001025","174011321042388",0.00,14.00,0,292.16,298.47,0.0,0.0,0.000,150971.6,150971.6,3843,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435225594,142594.00
06/25/2015 05:45,2,0.000,ALERT,210.80,293.96,59.975,1435225503,"201051344000569","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,154600.8,154600.8,3852,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225596,142595.00
06/25/2015 05:45,2,0.000,ALERT,212.16,293.36,59.970,1435225503,"274151322000094","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,339697.3,339697.3,5217,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225598,142596.00
06/25/2015 05:45,2,0.000,ALERT,210.80,293.66,59.965,1435225503,"201051344000458","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,150361.2,150361.2,3848,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435225599,142597.00
06/25/2015 05:45,2,0.000,ALERT,212.16,293.36,59.954,1435225503,"274151322000087","174011321042388",0.00,16.00,0,291.85,297.57,0.0,0.0,0.000,410171.7,410171.7,4736,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225601,142598.00
06/25/2015 05:45,2,0.000,ALERT,211.93,295.16,59.965,1435225503,"274151322000052","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,438428.3,438428.3,5143,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225603,142599.00
06/25/2015 05:45,2,0.000,ALERT,211.48,294.26,59.959,1435225503,"201051344001145","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,155537.6,155537.6,3858,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225605,142600.00
06/25/2015 05:45,2,0.000,ALERT,211.25,293.66,59.991,1435225503,"201051344000685","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,154690.2,154690.2,3859,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225606,142601.00
06/25/2015 05:45,2,0.000,ALERT,212.16,293.66,59.965,1435225503,"274151322000088","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,419871.9,419871.9,4750,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225608,142602.00
06/25/2015 05:45,2,0.000,ALERT,211.25,294.26,59.975,1435225503,"201051344000438","174011321042388",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,154800.4,154800.4,3845,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225610,142603.00
06/25/2015 05:45,2,0.000,ALERT,210.80,294.26,59.965,1435225503,"201051344001135","174011321042388",0.00,14.30,0,292.76,298.47,0.0,0.0,0.000,146119.4,146119.4,3840,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225612,142604.00
06/25/2015 05:45,2,0.000,ALERT,211.48,293.66,59.975,1435225503,"201051344000417","174011321042388",0.00,14.30,0,292.16,297.26,0.0,0.0,0.000,150623.1,150623.1,3842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225614,142605.00
06/25/2015 05:45,2,0.000,ALERT,210.80,294.56,60.007,1435225503,"201051344000594","174011321042388",0.00,14.30,0,292.16,297.87,0.0,0.0,0.000,150654.3,150654.3,3843,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225616,142606.00
06/25/2015 05:45,2,0.000,ALERT,212.61,294.26,59.965,1435225503,"274151322000083","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,434650.1,434650.1,5153,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225618,142607.00
06/25/2015 05:45,2,0.000,ALERT,211.70,294.26,59.975,1435225503,"201051344000585","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,149603.5,149603.5,3844,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225619,142608.00
06/25/2015 05:45,2,0.000,ALERT,212.38,293.96,59.970,1435225503,"274151322000054","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,429876.1,429876.1,4740,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435225621,142609.00
06/25/2015 05:45,2,0.000,ALERT,211.48,293.66,59.981,1435225503,"201051344001203","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,150834.0,150834.0,3848,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225623,142610.00
06/25/2015 05:45,2,0.000,ALERT,211.25,293.96,59.996,1435225503,"201051344000646","174011321042388",0.00,14.30,0,292.16,297.57,0.0,0.0,0.000,148281.7,148281.7,3841,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225625,142611.00
06/25/2015 05:45,2,0.000,ALERT,213.51,293.36,59.970,1435225503,"274151322000068","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,338734.4,338734.4,4825,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225626,142612.00
06/25/2015 05:45,2,0.000,ALERT,213.51,294.56,60.007,1435225503,"274151322000076","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,458169.6,458169.6,5147,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225628,142613.00
06/25/2015 05:45,2,0.000,ALERT,211.03,293.66,59.975,1435225503,"201051344000890","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,152437.7,152437.7,3846,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225630,142614.00
06/25/2015 05:45,2,0.000,ALERT,210.80,293.06,59.981,1435225503,"201051344000900","174011321042388",0.00,14.00,0,292.16,297.26,0.0,0.0,0.000,152624.6,152624.6,3851,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225632,142615.00
06/25/2015 05:45,2,0.000,ALERT,211.48,292.76,59.975,1435225503,"201051344000633","174011321042388",0.00,14.00,0,290.65,296.96,0.0,0.0,0.000,142379.7,142379.7,3855,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225634,142616.00
06/25/2015 05:45,2,0.000,ALERT,210.80,293.36,59.991,1435225503,"201051344000983","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,149572.3,149572.3,3855,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225636,142617.00
06/25/2015 05:45,2,0.000,ALERT,211.25,293.36,59.981,1435225503,"201051344000917","174011321042388",0.00,15.30,0,291.55,297.26,0.0,0.0,0.000,152910.0,152910.0,3855,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225638,142618.00
06/25/2015 05:45,2,0.000,ALERT,211.25,292.76,59.975,1435225503,"201051344000648","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,148834.4,148834.4,3848,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225639,142619.00
06/25/2015 05:45,2,0.000,ALERT,211.25,293.66,59.965,1435225503,"201051344001093","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,151022.2,151022.2,3846,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225641,142620.00
06/25/2015 05:45,2,0.000,ALERT,211.48,292.76,59.986,1435225503,"201051344000645","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,149283.9,149283.9,3853,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225643,142621.00
06/25/2015 05:45,2,0.000,ALERT,212.61,293.66,59.986,1435225503,"274151322000085","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,432019.3,432019.3,5143,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435225645,142622.00
06/25/2015 05:45,2,0.000,ALERT,211.25,292.76,59.986,1435225503,"201051344000651","174011321042388",0.00,13.70,0,291.85,297.26,0.0,0.0,0.000,148688.6,148688.6,3848,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225647,142623.00
06/25/2015 05:45,2,0.000,ALERT,211.25,293.06,59.991,1435225503,"201051344000867","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,141020.1,141020.1,3854,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225648,142624.00
06/25/2015 05:45,2,0.000,ALERT,211.25,294.26,59.981,1435225503,"201051344001230","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,152172.7,152172.7,3858,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225650,142625.00
06/25/2015 05:45,2,0.000,ALERT,211.48,293.66,59.986,1435225503,"201051344000576","174011321042388",0.00,14.00,0,292.46,297.87,0.0,0.0,0.000,148607.1,148607.1,3857,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435225652,142626.00
06/25/2015 05:45,2,0.000,ALERT,211.25,293.96,59.991,1435225503,"201051344000579","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,154813.6,154813.6,3843,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435225654,142627.00
06/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435225503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435226383,142628.00
06/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435225503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435226383,142629.00
06/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435225503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435226383,142630.00
06/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435225503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435226383,142631.00
06/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435225503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435226383,142632.00
06/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435225503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435226383,142633.00
06/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435225503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435226383,142634.00
06/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435225503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435226383,142635.00
06/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435225503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435226383,142636.00
06/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435225503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435226383,142637.00
06/25/2015 06:00,2,0.000,ALERT,211.93,296.06,59.944,1435226403,"201051344000955","174011321042388",0.00,14.30,0,291.85,297.87,0.0,0.0,0.000,154118.6,154118.6,3852,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226480,142638.00
06/25/2015 06:00,2,0.000,ALERT,213.06,297.26,59.954,1435226403,"274151322000095","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,452447.8,452447.8,4769,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435226481,142639.00
06/25/2015 06:00,2,0.000,ALERT,211.93,296.06,59.954,1435226403,"201051344000868","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,140366.6,140366.6,3854,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226483,142640.00
06/25/2015 06:00,2,0.000,ALERT,212.61,295.46,59.949,1435226403,"201051344000853","174011321042388",0.00,14.00,0,291.55,298.17,0.0,0.0,0.000,146635.8,146635.8,3851,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226485,142641.00
06/25/2015 06:00,2,0.000,ALERT,212.61,296.66,59.981,1435226403,"201051344000582","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,147107.4,147107.4,3846,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226487,142642.00
06/25/2015 06:00,2,0.000,ALERT,211.93,295.16,59.954,1435226403,"201051344000469","174011321042388",0.00,13.70,0,290.65,296.96,0.0,0.0,0.000,141863.9,141863.9,3849,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226489,142643.00
06/25/2015 06:00,2,0.000,ALERT,211.93,295.76,59.959,1435226403,"201051344000988","174011321042388",0.00,14.30,0,289.15,296.96,0.0,0.0,0.000,141571.7,141571.7,3847,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226491,142644.00
06/25/2015 06:00,2,0.000,ALERT,211.93,295.46,60.002,1435226403,"201051344001158","174011321042388",0.00,14.00,0,290.95,296.96,0.0,0.0,0.000,147748.3,147748.3,3844,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226492,142645.00
06/25/2015 06:00,2,0.000,ALERT,211.70,294.86,59.959,1435226403,"201051344001025","174011321042388",0.00,14.00,0,291.25,298.47,0.0,0.0,0.000,150971.6,150971.6,3845,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226494,142646.00
06/25/2015 06:00,2,0.000,ALERT,211.93,295.76,59.944,1435226403,"201051344000569","174011321042388",0.00,14.30,0,291.85,298.77,0.0,0.0,0.000,154600.8,154600.8,3854,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226496,142647.00
06/25/2015 06:00,2,0.000,ALERT,213.29,295.46,59.944,1435226403,"274151322000094","174011321042388",0.00,14.70,0,291.55,297.26,0.0,0.0,0.000,339697.3,339697.3,5219,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226498,142648.00
06/25/2015 06:00,2,0.000,ALERT,211.93,295.76,59.944,1435226403,"201051344000458","174011321042388",0.00,15.30,0,291.55,298.77,0.0,0.0,0.000,150361.2,150361.2,3850,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226500,142649.00
06/25/2015 06:00,2,0.000,ALERT,213.29,294.86,59.959,1435226403,"274151322000087","174011321042388",0.00,16.00,0,291.25,297.57,0.0,0.0,0.000,410171.7,410171.7,4738,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226502,142650.00
06/25/2015 06:00,2,0.000,ALERT,213.06,296.66,59.949,1435226403,"274151322000052","174011321042388",0.00,15.30,0,291.55,298.47,0.0,0.0,0.000,438428.3,438428.3,5145,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226503,142651.00
06/25/2015 06:00,2,0.000,ALERT,212.38,296.06,59.922,1435226403,"201051344001145","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,155537.6,155537.6,3860,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226505,142652.00
06/25/2015 06:00,2,0.000,ALERT,212.38,295.76,59.944,1435226403,"201051344000685","174011321042388",0.00,14.30,0,291.85,297.87,0.0,0.0,0.000,154690.2,154690.2,3861,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226507,142653.00
06/25/2015 06:00,2,0.000,ALERT,213.29,296.66,59.954,1435226403,"274151322000088","174011321042388",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,419871.9,419871.9,4752,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226509,142654.00
06/25/2015 06:00,2,0.000,ALERT,212.38,295.76,59.949,1435226403,"201051344000438","174011321042388",0.00,14.00,0,292.16,298.47,0.0,0.0,0.000,154800.4,154800.4,3847,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226511,142655.00
06/25/2015 06:00,2,0.000,ALERT,211.93,296.06,59.975,1435226403,"201051344001135","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,146119.4,146119.4,3842,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226513,142656.00
06/25/2015 06:00,2,0.000,ALERT,212.38,295.76,59.970,1435226403,"201051344000417","174011321042388",0.00,14.30,0,291.25,297.26,0.0,0.0,0.000,150623.1,150623.1,3844,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226514,142657.00
06/25/2015 06:00,2,0.000,ALERT,211.48,296.06,59.954,1435226403,"201051344000594","174011321042388",0.00,14.30,0,291.55,297.57,0.0,0.0,0.000,150654.3,150654.3,3845,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226516,142658.00
06/25/2015 06:00,2,0.000,ALERT,213.51,296.36,59.981,1435226403,"274151322000083","174011321042388",0.00,15.00,0,292.16,298.47,0.0,0.0,0.000,434650.1,434650.1,5155,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435226518,142659.00
06/25/2015 06:00,2,0.000,ALERT,212.38,296.36,59.959,1435226403,"201051344000585","174011321042388",0.00,14.70,0,291.55,297.57,0.0,0.0,0.000,149603.5,149603.5,3846,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435226520,142660.00
06/25/2015 06:00,2,0.000,ALERT,213.29,296.66,59.965,1435226403,"274151322000054","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,429876.1,429876.1,4742,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226522,142661.00
06/25/2015 06:00,2,0.000,ALERT,212.38,295.76,59.975,1435226403,"201051344001203","174011321042388",0.00,14.30,0,291.85,299.67,0.0,0.0,0.000,150834.0,150834.0,3850,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226523,142662.00
06/25/2015 06:00,2,0.000,ALERT,211.70,295.46,59.970,1435226403,"201051344000646","174011321042388",0.00,14.00,0,291.25,297.57,0.0,0.0,0.000,148281.7,148281.7,3843,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226525,142663.00
06/25/2015 06:00,2,0.000,ALERT,213.96,295.46,59.991,1435226403,"274151322000068","174011321042388",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,338734.4,338734.4,4827,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226527,142664.00
06/25/2015 06:00,2,0.000,ALERT,213.96,295.76,59.959,1435226403,"274151322000076","174011321042388",0.00,15.00,0,291.85,297.87,0.0,0.0,0.000,458169.6,458169.6,5149,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226529,142665.00
06/25/2015 06:00,2,0.000,ALERT,211.93,296.36,59.933,1435226403,"201051344000890","174011321042388",0.00,14.70,0,291.85,299.07,0.0,0.0,0.000,152437.7,152437.7,3848,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226531,142666.00
06/25/2015 06:00,2,0.000,ALERT,211.70,295.16,59.965,1435226403,"201051344000900","174011321042388",0.00,14.30,0,291.25,297.26,0.0,0.0,0.000,152624.6,152624.6,3853,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226533,142667.00
06/25/2015 06:00,2,0.000,ALERT,212.16,294.86,59.949,1435226403,"201051344000633","174011321042388",0.00,14.00,0,289.45,296.66,0.0,0.0,0.000,142379.7,142379.7,3857,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226535,142668.00
06/25/2015 06:00,2,0.000,ALERT,211.70,295.76,59.970,1435226403,"201051344000983","174011321042388",0.00,14.70,0,291.55,298.47,0.0,0.0,0.000,149572.3,149572.3,3857,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226537,142669.00
06/25/2015 06:00,2,0.000,ALERT,212.16,295.46,59.938,1435226403,"201051344000917","174011321042388",0.00,15.30,0,290.35,296.96,0.0,0.0,0.000,152910.0,152910.0,3857,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226538,142670.00
06/25/2015 06:00,2,0.000,ALERT,211.93,294.86,59.965,1435226403,"201051344000648","174011321042388",0.00,13.70,0,290.65,298.17,0.0,0.0,0.000,148834.4,148834.4,3850,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226540,142671.00
06/25/2015 06:00,2,0.000,ALERT,211.93,295.76,59.944,1435226403,"201051344001093","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,151022.2,151022.2,3848,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435226542,142672.00
06/25/2015 06:00,2,0.000,ALERT,212.16,295.46,59.965,1435226403,"201051344000645","174011321042388",0.00,14.70,0,290.95,297.87,0.0,0.0,0.000,149283.9,149283.9,3855,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226544,142673.00
06/25/2015 06:00,2,0.000,ALERT,213.29,295.76,59.986,1435226403,"274151322000085","174011321042388",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,432019.3,432019.3,5145,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435226546,142674.00
06/25/2015 06:00,2,0.000,ALERT,212.16,295.16,59.970,1435226403,"201051344000651","174011321042388",0.00,13.70,0,290.95,297.57,0.0,0.0,0.000,148688.6,148688.6,3850,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226548,142675.00
06/25/2015 06:00,2,0.000,ALERT,212.16,295.46,59.975,1435226403,"201051344000867","174011321042388",0.00,14.70,0,290.65,298.47,0.0,0.0,0.000,141020.1,141020.1,3856,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226549,142676.00
06/25/2015 06:00,2,0.000,ALERT,211.70,296.06,59.965,1435226403,"201051344001230","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,152172.7,152172.7,3860,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435226551,142677.00
06/25/2015 06:00,2,0.000,ALERT,212.38,296.06,59.944,1435226403,"201051344000576","174011321042388",0.00,14.00,0,291.55,297.57,0.0,0.0,0.000,148607.1,148607.1,3859,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435226553,142678.00
06/25/2015 06:00,2,0.000,ALERT,211.93,296.36,59.938,1435226403,"201051344000579","174011321042388",0.00,14.70,0,291.85,298.77,0.0,0.0,0.000,154813.6,154813.6,3845,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435226555,142679.00
06/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435226403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435227284,142680.00
06/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435226403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435227284,142681.00
06/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435226403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435227284,142682.00
06/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435226403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435227284,142683.00
06/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435226403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435227284,142684.00
06/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435226403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435227284,142685.00
06/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435226403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435227284,142686.00
06/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435226403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435227284,142687.00
06/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435226403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435227284,142688.00
06/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435226403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435227284,142689.00
06/25/2015 06:15,2,0.000,ALERT,211.03,294.86,59.975,1435227303,"201051344000955","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,154118.6,154118.6,3854,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227379,142690.00
06/25/2015 06:15,2,0.012,ALERT,212.83,296.06,59.959,1435227303,"274151322000095","174011321042388",27.10,14.70,0,294.86,299.37,0.0,0.0,0.000,452447.8,452447.8,4771,0,0,0,L,1151911521,1,122.46,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1435227381,142691.00
06/25/2015 06:15,2,0.000,ALERT,211.25,295.46,59.981,1435227303,"201051344000868","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,140366.6,140366.6,3856,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227383,142692.00
06/25/2015 06:15,2,0.000,ALERT,211.70,294.26,59.986,1435227303,"201051344000853","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,146635.8,146635.8,3853,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227385,142693.00
06/25/2015 06:15,2,0.000,ALERT,212.16,295.76,59.986,1435227303,"201051344000582","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,147107.4,147107.4,3848,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227386,142694.00
06/25/2015 06:15,2,0.000,ALERT,211.48,294.56,59.986,1435227303,"201051344000469","174011321042388",0.00,13.70,0,292.46,297.57,0.0,0.0,0.000,141863.9,141863.9,3851,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227388,142695.00
06/25/2015 06:15,2,0.000,ALERT,211.25,294.56,59.981,1435227303,"201051344000988","174011321042388",0.00,14.70,0,291.25,297.57,0.0,0.0,0.000,141571.7,141571.7,3849,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227390,142696.00
06/25/2015 06:15,2,0.000,ALERT,211.25,294.56,59.986,1435227303,"201051344001158","174011321042388",0.00,14.00,0,292.76,297.26,0.0,0.0,0.000,147748.3,147748.3,3846,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227392,142697.00
06/25/2015 06:15,2,0.000,ALERT,211.25,294.26,60.002,1435227303,"201051344001025","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,150971.6,150971.6,3847,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435227394,142698.00
06/25/2015 06:15,2,0.000,ALERT,211.25,295.16,59.986,1435227303,"201051344000569","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,154600.8,154600.8,3856,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227396,142699.00
06/25/2015 06:15,2,0.000,ALERT,212.83,294.56,59.944,1435227303,"274151322000094","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,339697.3,339697.3,5221,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227398,142700.00
06/25/2015 06:15,2,0.000,ALERT,211.03,294.86,59.991,1435227303,"201051344000458","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,150361.2,150361.2,3852,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227399,142701.00
06/25/2015 06:15,2,0.031,ALERT,212.61,295.16,60.007,1435227303,"274151322000087","174011321042388",26.46,16.30,0,292.76,297.87,0.0,0.0,0.000,410171.7,410171.7,4740,0,0,0,L,1151911521,1,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1435227401,142702.00
06/25/2015 06:15,2,0.043,ALERT,212.16,295.76,59.975,1435227303,"274151322000052","174011321042388",27.33,15.30,0,293.36,298.77,0.0,0.0,0.000,438428.3,438428.3,5147,0,0,0,L,1151911521,1,121.55,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1435227403,142703.00
06/25/2015 06:15,2,0.000,ALERT,211.48,294.86,59.986,1435227303,"201051344001145","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,155537.6,155537.6,3862,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227405,142704.00
06/25/2015 06:15,2,0.000,ALERT,211.48,294.56,60.007,1435227303,"201051344000685","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,154690.2,154690.2,3863,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227407,142705.00
06/25/2015 06:15,2,0.008,ALERT,212.16,294.86,59.986,1435227303,"274151322000088","174011321042388",26.12,15.50,0,293.66,298.47,0.0,0.0,0.000,419871.9,419871.9,4754,0,0,0,L,1151911521,1,122.68,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1435227409,142706.00
06/25/2015 06:15,2,0.000,ALERT,211.48,294.56,59.991,1435227303,"201051344000438","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,154800.4,154800.4,3849,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227411,142707.00
06/25/2015 06:15,2,0.000,ALERT,211.03,294.56,59.991,1435227303,"201051344001135","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,146119.4,146119.4,3844,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227413,142708.00
06/25/2015 06:15,2,0.000,ALERT,211.48,293.96,60.018,1435227303,"201051344000417","174011321042388",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,150623.1,150623.1,3846,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227415,142709.00
06/25/2015 06:15,2,0.000,ALERT,210.80,294.86,59.981,1435227303,"201051344000594","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,150654.3,150654.3,3847,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227416,142710.00
06/25/2015 06:15,2,0.020,ALERT,212.61,295.46,59.986,1435227303,"274151322000083","174011321042388",27.27,15.00,0,293.96,299.07,0.0,0.0,0.000,434650.1,434650.1,5157,0,0,0,L,1151911521,1,122.01,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1435227418,142711.00
06/25/2015 06:15,2,0.000,ALERT,211.48,295.16,60.018,1435227303,"201051344000585","174011321042388",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,149603.5,149603.5,3848,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435227420,142712.00
06/25/2015 06:15,2,0.016,ALERT,212.38,295.16,59.970,1435227303,"274151322000054","174011321042388",27.59,15.50,0,293.66,299.07,0.0,0.0,0.000,429876.1,429876.1,4744,0,0,0,L,1151911521,1,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1435227422,142713.00
06/25/2015 06:15,2,0.000,ALERT,211.25,293.96,59.991,1435227303,"201051344001203","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,150834.0,150834.0,3852,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227424,142714.00
06/25/2015 06:15,2,0.000,ALERT,211.03,294.56,59.981,1435227303,"201051344000646","174011321042388",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,148281.7,148281.7,3845,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227426,142715.00
06/25/2015 06:15,2,0.008,ALERT,213.06,300.27,59.991,1435227303,"274151322000068","174011321042388",38.17,15.50,0,293.06,361.59,0.0,0.0,0.000,338734.4,338734.4,4829,0,0,0,L,1151911521,1,122.46,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1435227427,142716.00
06/25/2015 06:15,2,0.018,ALERT,213.29,295.16,59.986,1435227303,"274151322000076","174011321042388",28.09,15.00,0,293.06,298.47,0.0,0.0,0.000,458169.6,458169.6,5151,0,0,0,L,1151911521,1,122.23,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1435227429,142717.00
06/25/2015 06:15,2,0.000,ALERT,211.03,294.86,59.991,1435227303,"201051344000890","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,152437.7,152437.7,3850,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435227431,142718.00
06/25/2015 06:15,2,0.000,ALERT,211.03,294.26,59.991,1435227303,"201051344000900","174011321042388",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,152624.6,152624.6,3855,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227433,142719.00
06/25/2015 06:15,2,0.000,ALERT,211.70,293.96,60.002,1435227303,"201051344000633","174011321042388",0.00,14.30,0,291.55,296.96,0.0,0.0,0.000,142379.7,142379.7,3859,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227435,142720.00
06/25/2015 06:15,2,0.000,ALERT,211.03,294.86,59.991,1435227303,"201051344000983","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,149572.3,149572.3,3859,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435227436,142721.00
06/25/2015 06:15,2,0.000,ALERT,211.25,294.26,59.991,1435227303,"201051344000917","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,152910.0,152910.0,3859,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227438,142722.00
06/25/2015 06:15,2,0.000,ALERT,211.25,293.96,60.028,1435227303,"201051344000648","174011321042388",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,148834.4,148834.4,3852,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227440,142723.00
06/25/2015 06:15,2,0.000,ALERT,211.03,294.56,59.991,1435227303,"201051344001093","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,151022.2,151022.2,3850,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227442,142724.00
06/25/2015 06:15,2,0.000,ALERT,211.48,294.26,59.996,1435227303,"201051344000645","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,149283.9,149283.9,3857,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435227444,142725.00
06/25/2015 06:15,2,0.020,ALERT,212.83,295.46,59.991,1435227303,"274151322000085","174011321042388",27.75,15.30,0,293.36,298.17,0.0,0.0,0.000,432019.3,432019.3,5147,0,0,0,L,1151911521,1,122.68,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1435227446,142726.00
06/25/2015 06:15,2,0.000,ALERT,211.48,294.26,59.975,1435227303,"201051344000651","174011321042388",0.00,13.70,0,292.76,297.87,0.0,0.0,0.000,148688.6,148688.6,3852,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227448,142727.00
06/25/2015 06:15,2,0.000,ALERT,211.48,294.56,59.991,1435227303,"201051344000867","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,141020.1,141020.1,3858,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227449,142728.00
06/25/2015 06:15,2,0.000,ALERT,211.48,295.46,59.981,1435227303,"201051344001230","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,152172.7,152172.7,3862,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227451,142729.00
06/25/2015 06:15,2,0.000,ALERT,211.70,295.16,59.991,1435227303,"201051344000576","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,148607.1,148607.1,3861,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435227453,142730.00
06/25/2015 06:15,2,0.000,ALERT,211.25,295.16,59.996,1435227303,"201051344000579","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,154813.6,154813.6,3847,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435227455,142731.00
06/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435227303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435228183,142732.00
06/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435227303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435228183,142733.00
06/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435227303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435228183,142734.00
06/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435227303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435228183,142735.00
06/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435227303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435228183,142736.00
06/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435227303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435228183,142737.00
06/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435227303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435228183,142738.00
