ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435227303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435228183,142739.00
06/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435227303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435228183,142740.00
06/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435227303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435228183,142741.00
06/25/2015 06:30,2,0.205,ALERT,210.57,296.36,59.996,1435228203,"201051344000955","174011321042388",21.55,14.70,0,292.76,312.29,4.5,2.4,0.000,154118.9,154118.9,3856,0,0,0,L,1122011218,1,120.88,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1435228279,142742.00
06/25/2015 06:30,2,0.082,ALERT,211.93,323.11,59.959,1435228203,"274151322000095","174011321042388",24.89,15.00,0,293.96,333.03,2.1,0.1,0.000,452447.8,452447.8,4773,0,0,0,L,1151911521,1,122.68,122.01,0100,13,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1435228281,142743.00
06/25/2015 06:30,2,0.162,ALERT,210.57,327.32,59.996,1435228203,"201051344000868","174011321042388",23.58,14.70,0,293.36,333.03,3.9,1.9,0.000,140366.8,140366.8,3858,0,0,0,L,1122011218,1,120.88,122.68,0100,12,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1435228282,142744.00
06/25/2015 06:30,2,0.148,ALERT,211.25,331.83,59.991,1435228203,"201051344000853","174011321042388",24.99,14.30,0,292.46,334.24,3.8,1.7,0.000,146635.9,146635.9,3855,0,0,0,L,1122011218,1,121.55,122.68,0100,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1435228284,142745.00
06/25/2015 06:30,2,0.156,ALERT,211.03,329.73,59.991,1435228203,"201051344000582","174011321042388",25.96,14.70,0,293.66,330.33,4.2,2.1,0.000,147107.6,147107.6,3850,0,0,0,L,1122011218,1,121.33,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1435228286,142746.00
06/25/2015 06:30,2,0.176,ALERT,210.35,327.32,59.996,1435228203,"201051344000469","174011321042388",25.74,14.00,0,291.85,327.92,4.6,2.5,0.000,141864.2,141864.2,3853,0,0,0,L,1122011218,1,120.65,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1435228288,142747.00
06/25/2015 06:30,2,0.143,ALERT,210.35,331.53,59.996,1435228203,"201051344000988","174011321042388",23.78,15.00,0,290.65,335.44,3.4,1.4,0.000,141571.8,141571.8,3851,0,0,0,L,1122011218,1,120.65,122.46,0100,12,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1435228290,142748.00
06/25/2015 06:30,2,0.139,ALERT,210.80,330.93,59.996,1435228203,"201051344001158","174011321042388",25.86,14.30,0,292.16,332.43,3.6,1.6,0.000,147748.4,147748.4,3848,0,0,0,L,1122011218,1,121.10,122.23,0100,13,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1435228291,142749.00
06/25/2015 06:30,2,0.150,ALERT,210.57,328.82,60.002,1435228203,"201051344001025","174011321042388",25.92,14.30,0,292.46,331.83,4.0,1.9,0.000,150971.8,150971.8,3849,0,0,0,L,1122011218,1,120.65,122.46,0100,11,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1435228293,142750.00
06/25/2015 06:30,2,0.164,ALERT,210.80,331.23,59.991,1435228203,"201051344000569","174011321042388",25.33,14.70,0,293.36,332.43,4.3,2.2,0.000,154601.0,154601.0,3858,0,0,0,L,1122011218,1,120.88,122.68,0100,12,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1435228295,142751.00
06/25/2015 06:30,2,0.043,ALERT,212.16,315.30,59.981,1435228203,"274151322000094","174011321042388",23.38,15.00,0,292.46,385.93,1.0,0.0,0.000,339697.3,339697.3,5223,0,0,0,L,1151911521,1,121.78,122.46,0002,11,0,0,0,0,0,0,197,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1435228297,142752.00
06/25/2015 06:30,2,0.166,ALERT,210.57,326.42,59.996,1435228203,"201051344000458","174011321042388",25.37,15.50,0,292.76,330.03,4.3,2.2,0.000,150361.5,150361.5,3854,0,0,0,L,1122011218,1,121.33,122.46,0100,12,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1435228299,142753.00
06/25/2015 06:30,2,0.098,ALERT,211.70,311.09,59.986,1435228203,"274151322000087","174011321042388",23.84,16.70,0,292.16,312.29,2.3,0.3,0.000,410171.7,410171.7,4742,0,0,0,L,1151911521,1,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1435228301,142754.00
06/25/2015 06:30,2,0.107,ALERT,211.93,330.03,59.981,1435228203,"274151322000052","174011321042388",25.74,15.50,0,292.76,331.83,2.8,0.8,0.000,438428.4,438428.4,5149,0,0,0,L,1151911521,1,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1435228303,142755.00
06/25/2015 06:30,2,0.152,ALERT,210.80,322.81,59.991,1435228203,"201051344001145","174011321042388",23.99,14.70,0,292.76,326.72,3.7,1.7,0.000,155537.8,155537.8,3864,0,0,0,L,1122011218,1,121.10,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1435228305,142756.00
06/25/2015 06:30,2,0.137,ALERT,211.03,324.02,59.986,1435228203,"201051344000685","174011321042388",25.25,14.70,0,292.46,324.32,3.5,1.5,0.000,154690.3,154690.3,3865,0,0,0,L,1122011218,1,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1435228306,142757.00
06/25/2015 06:30,2,0.070,ALERT,211.25,297.26,59.981,1435228203,"274151322000088","174011321042388",24.51,15.50,0,292.76,297.87,1.8,0.0,0.000,419871.9,419871.9,4756,0,0,0,L,1151911521,1,122.46,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1435228308,142758.00
06/25/2015 06:30,2,0.174,ALERT,210.80,316.20,59.981,1435228203,"201051344000438","174011321042388",24.89,14.30,0,292.76,321.31,4.4,2.3,0.000,154800.7,154800.7,3851,0,0,0,L,1122011218,1,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1435228310,142759.00
06/25/2015 06:30,2,0.160,ALERT,210.35,330.03,59.986,1435228203,"201051344001135","174011321042388",25.15,14.70,0,292.76,332.13,4.1,2.0,0.000,146119.6,146119.6,3846,0,0,0,L,1122011218,1,121.10,122.23,0100,14,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1435228312,142760.00
06/25/2015 06:30,2,0.199,ALERT,211.03,331.83,59.981,1435228203,"201051344000417","174011321042388",25.52,14.70,0,292.16,332.73,5.2,3.1,0.000,150623.5,150623.5,3848,0,0,0,L,1122011218,1,121.10,122.68,0100,12,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1435228314,142761.00
06/25/2015 06:30,2,0.186,ALERT,210.35,315.00,59.975,1435228203,"201051344000594","174011321042388",22.11,14.70,0,292.16,315.60,4.2,2.1,0.000,150654.5,150654.5,3849,0,0,0,L,1122011218,1,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1435228315,142762.00
06/25/2015 06:30,2,0.088,ALERT,211.93,328.82,59.986,1435228203,"274151322000083","174011321042388",25.11,15.30,0,293.06,329.73,2.2,0.2,0.000,434650.1,434650.1,5159,0,0,0,L,1151911521,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1435228317,142763.00
06/25/2015 06:30,2,0.168,ALERT,211.03,331.53,59.981,1435228203,"201051344000585","174011321042388",25.70,15.00,0,292.16,333.33,4.4,2.3,0.000,149603.8,149603.8,3850,0,0,0,L,1122011218,1,120.65,122.68,0100,11,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1435228319,142764.00
06/25/2015 06:30,2,0.080,ALERT,211.70,327.92,59.981,1435228203,"274151322000054","174011321042388",26.28,15.80,0,292.76,329.13,2.1,0.2,0.000,429876.1,429876.1,4746,0,0,0,L,1151911521,1,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1435228321,142765.00
06/25/2015 06:30,2,0.152,ALERT,211.03,330.03,59.986,1435228203,"201051344001203","174011321042388",25.43,14.70,0,292.46,333.03,4.0,1.9,0.000,150834.2,150834.2,3854,0,0,0,L,1122011218,1,121.78,122.23,0200,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435228323,142766.00
06/25/2015 06:30,2,0.178,ALERT,210.35,298.17,59.970,1435228203,"201051344000646","174011321042388",22.94,14.30,0,291.85,298.47,4.1,2.1,0.000,148282.0,148282.0,3847,0,0,0,L,1122011218,1,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1435228324,142767.00
06/25/2015 06:30,2,0.008,ALERT,212.83,295.46,59.986,1435228203,"274151322000068","174011321042388",40.75,15.80,0,292.46,391.64,0.0,0.0,0.000,338734.4,338734.4,4831,0,0,0,L,1151911521,1,122.46,122.68,0002,14,0,0,0,0,0,0,210,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1435228326,142768.00
06/25/2015 06:30,2,0.088,ALERT,212.38,326.72,59.970,1435228203,"274151322000076","174011321042388",26.38,15.50,0,292.76,335.44,2.3,0.3,0.000,458169.6,458169.6,5153,0,0,0,L,1151911521,1,122.46,122.23,0100,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1435228328,142769.00
06/25/2015 06:30,2,0.172,ALERT,210.80,330.33,59.986,1435228203,"201051344000890","174011321042388",26.14,15.00,0,292.76,333.03,4.6,2.5,0.000,152438.0,152438.0,3852,0,0,0,L,1122011218,1,121.33,122.01,0100,14,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1435228330,142770.00
06/25/2015 06:30,2,0.104,ALERT,210.35,323.41,59.986,1435228203,"201051344000900","174011321042388",25.15,14.70,0,291.85,324.02,2.6,0.6,0.000,152624.6,152624.6,3857,0,0,0,L,1122011218,1,121.33,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1435228332,142771.00
06/25/2015 06:30,2,0.166,ALERT,210.80,300.27,59.991,1435228203,"201051344000633","174011321042388",23.62,14.30,0,290.65,300.87,4.0,2.0,0.000,142380.0,142380.0,3861,0,0,0,L,1122011218,1,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1435228334,142772.00
06/25/2015 06:30,2,0.162,ALERT,210.35,329.13,59.996,1435228203,"201051344000983","174011321042388",25.74,15.00,0,292.76,330.93,4.2,2.2,0.000,149572.6,149572.6,3861,0,0,0,L,1122011218,1,121.10,122.01,0100,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1435228335,142773.00
06/25/2015 06:30,2,0.152,ALERT,210.57,331.83,59.991,1435228203,"201051344000917","174011321042388",25.41,15.50,0,291.55,333.03,4.0,1.9,0.000,152910.2,152910.2,3861,0,0,0,L,1122011218,1,120.88,122.68,0200,12,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435228337,142774.00
06/25/2015 06:30,2,0.174,ALERT,210.57,330.03,59.996,1435228203,"201051344000648","174011321042388",25.43,14.30,0,292.16,334.54,4.5,2.4,0.000,148834.7,148834.7,3854,0,0,0,L,1122011218,1,120.65,122.68,0100,11,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1435228339,142775.00
06/25/2015 06:30,2,0.188,ALERT,210.35,328.82,59.991,1435228203,"201051344001093","174011321042388",25.37,15.30,0,292.76,330.33,4.8,2.8,0.000,151022.6,151022.6,3852,0,0,0,L,1122011218,1,120.88,122.23,0100,14,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1435228341,142776.00
06/25/2015 06:30,2,0.166,ALERT,210.57,321.91,59.991,1435228203,"201051344000645","174011321042388",23.89,15.30,0,292.46,322.81,4.0,2.0,0.000,149284.0,149284.0,3859,0,0,0,L,1122011218,1,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1435228343,142777.00
06/25/2015 06:30,2,0.090,ALERT,211.70,335.74,59.981,1435228203,"274151322000085","174011321042388",25.27,15.80,0,293.06,337.24,2.3,0.3,0.000,432019.3,432019.3,5149,0,0,0,L,1151911521,1,122.46,121.78,0100,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1435228344,142778.00
06/25/2015 06:30,2,0.189,ALERT,210.35,299.37,60.002,1435228203,"201051344000651","174011321042388",21.83,14.00,0,292.46,315.30,4.2,2.1,0.000,148688.9,148688.9,3854,0,0,0,L,1122011218,1,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1435228346,142779.00
06/25/2015 06:30,2,0.156,ALERT,210.57,321.31,59.981,1435228203,"201051344000867","174011321042388",25.01,15.00,0,292.16,324.32,4.0,1.9,0.000,141020.3,141020.3,3860,0,0,0,L,1122011218,1,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1435228348,142780.00
06/25/2015 06:30,2,0.172,ALERT,210.35,313.80,60.023,1435228203,"201051344001230","174011321042388",22.52,14.70,0,293.36,325.22,3.9,1.9,0.000,152172.9,152172.9,3864,0,0,0,L,1122011218,1,121.10,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1435228350,142781.00
06/25/2015 06:30,2,0.178,ALERT,210.80,312.89,59.991,1435228203,"201051344000576","174011321042388",23.32,14.30,0,292.76,315.30,4.2,2.1,0.000,148607.4,148607.4,3863,0,0,0,L,1122011218,1,121.10,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1435228352,142782.00
06/25/2015 06:30,2,0.188,ALERT,210.35,330.33,59.986,1435228203,"201051344000579","174011321042388",26.06,15.00,0,293.06,333.33,5.0,2.9,0.000,154814.0,154814.0,3849,0,0,0,L,1122011218,1,120.88,122.01,0100,11,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1435228353,142783.00
06/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435228203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229083,142784.00
06/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435228203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229083,142785.00
06/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435228203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229083,142786.00
06/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435228203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229083,142787.00
06/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435228203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229083,142788.00
06/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435228203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229083,142789.00
06/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435228203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229083,142790.00
06/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435228203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229083,142791.00
06/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435228203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229083,142792.00
06/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435228203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229083,142793.00
06/25/2015 06:45,2,0.215,ACTIVE,211.03,330.63,59.965,1435229104,"201051344000955","174011321042388",24.67,15.80,0,293.66,333.93,5.4,3.3,0.000,154119.7,154119.7,3858,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229183,142794.00
06/25/2015 06:45,2,0.100,ACTIVE,213.06,333.93,59.975,1435229104,"274151322000095","174011321042388",25.29,16.30,0,294.26,340.25,2.6,0.6,0.000,452448.0,452448.0,4775,0,0,0,L,1151911521,1,122.68,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229184,142795.00
06/25/2015 06:45,2,0.186,ACTIVE,211.48,330.93,59.975,1435229104,"201051344000868","174011321042388",23.87,15.50,0,293.36,333.63,4.5,2.4,0.009,140367.4,140367.4,3860,0,0,0,L,1122011218,1,121.78,122.91,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229185,142796.00
06/25/2015 06:45,2,0.176,ACTIVE,211.93,332.73,59.981,1435229104,"201051344000853","174011321042388",24.71,15.50,0,293.36,335.74,4.4,2.3,0.009,146636.5,146636.5,3857,0,0,0,L,1122011218,1,122.23,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229185,142797.00
06/25/2015 06:45,2,0.197,ACTIVE,212.16,332.73,59.986,1435229104,"201051344000582","174011321042388",24.11,15.50,0,294.56,333.93,4.8,2.8,0.000,147108.3,147108.3,3852,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229186,142798.00
06/25/2015 06:45,2,0.215,ACTIVE,211.70,331.23,59.986,1435229104,"201051344000469","174011321042388",24.45,15.00,0,292.46,334.54,5.3,3.2,0.009,141865.0,141865.0,3855,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229187,142799.00
06/25/2015 06:45,2,0.158,ACTIVE,211.25,331.53,59.975,1435229104,"201051344000988","174011321042388",24.71,15.80,0,290.35,335.14,4.0,2.0,0.004,141572.3,141572.3,3853,0,0,0,L,1122011218,1,121.55,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229188,142800.00
06/25/2015 06:45,2,0.178,ACTIVE,211.48,330.93,59.975,1435229104,"201051344001158","174011321042388",23.95,15.30,0,291.85,334.84,4.4,2.3,0.004,147749.0,147749.0,3850,0,0,0,L,1122011218,1,121.55,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229189,142801.00
06/25/2015 06:45,2,0.176,ACTIVE,211.48,331.23,59.986,1435229104,"201051344001025","174011321042388",24.69,15.30,0,292.76,336.34,4.4,2.3,0.004,150972.4,150972.4,3851,0,0,0,L,1122011218,1,121.55,122.68,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229190,142802.00
06/25/2015 06:45,2,0.188,ACTIVE,211.48,330.63,59.986,1435229104,"201051344000569","174011321042388",24.79,15.80,0,293.66,334.54,4.8,2.7,0.004,154601.7,154601.7,3860,0,0,0,L,1122011218,1,121.33,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229191,142803.00
06/25/2015 06:45,2,0.057,ALERT,212.83,314.70,59.991,1435229104,"274151322000094","174011321042388",25.52,16.00,0,292.46,391.34,1.4,0.0,0.000,339697.3,339697.3,5225,0,0,0,L,1151911521,1,122.01,123.14,0002,13,0,0,0,0,0,0,82,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229193,142804.00
06/25/2015 06:45,2,0.195,ACTIVE,211.25,330.03,59.986,1435229104,"201051344000458","174011321042388",24.75,16.30,0,293.36,335.74,4.9,2.8,0.004,150362.2,150362.2,3856,0,0,0,L,1122011218,1,121.78,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229194,142805.00
06/25/2015 06:45,2,0.115,ACTIVE,212.83,334.24,59.986,1435229104,"274151322000087","174011321042388",24.09,18.30,0,293.06,339.65,2.8,0.8,0.000,410171.9,410171.9,4744,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229195,142806.00
06/25/2015 06:45,2,0.131,ACTIVE,212.16,333.63,59.975,1435229104,"274151322000052","174011321042388",24.73,17.00,0,292.76,339.04,3.3,1.2,0.000,438428.7,438428.7,5151,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229197,142807.00
06/25/2015 06:45,2,0.176,ACTIVE,211.70,331.83,59.986,1435229104,"201051344001145","174011321042388",24.13,15.50,0,294.26,335.74,4.3,2.2,0.004,155538.3,155538.3,3866,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229198,142808.00
06/25/2015 06:45,2,0.146,ACTIVE,211.70,332.13,59.986,1435229104,"201051344000685","174011321042388",26.78,15.80,0,293.36,333.93,4.0,1.9,0.009,154690.8,154690.8,3867,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229199,142809.00
06/25/2015 06:45,2,0.074,ACTIVE_NO_POWER,212.38,333.33,59.981,1435229104,"274151322000088","174011321042388",26.72,17.00,0,293.96,339.65,2.0,0.0,0.000,419871.9,419871.9,4758,0,0,0,L,1151911521,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229199,142810.00
06/25/2015 06:45,2,0.195,ACTIVE,211.48,330.63,59.991,1435229104,"201051344000438","174011321042388",25.35,15.30,0,294.26,340.25,5.0,2.9,0.004,154801.5,154801.5,3853,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229200,142811.00
06/25/2015 06:45,2,0.188,ACTIVE,211.03,330.33,59.986,1435229104,"201051344001135","174011321042388",23.80,15.50,0,293.66,333.33,4.5,2.5,0.004,146120.3,146120.3,3848,0,0,0,L,1122011218,1,121.78,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229201,142812.00
06/25/2015 06:45,2,0.232,ACTIVE,211.70,331.83,59.991,1435229104,"201051344000417","174011321042388",24.35,15.80,0,292.16,335.74,5.8,3.6,0.004,150624.5,150624.5,3850,0,0,0,L,1122011218,1,121.78,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229202,142813.00
06/25/2015 06:45,2,0.201,ACTIVE,210.80,330.33,59.986,1435229104,"201051344000594","174011321042388",23.62,15.80,0,293.36,333.93,4.8,2.8,0.000,150655.2,150655.2,3851,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229203,142814.00
06/25/2015 06:45,2,0.105,ACTIVE,212.38,333.63,59.981,1435229104,"274151322000083","174011321042388",24.99,17.00,0,294.56,342.65,2.7,0.6,0.000,434650.3,434650.3,5161,0,0,0,L,1151911521,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229204,142815.00
06/25/2015 06:45,2,0.201,ACTIVE,211.48,332.13,59.981,1435229104,"201051344000585","174011321042388",24.25,15.80,0,292.76,337.24,5.0,2.9,0.000,149604.5,149604.5,3852,0,0,0,L,1122011218,1,121.33,122.91,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229205,142816.00
06/25/2015 06:45,2,0.104,ACTIVE,212.16,334.24,59.965,1435229104,"274151322000054","174011321042388",24.73,17.30,0,294.86,337.54,2.6,0.6,0.009,429876.2,429876.2,4748,0,0,0,L,1151911521,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229206,142817.00
06/25/2015 06:45,2,0.186,ACTIVE,211.25,330.93,59.975,1435229104,"201051344001203","174011321042388",24.23,15.80,0,293.66,343.55,4.6,2.5,0.000,150834.9,150834.9,3856,0,0,0,L,1122011218,1,122.23,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229207,142818.00
06/25/2015 06:45,2,0.191,ACTIVE,211.03,331.83,59.981,1435229104,"201051344000646","174011321042388",24.79,15.50,0,293.06,337.54,4.8,2.7,0.004,148282.7,148282.7,3849,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229208,142819.00
06/25/2015 06:45,2,0.072,ALERT,213.29,310.49,59.975,1435229104,"274151322000068","174011321042388",25.19,17.00,0,292.16,391.94,1.9,0.0,0.000,338734.4,338734.4,4833,0,0,0,L,1151911521,1,122.46,123.14,0002,16,0,0,0,0,0,0,72,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229209,142820.00
06/25/2015 06:45,2,0.107,ACTIVE,213.06,334.24,59.970,1435229104,"274151322000076","174011321042388",25.62,17.00,0,293.36,336.94,2.8,0.8,0.004,458169.9,458169.9,5155,0,0,0,L,1151911521,1,122.23,123.14,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229210,142821.00
06/25/2015 06:45,2,0.182,ACTIVE,211.25,330.93,59.949,1435229104,"201051344000890","174011321042388",27.10,16.00,0,293.66,334.54,5.0,2.9,0.004,152438.8,152438.8,3854,0,0,0,L,1122011218,1,122.01,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229211,142822.00
06/25/2015 06:45,2,0.123,ACTIVE,211.03,330.93,59.981,1435229104,"201051344000900","174011321042388",25.41,15.50,0,293.06,333.03,3.2,1.1,0.004,152624.9,152624.9,3859,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229212,142823.00
06/25/2015 06:45,2,0.197,ACTIVE,211.70,332.43,59.975,1435229104,"201051344000633","174011321042388",23.70,15.50,0,290.95,336.34,4.7,2.6,0.000,142380.6,142380.6,3863,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229213,142824.00
06/25/2015 06:45,2,0.195,ACTIVE,211.25,330.03,59.981,1435229104,"201051344000983","174011321042388",23.78,15.80,0,293.06,333.63,4.7,2.6,0.004,149573.2,149573.2,3863,0,0,0,L,1122011218,1,121.78,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229214,142825.00
06/25/2015 06:45,2,0.188,ACTIVE,211.48,331.23,59.981,1435229104,"201051344000917","174011321042388",23.22,16.30,0,291.55,342.95,4.5,2.4,0.000,152910.8,152910.8,3863,0,0,0,L,1122011218,1,121.78,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229215,142826.00
06/25/2015 06:45,2,0.195,ACTIVE,211.48,330.93,59.959,1435229104,"201051344000648","174011321042388",24.83,15.30,0,292.16,335.44,4.9,2.8,0.009,148835.5,148835.5,3856,0,0,0,L,1122011218,1,121.55,122.68,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229216,142827.00
06/25/2015 06:45,2,0.215,ACTIVE,211.48,331.23,59.975,1435229104,"201051344001093","174011321042388",24.25,16.30,0,292.46,335.14,5.3,3.2,0.000,151023.4,151023.4,3854,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229217,142828.00
06/25/2015 06:45,2,0.172,ACTIVE,211.70,331.23,59.981,1435229104,"201051344000645","174011321042388",25.19,16.00,0,292.76,334.54,4.4,2.3,0.000,149284.7,149284.7,3861,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229218,142829.00
06/25/2015 06:45,2,0.102,ACTIVE,212.61,332.13,59.959,1435229104,"274151322000085","174011321042388",26.10,17.00,0,292.76,336.94,2.7,0.7,0.000,432019.5,432019.5,5151,0,0,0,L,1151911521,1,122.68,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229218,142830.00
06/25/2015 06:45,2,0.197,ACTIVE,211.48,331.53,59.981,1435229104,"201051344000651","174011321042388",23.85,15.00,0,292.46,334.84,4.8,2.7,0.004,148689.6,148689.6,3856,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229219,142831.00
06/25/2015 06:45,2,0.180,ACTIVE,211.48,330.03,59.986,1435229104,"201051344000867","174011321042388",24.21,16.00,0,292.76,335.14,4.4,2.3,0.004,141020.9,141020.9,3862,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229220,142832.00
06/25/2015 06:45,2,0.195,ACTIVE,211.25,330.93,59.975,1435229104,"201051344001230","174011321042388",22.38,15.50,0,293.66,333.63,4.5,2.4,0.000,152173.5,152173.5,3866,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229221,142833.00
06/25/2015 06:45,2,0.199,ACTIVE,211.70,332.13,59.991,1435229104,"201051344000576","174011321042388",23.16,15.50,0,292.76,335.14,4.7,2.6,0.000,148608.1,148608.1,3865,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229222,142834.00
06/25/2015 06:45,2,0.207,ACTIVE,211.03,330.33,59.981,1435229104,"201051344000579","174011321042388",25.86,15.80,0,293.66,334.84,5.5,3.4,0.004,154814.8,154814.8,3851,0,0,0,L,1122011218,1,121.78,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229223,142835.00
06/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435229104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229984,142836.00
06/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435229104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229984,142837.00
06/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435229104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229984,142838.00
06/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435229104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229984,142839.00
06/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435229104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229984,142840.00
06/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435229104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229984,142841.00
06/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435229104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229984,142842.00
06/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435229104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229984,142843.00
06/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435229104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229984,142844.00
06/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1435229104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435229984,142845.00
06/25/2015 07:00,2,0.213,ALERT,210.35,330.33,59.996,1435230004,"201051344000955","174011321042388",24.01,16.30,0,293.36,339.65,5.2,3.1,0.004,154120.4,154120.4,3859,0,0,0,L,1122011218,1,120.88,122.23,0002,13,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230080,142846.00
06/25/2015 07:00,2,0.094,ALERT,211.93,333.03,60.002,1435230004,"274151322000095","174011321042388",25.50,17.30,0,294.86,336.34,2.4,0.4,0.000,452448.0,452448.0,4776,0,0,0,L,1151911521,1,122.46,122.01,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230082,142847.00
06/25/2015 07:00,2,0.160,ALERT,210.57,330.93,60.002,1435230004,"201051344000868","174011321042388",26.28,16.00,0,294.26,333.33,4.3,2.2,0.004,140368.0,140368.0,3861,0,0,0,L,1122011218,1,121.10,122.23,0002,13,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230083,142848.00
06/25/2015 07:00,2,0.172,ALERT,211.25,331.53,60.018,1435230004,"201051344000853","174011321042388",23.95,16.00,0,293.66,340.55,4.2,2.1,0.000,146637.0,146637.0,3858,0,0,0,L,1122011218,1,122.01,122.46,0002,15,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230085,142849.00
06/25/2015 07:00,2,0.193,ALERT,211.25,331.23,59.991,1435230004,"201051344000582","174011321042388",23.76,16.00,0,294.56,338.44,4.7,2.6,0.000,147108.9,147108.9,3853,0,0,0,L,1122011218,1,121.55,122.46,0002,13,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230087,142850.00
06/25/2015 07:00,2,0.211,ALERT,210.80,331.23,60.002,1435230004,"201051344000469","174011321042388",23.89,15.50,0,292.46,336.34,5.1,3.0,0.000,141865.7,141865.7,3856,0,0,0,L,1122011218,1,121.10,122.46,0002,12,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230089,142851.00
06/25/2015 07:00,2,0.156,ALERT,210.57,331.23,59.991,1435230004,"201051344000988","174011321042388",23.89,16.30,0,291.25,334.54,3.8,1.8,0.004,141572.7,141572.7,3854,0,0,0,L,1122011218,1,121.33,122.23,0002,13,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230091,142852.00
06/25/2015 07:00,2,0.172,ALERT,210.80,330.93,60.002,1435230004,"201051344001158","174011321042388",24.31,15.80,0,292.76,338.14,4.3,2.2,0.004,147749.4,147749.4,3851,0,0,0,L,1122011218,1,121.10,122.01,0002,15,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230092,142853.00
06/25/2015 07:00,2,0.172,ALERT,210.57,330.63,59.996,1435230004,"201051344001025","174011321042388",24.85,15.80,0,293.36,338.44,4.3,2.3,0.004,150972.9,150972.9,3852,0,0,0,L,1122011218,1,121.10,122.23,0002,13,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230094,142854.00
06/25/2015 07:00,2,0.166,ALERT,210.80,330.93,60.007,1435230004,"201051344000569","174011321042388",26.82,16.30,0,294.26,334.24,4.5,2.5,0.004,154602.3,154602.3,3861,0,0,0,L,1122011218,1,121.10,122.23,0002,13,0,0,0,0,0,0,2,989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230096,142855.00
06/25/2015 07:00,2,0.053,ALERT,212.16,324.32,60.018,1435230004,"274151322000094","174011321042388",25.56,16.00,0,292.46,389.84,1.4,0.0,0.000,339697.3,339697.3,5227,0,0,0,L,1151911521,1,121.78,122.91,0002,13,0,0,0,0,0,0,255,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230098,142856.00
06/25/2015 07:00,2,0.191,ALERT,210.57,329.73,59.965,1435230004,"201051344000458","174011321042388",24.17,17.00,0,293.96,337.24,4.7,2.6,0.004,150362.8,150362.8,3857,0,0,0,L,1122011218,1,121.55,122.01,0002,14,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230100,142857.00
06/25/2015 07:00,2,0.102,ALERT,212.16,334.54,59.975,1435230004,"274151322000087","174011321042388",26.00,19.00,0,293.96,336.34,2.7,0.6,0.000,410172.0,410172.0,4745,0,0,0,L,1151911521,1,122.23,122.46,0002,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230102,142858.00
06/25/2015 07:00,2,0.115,ACTIVE,211.70,333.93,59.991,1435230004,"274151322000052","174011321042388",26.66,17.80,0,313.50,348.06,3.1,1.1,0.000,438428.9,438428.9,5152,0,0,0,L,1151911521,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230103,142859.00
06/25/2015 07:00,2,0.174,ALERT,211.25,331.83,59.996,1435230004,"201051344001145","174011321042388",23.99,16.00,0,294.26,341.75,4.2,2.2,0.004,155538.8,155538.8,3867,0,0,0,L,1122011218,1,121.55,122.23,0002,15,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230104,142860.00
06/25/2015 07:00,2,0.168,ALERT,211.03,331.53,59.996,1435230004,"201051344000685","174011321042388",23.80,16.00,0,293.06,341.45,4.1,2.0,0.004,154691.3,154691.3,3868,0,0,0,L,1122011218,1,122.23,122.23,0002,13,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230106,142861.00
06/25/2015 07:00,2,0.086,ALERT,211.48,333.03,59.975,1435230004,"274151322000088","174011321042388",24.29,17.80,0,294.26,339.04,2.1,0.2,0.000,419871.9,419871.9,4759,0,0,0,L,1151911521,1,122.23,122.01,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230108,142862.00
06/25/2015 07:00,2,0.195,ALERT,211.03,330.93,59.965,1435230004,"201051344000438","174011321042388",24.79,15.80,0,293.66,340.85,5.0,2.9,0.000,154802.1,154802.1,3854,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230110,142863.00
06/25/2015 07:00,2,0.170,ALERT,210.57,330.03,59.991,1435230004,"201051344001135","174011321042388",26.40,16.00,0,293.96,333.33,4.5,2.5,0.000,146120.8,146120.8,3849,0,0,0,L,1122011218,1,121.33,122.23,0002,15,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230112,142864.00
06/25/2015 07:00,2,0.230,ALERT,211.03,331.83,59.996,1435230004,"201051344000417","174011321042388",23.78,16.30,0,292.46,338.14,5.6,3.5,0.009,150625.3,150625.3,3851,0,0,0,L,1122011218,1,121.33,122.23,0002,14,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230113,142865.00
06/25/2015 07:00,2,0.191,ALERT,210.35,330.93,59.991,1435230004,"201051344000594","174011321042388",24.45,16.30,0,292.76,333.63,4.8,2.7,0.004,150655.8,150655.8,3852,0,0,0,L,1122011218,1,121.10,121.78,0002,13,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230115,142866.00
06/25/2015 07:00,2,0.102,ALERT,211.93,333.93,59.991,1435230004,"274151322000083","174011321042388",24.89,17.50,0,294.26,346.86,2.6,0.6,0.009,434650.4,434650.4,5162,0,0,0,L,1151911521,1,122.01,122.23,0002,13,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230117,142867.00
06/25/2015 07:00,2,0.188,ALERT,211.03,332.13,59.996,1435230004,"201051344000585","174011321042388",25.64,16.30,0,292.76,339.65,4.9,2.8,0.004,149605.2,149605.2,3853,0,0,0,L,1122011218,1,121.10,122.46,0002,13,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230119,142868.00
06/25/2015 07:00,2,0.096,ACTIVE,211.93,333.63,59.991,1435230004,"274151322000054","174011321042388",25.33,18.00,0,310.49,350.17,2.5,0.5,0.000,429876.3,429876.3,4749,0,0,0,L,1151911521,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230120,142869.00
06/25/2015 07:00,2,0.193,ALERT,211.25,330.63,59.986,1435230004,"201051344001203","174011321042388",23.12,16.00,0,294.26,344.76,4.5,2.5,0.000,150835.4,150835.4,3857,0,0,0,L,1122011218,1,122.23,122.23,0002,13,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230122,142870.00
06/25/2015 07:00,2,0.189,ALERT,210.57,331.53,59.991,1435230004,"201051344000646","174011321042388",24.73,16.00,0,292.46,337.54,4.8,2.7,0.000,148283.3,148283.3,3850,0,0,0,L,1122011218,1,121.55,122.01,0002,13,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230124,142871.00
06/25/2015 07:00,2,0.006,ALERT,212.38,294.86,59.991,1435230004,"274151322000068","174011321042388",41.03,17.30,0,293.06,392.25,0.0,0.0,0.000,338734.4,338734.4,4835,0,0,0,L,1151911521,1,122.01,122.91,0002,17,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230125,142872.00
06/25/2015 07:00,2,0.102,ACTIVE,212.61,334.24,59.986,1435230004,"274151322000076","174011321042388",26.10,17.50,0,313.80,349.26,2.8,0.7,0.004,458170.0,458170.0,5156,0,0,0,L,1151911521,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230127,142873.00
06/25/2015 07:00,2,0.180,ALERT,210.35,329.73,59.996,1435230004,"201051344000890","174011321042388",26.92,16.70,0,294.86,333.93,5.0,2.9,0.004,152439.5,152439.5,3855,0,0,0,L,1122011218,1,121.33,121.78,0002,15,0,0,0,0,0,0,2,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230129,142874.00
06/25/2015 07:00,2,0.125,ALERT,210.57,331.23,59.996,1435230004,"201051344000900","174011321042388",24.25,16.00,0,293.36,337.24,3.1,1.1,0.004,152625.1,152625.1,3860,0,0,0,L,1122011218,1,121.55,122.01,0002,13,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230130,142875.00
06/25/2015 07:00,2,0.186,ALERT,211.25,332.43,59.991,1435230004,"201051344000633","174011321042388",24.25,16.00,0,291.25,342.05,4.6,2.5,0.000,142381.2,142381.2,3864,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230132,142876.00
06/25/2015 07:00,2,0.182,ALERT,210.80,330.33,59.996,1435230004,"201051344000983","174011321042388",25.37,16.30,0,293.96,336.94,4.7,2.6,0.004,149573.8,149573.8,3864,0,0,0,L,1122011218,1,121.33,122.01,0002,15,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230134,142877.00
06/25/2015 07:00,2,0.180,ALERT,210.80,331.53,60.028,1435230004,"201051344000917","174011321042388",23.70,17.00,0,292.46,340.55,4.3,2.3,0.000,152911.3,152911.3,3864,0,0,0,L,1122011218,1,121.10,122.46,0002,14,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230136,142878.00
06/25/2015 07:00,2,0.197,ALERT,210.80,331.23,60.012,1435230004,"201051344000648","174011321042388",24.15,15.80,0,292.76,338.14,4.8,2.8,0.004,148836.1,148836.1,3857,0,0,0,L,1122011218,1,121.33,122.46,0002,12,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230138,142879.00
06/25/2015 07:00,2,0.217,ALERT,210.80,331.83,59.975,1435230004,"201051344001093","174011321042388",24.07,17.00,0,293.06,336.34,5.3,3.2,0.009,151024.1,151024.1,3855,0,0,0,L,1122011218,1,121.33,122.01,0002,16,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230140,142880.00
06/25/2015 07:00,2,0.170,ALERT,210.80,330.63,59.991,1435230004,"201051344000645","174011321042388",25.11,16.70,0,293.66,336.34,4.4,2.3,0.004,149285.2,149285.2,3862,0,0,0,L,1122011218,1,121.78,122.23,0002,13,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230141,142881.00
06/25/2015 07:00,2,0.096,ALERT,211.70,334.24,59.991,1435230004,"274151322000085","174011321042388",26.44,17.50,0,294.86,336.94,2.6,0.6,0.004,432019.6,432019.6,5152,0,0,0,L,1151911521,1,122.23,122.01,0002,17,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230143,142882.00
06/25/2015 07:00,2,0.197,ALERT,210.57,331.23,59.975,1435230004,"201051344000651","174011321042388",23.52,15.50,0,293.06,340.85,4.7,2.6,0.000,148690.2,148690.2,3857,0,0,0,L,1122011218,1,121.55,121.78,0002,13,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230145,142883.00
06/25/2015 07:00,2,0.182,ALERT,210.80,330.03,59.991,1435230004,"201051344000867","174011321042388",23.60,16.70,0,293.36,339.34,4.3,2.3,0.004,141021.5,141021.5,3863,0,0,0,L,1122011218,1,121.55,122.01,0002,13,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230147,142884.00
06/25/2015 07:00,2,0.182,ALERT,210.57,330.63,59.981,1435230004,"201051344001230","174011321042388",23.95,16.00,0,293.36,338.44,4.4,2.3,0.004,152174.0,152174.0,3867,0,0,0,L,1122011218,1,121.55,121.78,0002,13,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230149,142885.00
06/25/2015 07:00,2,0.189,ALERT,211.03,331.83,59.991,1435230004,"201051344000576","174011321042388",24.07,16.00,0,293.36,339.95,4.6,2.5,0.004,148608.7,148608.7,3866,0,0,0,L,1122011218,1,121.55,122.01,0002,12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230151,142886.00
