ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 07:00,2,0.219,ALERT,210.35,330.33,59.986,1435230004,"201051344000579","174011321042388",24.47,16.70,0,293.96,336.64,5.5,3.4,0.004,154815.6,154815.6,3852,0,0,0,L,1122011218,1,121.10,121.55,0002,12,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230152,142887.00
06/25/2015 07:00,1,0.048,ALERT,214.2,301.64,60.07,1435230004,"040051121000097","174011321042388",27.29,14,0.000,300.93,307.38,1.3,0.0,0.000,26918.600000024,26918.600000024,6,0,0,0,L,2361,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435230561,142888.00
06/25/2015 07:00,1,0.020,ACTIVE_NO_POWER,213.9,363.10,60.03,1435230004,"033051125000150","174011321042388",41.93,15,0.000,321.48,439.75,0.8,0.0,0.000,29876,29876,205,0,0,0,L,2361,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230563,142889.00
06/25/2015 07:00,1,0.054,ALERT,214.0,302.09,60.03,1435230004,"040051121000185","174011321042388",25.43,13,0.000,301.52,307.85,1.3,0.0,0.000,26632.200000023,26632.200000023,4,0,0,0,L,2361,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435230637,142890.00
06/25/2015 07:00,1,0.134,ALERT,213.7,300.93,60.00,1435230004,"040051121000095","174011321042388",24.09,13,0.000,300.70,306.97,3.2,0.0,0.000,27159,27159.100000024,4,0,0,0,L,2361,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435230687,142891.00
06/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435230004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230884,142892.00
06/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435230004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230884,142893.00
06/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435230004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230884,142894.00
06/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435230004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230884,142895.00
06/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435230004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230884,142896.00
06/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1435230004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230884,142897.00
06/25/2015 07:15,2,0.252,ACTIVE,211.25,331.83,59.986,1435230903,"201051344000955","174011321042388",27.83,16.70,0,292.76,336.04,7.1,5.0,0.018,154121.4,154121.4,3861,0,0,0,L,1122011218,1,121.33,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230952,142898.00
06/25/2015 07:15,2,0.162,ACTIVE,212.61,334.84,59.986,1435230903,"274151322000095","174011321042388",26.16,17.80,0,294.56,338.74,4.3,2.2,0.013,452448.3,452448.3,4778,0,0,0,L,1151911521,1,122.46,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230953,142899.00
06/25/2015 07:15,2,0.199,ACTIVE,211.48,331.83,59.991,1435230903,"201051344000868","174011321042388",28.90,16.30,0,293.96,336.04,5.8,3.7,0.013,140368.7,140368.7,3863,0,0,0,L,1122011218,1,121.78,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230954,142900.00
06/25/2015 07:15,2,0.230,ACTIVE,212.16,333.33,59.986,1435230903,"201051344000853","174011321042388",26.46,16.30,0,293.06,336.94,6.2,4.1,0.022,146637.8,146637.8,3860,0,0,0,L,1122011218,1,122.46,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230955,142901.00
06/25/2015 07:15,2,0.230,ACTIVE,211.93,332.73,60.007,1435230903,"201051344000582","174011321042388",27.39,16.30,0,293.66,336.64,6.4,4.3,0.018,147109.7,147109.7,3855,0,0,0,L,1122011218,1,122.01,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230956,142902.00
06/25/2015 07:15,2,0.232,ACTIVE,211.70,332.43,59.991,1435230903,"201051344000469","174011321042388",28.71,15.80,0,291.55,336.94,6.8,4.6,0.004,141866.7,141866.7,3858,0,0,0,L,1122011218,1,121.33,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230963,142903.00
06/25/2015 07:15,2,0.201,ACTIVE,211.48,333.03,59.970,1435230903,"201051344000988","174011321042388",27.51,16.70,0,290.35,336.64,5.7,3.5,0.018,141573.3,141573.3,3856,0,0,0,L,1122011218,1,121.55,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230964,142904.00
06/25/2015 07:15,2,0.219,ACTIVE,211.48,332.73,59.986,1435230903,"201051344001158","174011321042388",26.80,16.30,0,292.46,336.34,6.0,3.9,0.018,147750.2,147750.2,3853,0,0,0,L,1122011218,1,121.55,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230965,142905.00
06/25/2015 07:15,2,0.219,ACTIVE,211.48,332.13,59.996,1435230903,"201051344001025","174011321042388",27.59,16.30,0,293.06,337.54,6.2,4.0,0.013,150973.6,150973.6,3854,0,0,0,L,1122011218,1,121.55,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230966,142906.00
06/25/2015 07:15,2,0.230,ACTIVE,211.48,332.13,59.986,1435230903,"201051344000569","174011321042388",27.49,16.70,0,293.06,336.94,6.5,4.3,0.018,154603.1,154603.1,3863,0,0,0,L,1122011218,1,121.33,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230967,142907.00
06/25/2015 07:15,2,0.100,ALERT,212.61,335.44,59.981,1435230903,"274151322000094","174011321042388",29.74,17.00,0,293.06,390.74,3.0,0.9,0.013,339697.4,339697.4,5229,0,0,0,L,1151911521,1,121.78,122.91,0002,13,0,0,0,0,0,0,45,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230969,142908.00
06/25/2015 07:15,2,0.236,ACTIVE,211.48,331.23,59.991,1435230903,"201051344000458","174011321042388",27.19,17.30,0,293.06,335.74,6.5,4.4,0.013,150363.6,150363.6,3859,0,0,0,L,1122011218,1,121.78,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230970,142909.00
06/25/2015 07:15,2,0.174,ACTIVE,212.83,335.44,59.986,1435230903,"274151322000087","174011321042388",25.62,19.50,0,293.06,339.04,4.5,2.5,0.009,410172.4,410172.4,4747,0,0,0,L,1151911521,1,122.46,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230971,142910.00
06/25/2015 07:15,2,0.145,ACTIVE,212.38,335.14,59.986,1435230903,"274151322000052","174011321042388",29.34,18.30,0,306.28,342.95,4.3,2.2,0.009,438429.3,438429.3,5153,0,0,0,L,1151911521,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230972,142911.00
06/25/2015 07:15,2,0.211,ACTIVE,211.70,333.33,60.002,1435230903,"201051344001145","174011321042388",27.87,16.30,0,293.66,337.84,6.0,3.9,0.018,155539.6,155539.6,3869,0,0,0,L,1122011218,1,121.78,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230973,142912.00
06/25/2015 07:15,2,0.211,ACTIVE,211.93,333.33,59.991,1435230903,"201051344000685","174011321042388",27.57,16.70,0,292.76,336.34,5.9,3.8,0.018,154692.0,154692.0,3870,0,0,0,L,1122011218,1,122.46,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230974,142913.00
06/25/2015 07:15,2,0.146,ACTIVE,212.38,335.14,60.002,1435230903,"274151322000088","174011321042388",25.82,18.00,0,293.66,338.74,3.8,1.8,0.013,419872.2,419872.2,4761,0,0,0,L,1151911521,1,122.46,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230975,142914.00
06/25/2015 07:15,2,0.244,ACTIVE,211.70,332.73,60.023,1435230903,"201051344000438","174011321042388",27.27,16.30,0,293.96,336.94,6.8,4.6,0.013,154803.0,154803.0,3856,0,0,0,L,1122011218,1,122.01,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230975,142915.00
06/25/2015 07:15,2,0.229,ACTIVE,211.25,330.93,59.996,1435230903,"201051344001135","174011321042388",27.69,16.30,0,294.26,335.44,6.4,4.3,0.018,146121.6,146121.6,3851,0,0,0,L,1122011218,1,121.55,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230976,142916.00
06/25/2015 07:15,2,0.268,ACTIVE,211.70,333.33,59.996,1435230903,"201051344000417","174011321042388",27.75,16.70,0,292.46,338.14,7.5,5.3,0.018,150626.4,150626.4,3853,0,0,0,L,1122011218,1,121.55,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230977,142917.00
06/25/2015 07:15,2,0.234,ACTIVE,211.03,331.83,59.959,1435230903,"201051344000594","174011321042388",27.73,17.00,0,292.46,335.74,6.6,4.5,0.018,150656.7,150656.7,3854,0,0,0,L,1122011218,1,121.55,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230978,142918.00
06/25/2015 07:15,2,0.164,ACTIVE,212.61,335.74,59.981,1435230903,"274151322000083","174011321042388",26.46,18.30,0,293.96,339.04,4.4,2.3,0.022,434650.7,434650.7,5164,0,0,0,L,1151911521,1,122.01,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230979,142919.00
06/25/2015 07:15,2,0.242,ACTIVE,211.70,333.63,59.991,1435230903,"201051344000585","174011321042388",27.23,16.70,0,292.76,337.24,6.7,4.6,0.013,149606.1,149606.1,3855,0,0,0,L,1122011218,1,121.33,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230980,142920.00
06/25/2015 07:15,2,0.160,ACTIVE,212.83,336.94,59.996,1435230903,"274151322000054","174011321042388",26.66,18.70,0,305.98,349.56,4.3,2.2,0.022,429876.6,429876.6,4750,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230981,142921.00
06/25/2015 07:15,2,0.227,ACTIVE,211.48,331.53,60.028,1435230903,"201051344001203","174011321042388",27.10,16.70,0,293.66,337.84,6.2,4.1,0.013,150836.2,150836.2,3859,0,0,0,L,1122011218,1,122.23,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230982,142922.00
06/25/2015 07:15,2,0.229,ACTIVE,211.25,332.13,59.996,1435230903,"201051344000646","174011321042388",27.99,16.30,0,292.46,336.34,6.5,4.4,0.018,148284.1,148284.1,3852,0,0,0,L,1122011218,1,121.78,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230983,142923.00
06/25/2015 07:15,2,0.115,ALERT,213.29,335.44,59.991,1435230903,"274151322000068","174011321042388",29.94,18.00,0,293.36,391.94,3.5,1.5,0.009,338734.6,338734.6,4837,0,0,0,L,1151911521,1,122.68,123.14,0002,16,0,0,0,0,0,0,39,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230984,142924.00
06/25/2015 07:15,2,0.168,ACTIVE,213.29,334.24,60.002,1435230903,"274151322000076","174011321042388",26.94,18.30,0,310.19,349.56,4.6,2.5,0.013,458170.4,458170.4,5157,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230985,142925.00
06/25/2015 07:15,1,0.105,ACTIVE,213.9,333.52,60.03,1435230903,"033051125000150","174011321042388",37.12,15,0.130,321.09,440.01,3.8,12.1,0.015,29876,29876,208,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230987,142926.00
06/25/2015 07:15,2,0.238,ACTIVE,211.25,331.53,60.002,1435230903,"201051344000890","174011321042388",28.07,17.00,0,293.36,336.34,6.8,4.6,0.013,152440.4,152440.4,3857,0,0,0,L,1122011218,1,121.78,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230987,142927.00
06/25/2015 07:15,2,0.172,ACTIVE,211.25,332.13,59.996,1435230903,"201051344000900","174011321042388",27.21,16.30,0,292.46,334.84,4.8,2.7,0.022,152625.6,152625.6,3862,0,0,0,L,1122011218,1,121.78,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230988,142928.00
06/25/2015 07:15,2,0.232,ACTIVE,211.93,333.63,59.991,1435230903,"201051344000633","174011321042388",27.04,16.30,0,290.65,338.14,6.4,4.3,0.018,142382.0,142382.0,3866,0,0,0,L,1122011218,1,122.01,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230989,142929.00
06/25/2015 07:15,2,0.227,ACTIVE,211.25,330.93,59.986,1435230903,"201051344000983","174011321042388",28.01,16.70,0,293.66,335.74,6.5,4.3,0.013,149574.7,149574.7,3866,0,0,0,L,1122011218,1,121.78,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435230999,142930.00
06/25/2015 07:15,2,0.223,ACTIVE,211.48,332.43,59.986,1435230903,"201051344000917","174011321042388",27.29,17.50,0,291.85,336.94,6.2,4.0,0.018,152912.1,152912.1,3866,0,0,0,L,1122011218,1,121.55,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231000,142931.00
06/25/2015 07:15,2,0.234,ACTIVE,211.25,331.23,59.986,1435230903,"201051344000648","174011321042388",27.75,16.00,0,293.06,337.24,6.6,4.5,0.013,148837.0,148837.0,3859,0,0,0,L,1122011218,1,121.33,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231001,142932.00
06/25/2015 07:15,2,0.258,ACTIVE,211.25,332.43,60.002,1435230903,"201051344001093","174011321042388",27.04,17.30,0,293.06,336.64,7.0,4.9,0.009,151025.1,151025.1,3857,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231002,142933.00
06/25/2015 07:15,2,0.211,ACTIVE,211.70,332.13,59.991,1435230903,"201051344000645","174011321042388",27.43,17.00,0,293.06,336.04,5.9,3.8,0.018,149285.9,149285.9,3864,0,0,0,L,1122011218,1,122.01,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231003,142934.00
06/25/2015 07:15,2,0.164,ACTIVE,213.06,335.44,59.986,1435230903,"274151322000085","174011321042388",26.08,18.00,0,293.66,338.74,4.4,2.3,0.013,432020.0,432020.0,5154,0,0,0,L,1151911521,1,122.68,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231003,142935.00
06/25/2015 07:15,2,0.229,ACTIVE,211.48,332.43,59.986,1435230903,"201051344000651","174011321042388",27.04,16.00,0,292.76,336.94,6.3,4.2,0.013,148691.0,148691.0,3859,0,0,0,L,1122011218,1,122.01,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231004,142936.00
06/25/2015 07:15,2,0.225,ACTIVE,211.48,331.53,59.996,1435230903,"201051344000867","174011321042388",27.15,17.30,0,293.06,335.74,6.2,4.1,0.013,141022.2,141022.2,3865,0,0,0,L,1122011218,1,122.01,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231005,142937.00
06/25/2015 07:15,1,0.136,ACTIVE_NO_POWER,212.9,420.89,60.03,1435230903,"040051121000095","174011321042388",24.16,13,0.000,300.35,436.12,3.2,0.0,0.000,27159.100000024,27159.100000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231007,142938.00
06/25/2015 07:15,2,0.234,ACTIVE,211.25,331.53,59.991,1435230903,"201051344001230","174011321042388",26.36,16.70,0,293.06,336.04,6.2,4.1,0.013,152174.8,152174.8,3869,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231008,142939.00
06/25/2015 07:15,2,0.234,ACTIVE,211.70,333.03,60.002,1435230903,"201051344000576","174011321042388",27.19,16.30,0,292.76,337.24,6.5,4.3,0.013,148609.5,148609.5,3868,0,0,0,L,1122011218,1,121.78,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231008,142940.00
06/25/2015 07:15,2,0.256,ACTIVE,211.25,331.83,59.991,1435230903,"201051344000579","174011321042388",27.75,17.00,0,293.66,336.94,7.2,5.0,0.013,154816.7,154816.7,3854,0,0,0,L,1122011218,1,121.55,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231009,142941.00
06/25/2015 07:15,1,0.004,ACTIVE_NO_POWER,212.6,380.62,60.03,1435230903,"033051125000118","174011321042388",42.47,15,0.000,299.03,441.43,0.1,0.0,0.000,29863.8,29864.3,227,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231014,142942.00
06/25/2015 07:15,1,0.047,ALERT,213.1,367.41,60.03,1435230903,"040051121000097","174011321042388",27.93,14,0.000,366.85,395.23,1.3,0.0,0.000,26918.600000024,26918.600000024,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435231019,142943.00
06/25/2015 07:15,1,0.054,ALERT,213.0,380.01,60.03,1435230903,"040051121000185","174011321042388",25.87,14,0.000,379.93,392.60,1.4,0.0,0.000,26632.200000023,26632.200000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435231021,142944.00
06/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1435230903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231783,142945.00
06/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1435230903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231783,142946.00
06/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1435230903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231783,142947.00
06/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1435230903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231783,142948.00
06/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1435230903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231783,142949.00
06/25/2015 07:30,2,0.248,ACTIVE,210.57,330.63,59.954,1435231804,"201051344000955","174011321042388",27.57,17.00,0,326.42,336.64,7.0,4.8,0.013,154122.6,154122.6,3862,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231844,142950.00
06/25/2015 07:30,2,0.156,ACTIVE,212.38,332.73,59.954,1435231804,"274151322000095","174011321042388",26.46,18.30,0,330.63,338.14,4.2,2.1,0.013,452448.9,452448.9,4779,0,0,0,L,1151911521,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231845,142951.00
06/25/2015 07:30,2,0.223,ACTIVE,210.80,330.63,59.954,1435231804,"201051344000868","174011321042388",26.68,16.70,0,321.91,342.35,6.0,3.9,0.018,140369.6,140369.6,3864,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231846,142952.00
06/25/2015 07:30,2,0.230,ACTIVE,211.48,332.13,59.959,1435231804,"201051344000853","174011321042388",25.66,17.00,0,327.92,338.14,6.0,3.9,0.018,146638.7,146638.7,3861,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231847,142953.00
06/25/2015 07:30,2,0.229,ACTIVE,211.48,331.53,59.949,1435231804,"201051344000582","174011321042388",27.12,16.70,0,327.32,336.34,6.3,4.2,0.018,147110.7,147110.7,3856,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231847,142954.00
06/25/2015 07:30,1,0.050,ACTIVE_NO_POWER,212.7,410.05,60.00,1435231804,"040051121000097","174011321042388",27.83,15,0.000,299.56,440.83,1.4,0.0,0.000,26918.600000024,26918.600000024,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231849,142955.00
06/25/2015 07:30,2,0.236,ACTIVE,210.80,330.93,59.970,1435231804,"201051344000469","174011321042388",27.23,16.00,0,317.10,345.06,6.6,4.4,0.018,141867.8,141867.8,3859,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231850,142956.00
06/25/2015 07:30,2,0.189,ACTIVE,210.57,331.83,59.965,1435231804,"201051344000988","174011321042388",27.99,17.30,0,325.82,338.44,5.4,3.3,0.018,141574.2,141574.2,3857,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231850,142957.00
06/25/2015 07:30,2,0.215,ACTIVE,210.57,330.33,59.949,1435231804,"201051344001158","174011321042388",26.90,16.70,0,326.12,337.84,5.8,3.7,0.013,147751.1,147751.1,3854,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231852,142958.00
06/25/2015 07:30,2,0.217,ACTIVE,210.57,330.03,59.922,1435231804,"201051344001025","174011321042388",27.31,16.70,0,327.32,337.24,6.0,3.9,0.013,150974.6,150974.6,3855,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231853,142959.00
06/25/2015 07:30,2,0.229,ACTIVE,210.80,330.93,59.965,1435231804,"201051344000569","174011321042388",27.23,17.30,0,326.42,336.94,6.3,4.2,0.018,154604.2,154604.2,3864,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231861,142960.00
06/25/2015 07:30,2,0.094,ACTIVE,211.93,333.33,59.954,1435231804,"274151322000094","174011321042388",29.50,17.80,0,330.03,338.44,2.8,0.8,0.009,339697.6,339697.6,5231,0,0,0,L,1151911521,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231862,142961.00
06/25/2015 07:30,2,0.229,ACTIVE,210.57,329.73,59.928,1435231804,"201051344000458","174011321042388",27.69,17.80,0,326.42,337.24,6.5,4.3,0.013,150364.7,150364.7,3860,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231863,142962.00
06/25/2015 07:30,2,0.170,ACTIVE,212.16,332.73,59.933,1435231804,"274151322000087","174011321042388",25.74,20.30,0,329.43,338.74,4.4,2.4,0.004,410173.0,410173.0,4748,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231864,142963.00
06/25/2015 07:30,2,0.145,ACTIVE,211.70,333.63,59.954,1435231804,"274151322000052","174011321042388",29.14,19.00,0,328.82,337.54,4.2,2.2,0.004,438429.9,438429.9,5154,0,0,0,L,1151911521,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231865,142964.00
06/25/2015 07:30,2,0.215,ACTIVE,211.03,331.23,59.949,1435231804,"201051344001145","174011321042388",26.98,16.70,0,327.32,339.04,5.9,3.8,0.018,155540.5,155540.5,3870,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231866,142965.00
06/25/2015 07:30,2,0.207,ACTIVE,210.80,331.23,59.959,1435231804,"201051344000685","174011321042388",27.23,17.00,0,324.02,342.05,5.8,3.6,0.013,154692.9,154692.9,3871,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231867,142966.00
06/25/2015 07:30,2,0.146,ACTIVE,211.48,332.73,59.944,1435231804,"274151322000088","174011321042388",25.39,18.70,0,329.13,338.44,3.8,1.7,0.013,419872.6,419872.6,4762,0,0,0,L,1151911521,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231868,142967.00
06/25/2015 07:30,2,0.234,ACTIVE,210.80,330.33,59.954,1435231804,"201051344000438","174011321042388",27.93,16.70,0,327.62,336.94,6.7,4.5,0.018,154804.1,154804.1,3857,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231869,142968.00
06/25/2015 07:30,2,0.227,ACTIVE,210.57,329.13,59.954,1435231804,"201051344001135","174011321042388",27.59,16.70,0,326.12,336.34,6.4,4.2,0.018,146122.7,146122.7,3852,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231870,142969.00
06/25/2015 07:30,2,0.271,ACTIVE,211.03,331.23,59.954,1435231804,"201051344000417","174011321042388",26.98,17.00,0,327.32,337.24,7.4,5.2,0.018,150627.6,150627.6,3854,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231871,142970.00
06/25/2015 07:30,2,0.234,ACTIVE,210.35,330.63,59.959,1435231804,"201051344000594","174011321042388",27.33,17.50,0,325.52,336.64,6.5,4.4,0.018,150657.7,150657.7,3855,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231872,142971.00
06/25/2015 07:30,2,0.166,ACTIVE,212.16,334.24,59.959,1435231804,"274151322000083","174011321042388",25.54,18.70,0,329.43,339.65,4.3,2.2,0.013,434651.3,434651.3,5165,0,0,0,L,1151911521,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231872,142972.00
06/25/2015 07:30,2,0.242,ACTIVE,211.03,331.53,59.965,1435231804,"201051344000585","174011321042388",27.10,17.00,0,327.32,338.14,6.7,4.5,0.013,149607.2,149607.2,3856,0,0,0,L,1122011218,1,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231873,142973.00
06/25/2015 07:30,2,0.156,ACTIVE,211.70,332.73,59.965,1435231804,"274151322000054","174011321042388",26.68,19.00,0,329.43,338.14,4.2,2.2,0.018,429877.2,429877.2,4751,0,0,0,L,1151911521,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231874,142974.00
06/25/2015 07:30,2,0.223,ACTIVE,210.80,330.03,59.991,1435231804,"201051344001203","174011321042388",27.06,17.00,0,327.32,337.84,6.1,4.0,0.018,150837.2,150837.2,3860,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231875,142975.00
06/25/2015 07:30,2,0.229,ACTIVE,210.57,330.33,59.970,1435231804,"201051344000646","174011321042388",27.47,17.00,0,324.62,338.74,6.4,4.2,0.018,148285.2,148285.2,3853,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231876,142976.00
06/25/2015 07:30,2,0.113,ACTIVE,212.61,333.63,59.959,1435231804,"274151322000068","174011321042388",29.86,19.00,0,330.93,338.74,3.4,1.4,0.009,338734.9,338734.9,4839,0,0,0,L,1151911521,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231877,142977.00
06/25/2015 07:30,2,0.166,ACTIVE,212.61,333.03,59.954,1435231804,"274151322000076","174011321042388",26.94,19.00,0,330.33,338.44,4.5,2.5,0.013,458171.0,458171.0,5158,0,0,0,L,1151911521,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231878,142978.00
06/25/2015 07:30,1,0.055,ACTIVE_NO_POWER,212.6,431.53,60.03,1435231804,"033051125000150","174011321042388",41.39,15,0.000,319.21,440.04,2.2,0.0,0.000,29876,29876.300000012,210,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231879,142979.00
06/25/2015 07:30,2,0.240,ACTIVE,210.57,329.43,59.954,1435231804,"201051344000890","174011321042388",27.65,17.30,0,325.82,339.04,6.8,4.6,0.013,152441.5,152441.5,3858,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231880,142980.00
06/25/2015 07:30,2,0.170,ACTIVE,210.57,330.63,59.959,1435231804,"201051344000900","174011321042388",27.02,16.70,0,324.02,339.04,4.7,2.6,0.013,152626.2,152626.2,3863,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231881,142981.00
06/25/2015 07:30,2,0.230,ACTIVE,211.25,332.73,59.954,1435231804,"201051344000633","174011321042388",26.70,17.00,0,322.81,342.95,6.2,4.1,0.013,142383.1,142383.1,3867,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231882,142982.00
06/25/2015 07:30,2,0.232,ACTIVE,210.80,329.73,59.954,1435231804,"201051344000983","174011321042388",27.31,17.30,0,325.52,335.44,6.4,4.3,0.018,149575.7,149575.7,3867,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231890,142983.00
06/25/2015 07:30,2,0.223,ACTIVE,211.03,331.83,59.959,1435231804,"201051344000917","174011321042388",27.04,17.80,0,325.52,336.64,6.1,4.0,0.018,152913.1,152913.1,3867,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231891,142984.00
06/25/2015 07:30,2,0.236,ACTIVE,211.03,330.63,59.959,1435231804,"201051344000648","174011321042388",27.14,16.30,0,326.72,337.24,6.5,4.4,0.022,148838.1,148838.1,3860,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231892,142985.00
06/25/2015 07:30,2,0.254,ACTIVE,210.57,330.93,59.954,1435231804,"201051344001093","174011321042388",27.19,17.50,0,325.82,336.64,7.0,4.9,0.018,151026.3,151026.3,3858,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231893,142986.00
06/25/2015 07:30,2,0.209,ACTIVE,211.25,331.23,59.959,1435231804,"201051344000645","174011321042388",27.75,17.50,0,326.72,336.94,5.9,3.8,0.018,149286.8,149286.8,3865,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231894,142987.00
06/25/2015 07:30,2,0.156,ACTIVE,212.16,334.84,59.959,1435231804,"274151322000085","174011321042388",27.37,18.30,0,330.63,338.44,4.3,2.2,0.018,432020.5,432020.5,5155,0,0,0,L,1151911521,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231895,142988.00
06/25/2015 07:30,2,0.227,ACTIVE,210.80,330.93,59.959,1435231804,"201051344000651","174011321042388",27.37,16.30,0,327.62,336.34,6.3,4.1,0.018,148692.0,148692.0,3860,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231896,142989.00
06/25/2015 07:30,2,0.223,ACTIVE,211.03,330.63,59.949,1435231804,"201051344000867","174011321042388",27.08,17.80,0,325.52,338.74,6.1,4.0,0.013,141023.2,141023.2,3866,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231897,142990.00
06/25/2015 07:30,1,0.137,ACTIVE_NO_POWER,213.0,319.77,60.00,1435231804,"040051121000095","174011321042388",24.10,14,0.000,318.25,436.70,3.2,0.0,0.000,27159.100000024,27159.100000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231898,142991.00
06/25/2015 07:30,2,0.238,ACTIVE,211.03,331.23,59.970,1435231804,"201051344001230","174011321042388",26.04,17.00,0,324.62,337.54,6.3,4.1,0.013,152175.8,152175.8,3870,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231899,142992.00
06/25/2015 07:30,2,0.236,ACTIVE,211.25,332.43,59.965,1435231804,"201051344000576","174011321042388",26.56,17.00,0,323.72,341.75,6.4,4.3,0.018,148610.6,148610.6,3869,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231900,142993.00
06/25/2015 07:30,2,0.252,ACTIVE,210.80,331.23,59.965,1435231804,"201051344000579","174011321042388",27.69,17.30,0,327.02,335.74,7.1,5.0,0.018,154817.9,154817.9,3855,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231901,142994.00
06/25/2015 07:30,1,0.053,ALERT,213.0,408.90,60.03,1435231804,"040051121000185","174011321042388",25.81,15,0.000,408.12,422.57,1.3,0.0,0.000,26632.200000023,26632.200000023,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435231910,142995.00
06/25/2015 07:30,1,0.004,ACTIVE_NO_POWER,212.8,328.84,60.00,1435231804,"033051125000118","174011321042388",42.43,15,0.000,322.80,440.78,0.1,0.0,0.000,29864.3,29864.3,245,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435231932,142996.00
06/25/2015 07:30,1,0.015,ALERT,213.5,355.17,60.07,1435231804,"033051125000135","174011321042388",37.36,16,0.000,321.86,440.54,0.5,0.0,0.000,22407.50000001,22407.60000001,388,0,0,0,L,2361,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435232032,142997.00
06/25/2015 07:30,1,0.061,ALERT,214.2,304.14,60.03,1435231804,"040051121000068","174011321042388",25.14,13,0.000,300.78,306.38,1.5,0.0,0.000,26407.3,26407.3,4,0,0,0,L,2361,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435232301,142998.00
06/25/2015 07:30,1,0.025,ALERT,214.3,418.78,60.00,1435231804,"033051125000132","174011321042388",37.68,16,0.000,360.89,419.75,0.9,0.0,0.000,22478,22478.200000048,354,0,0,0,L,2361,104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435232448,142999.00
06/25/2015 07:30,1,0.014,ALERT,213.8,301.15,60.00,1435231804,"040051121000195","174011321042388",26.63,14,0.000,300.79,306.57,0.3,0.0,0.000,28903.5,28903.5,5,0,0,0,L,2361,131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435232521,143000.00
06/25/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1435231804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232684,143001.00
06/25/2015 07:45,2,0.275,ACTIVE,211.03,331.23,60.023,1435232703,"201051344000955","174011321042388",27.71,17.30,0,324.62,336.04,7.8,5.6,0.027,154123.8,154123.8,3863,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232712,143002.00
06/25/2015 07:45,1,0.014,ACTIVE_NO_POWER,213.1,301.17,60.03,1435232703,"040051121000195","174011321042388",26.79,14,0.000,300.33,306.50,0.3,0.0,0.000,28903.5,28903.5,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232713,143003.00
06/25/2015 07:45,2,0.191,ACTIVE,212.38,333.03,59.981,1435232703,"274151322000095","174011321042388",26.14,18.70,0,330.63,338.74,5.0,2.9,0.022,452449.5,452449.5,4780,0,0,0,L,1151911521,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232714,143004.00
06/25/2015 07:45,2,0.244,ACTIVE,211.25,331.53,59.986,1435232703,"201051344000868","174011321042388",27.57,17.00,0,324.92,336.34,6.8,4.7,0.022,140370.6,140370.6,3865,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232715,143005.00
06/25/2015 07:45,2,0.248,ACTIVE,211.93,332.73,59.981,1435232703,"201051344000853","174011321042388",27.23,17.00,0,326.42,337.24,6.9,4.7,0.027,146639.7,146639.7,3862,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232716,143006.00
06/25/2015 07:45,2,0.254,ACTIVE,211.93,332.73,59.975,1435232703,"201051344000582","174011321042388",27.02,17.00,0,325.82,336.34,7.0,4.8,0.022,147111.8,147111.8,3857,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232717,143007.00
06/25/2015 07:45,2,0.252,ACTIVE,211.03,331.53,59.975,1435232703,"201051344000469","174011321042388",28.49,16.30,0,323.41,337.54,7.3,5.1,0.022,141868.9,141868.9,3860,0,0,0,L,1122011218,1,120.65,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232725,143008.00
06/25/2015 07:45,2,0.219,ACTIVE,210.80,332.13,59.949,1435232703,"201051344000988","174011321042388",27.77,17.30,0,323.11,337.84,6.2,4.1,0.027,141575.1,141575.1,3858,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232726,143009.00
06/25/2015 07:45,2,0.236,ACTIVE,211.03,331.23,59.975,1435232703,"201051344001158","174011321042388",27.43,17.00,0,324.32,336.34,6.6,4.4,0.022,147752.0,147752.0,3855,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232727,143010.00
06/25/2015 07:45,2,0.236,ACTIVE,210.80,330.03,59.965,1435232703,"201051344001025","174011321042388",28.13,17.00,0,325.82,336.64,6.8,4.6,0.022,150975.6,150975.6,3856,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232728,143011.00
06/25/2015 07:45,1,0.006,ACTIVE_NO_POWER,213.2,403.80,60.03,1435232703,"033051125000118","174011321042388",42.63,15,0.000,322.39,441.76,0.2,0.0,0.000,29864.3,29864.3,247,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232729,143012.00
06/25/2015 07:45,2,0.248,ACTIVE,211.03,330.63,59.981,1435232703,"201051344000569","174011321042388",27.91,17.30,0,326.42,336.04,7.1,4.9,0.022,154605.2,154605.2,3865,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232730,143013.00
06/25/2015 07:45,2,0.117,ACTIVE,212.38,335.14,59.970,1435232703,"274151322000094","174011321042388",29.96,18.30,0,330.33,338.44,3.6,1.5,0.009,339697.8,339697.8,5232,0,0,0,L,1151911521,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232731,143014.00
06/25/2015 07:45,1,0.062,ACTIVE_NO_POWER,213.0,347.45,60.00,1435232703,"040051121000068","174011321042388",25.43,14,0.000,300.37,438.70,1.5,0.0,0.000,26407.3,26407.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232733,143015.00
06/25/2015 07:45,2,0.254,ACTIVE,210.80,330.33,59.981,1435232703,"201051344000458","174011321042388",27.93,17.80,0,323.11,337.84,7.2,5.1,0.022,150365.8,150365.8,3861,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232734,143016.00
06/25/2015 07:45,2,0.195,ACTIVE,212.61,334.84,59.981,1435232703,"274151322000087","174011321042388",26.38,21.00,0,330.63,339.34,5.2,3.1,0.027,410173.6,410173.6,4749,0,0,0,L,1151911521,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232735,143017.00
06/25/2015 07:45,2,0.162,ACTIVE,211.70,333.03,59.970,1435232703,"274151322000052","174011321042388",29.50,19.30,0,329.73,337.84,4.9,2.8,0.000,438430.4,438430.4,5155,0,0,0,L,1151911521,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232735,143018.00
06/25/2015 07:45,2,0.238,ACTIVE,211.48,331.53,60.002,1435232703,"201051344001145","174011321042388",27.77,17.00,0,325.82,337.24,6.7,4.5,0.027,155541.5,155541.5,3871,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232737,143019.00
06/25/2015 07:45,2,0.225,ACTIVE,211.48,331.83,59.981,1435232703,"201051344000685","174011321042388",28.39,17.30,0,319.51,341.15,6.5,4.3,0.022,154693.9,154693.9,3872,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232738,143020.00
06/25/2015 07:45,2,0.176,ACTIVE,211.93,333.63,59.970,1435232703,"274151322000088","174011321042388",25.74,19.00,0,330.03,338.74,4.6,2.5,0.018,419873.1,419873.1,4763,0,0,0,L,1151911521,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232738,143021.00
06/25/2015 07:45,2,0.256,ACTIVE,211.03,330.93,59.975,1435232703,"201051344000438","174011321042388",28.13,17.00,0,325.82,336.04,7.3,5.2,0.022,154805.3,154805.3,3858,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232739,143022.00
06/25/2015 07:45,2,0.256,ACTIVE,210.57,329.13,59.981,1435232703,"201051344001135","174011321042388",27.77,17.00,0,325.22,335.44,7.2,5.0,0.027,146123.8,146123.8,3853,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232740,143023.00
06/25/2015 07:45,2,0.287,ACTIVE,211.25,331.83,60.007,1435232703,"201051344000417","174011321042388",27.65,17.50,0,325.82,337.24,8.1,5.9,0.022,150629.0,150629.0,3855,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232741,143024.00
06/25/2015 07:45,2,0.260,ACTIVE,210.35,330.03,59.944,1435232703,"201051344000594","174011321042388",27.55,17.80,0,323.72,335.74,7.3,5.1,0.027,150658.9,150658.9,3856,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232742,143025.00
06/25/2015 07:45,2,0.193,ACTIVE,212.38,333.33,59.986,1435232703,"274151322000083","174011321042388",26.62,19.00,0,329.73,339.34,5.2,3.1,0.022,434651.9,434651.9,5166,0,0,0,L,1151911521,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232743,143026.00
06/25/2015 07:45,2,0.268,ACTIVE,211.25,331.53,59.981,1435232703,"201051344000585","174011321042388",27.19,17.50,0,325.52,336.94,7.4,5.2,0.022,149608.3,149608.3,3857,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232744,143027.00
06/25/2015 07:45,2,0.188,ACTIVE,211.93,333.03,59.970,1435232703,"274151322000054","174011321042388",26.86,19.30,0,329.73,338.74,5.2,3.0,0.022,429877.8,429877.8,4752,0,0,0,L,1151911521,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232745,143028.00
06/25/2015 07:45,2,0.244,ACTIVE,211.03,330.03,59.975,1435232703,"201051344001203","174011321042388",27.73,17.30,0,325.52,337.54,6.9,4.7,0.027,150838.2,150838.2,3861,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232746,143029.00
06/25/2015 07:45,2,0.252,ACTIVE,210.80,330.33,59.981,1435232703,"201051344000646","174011321042388",27.89,17.30,0,324.32,335.74,7.1,4.9,0.018,148286.3,148286.3,3854,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232747,143030.00
06/25/2015 07:45,2,0.135,ACTIVE,212.16,333.63,59.996,1435232703,"274151322000068","174011321042388",30.24,19.30,0,331.23,339.34,4.2,2.1,0.018,338735.3,338735.3,4840,0,0,0,L,1151911521,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232748,143031.00
06/25/2015 07:45,2,0.199,ACTIVE,212.61,333.93,59.981,1435232703,"274151322000076","174011321042388",26.96,19.30,0,331.23,339.04,5.5,3.3,0.027,458171.6,458171.6,5159,0,0,0,L,1151911521,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232749,143032.00
06/25/2015 07:45,1,0.069,ACTIVE_NO_POWER,213.4,420.86,60.03,1435232703,"033051125000150","174011321042388",36.73,15,0.000,318.09,440.38,2.1,0.0,0.000,29876.300000012,29876.300000012,212,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232758,143033.00
