ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 07:45,2,0.266,ACTIVE,211.03,330.03,60.007,1435232703,"201051344000890","174011321042388",27.99,17.50,0,325.22,338.74,7.5,5.3,0.027,152442.7,152442.7,3859,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232759,143034.00
06/25/2015 07:45,2,0.199,ACTIVE,210.80,330.93,59.975,1435232703,"201051344000900","174011321042388",26.82,17.00,0,320.41,339.34,5.4,3.3,0.027,152626.9,152626.9,3864,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232760,143035.00
06/25/2015 07:45,2,0.254,ACTIVE,211.48,332.43,59.981,1435232703,"201051344000633","174011321042388",26.88,17.30,0,318.30,344.15,7.0,4.8,0.027,142384.1,142384.1,3868,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232761,143036.00
06/25/2015 07:45,2,0.258,ACTIVE,211.03,330.33,59.970,1435232703,"201051344000983","174011321042388",27.59,17.30,0,324.32,336.04,7.2,5.1,0.022,149576.9,149576.9,3868,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232770,143037.00
06/25/2015 07:45,2,0.242,ACTIVE,211.48,331.53,60.012,1435232703,"201051344000917","174011321042388",27.89,18.00,0,324.32,336.64,6.8,4.7,0.027,152914.1,152914.1,3868,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232771,143038.00
06/25/2015 07:45,2,0.256,ACTIVE,211.25,331.23,59.981,1435232703,"201051344000648","174011321042388",27.75,16.70,0,326.12,336.64,7.2,5.1,0.027,148839.2,148839.2,3861,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232777,143039.00
06/25/2015 07:45,2,0.277,ACTIVE,211.03,330.93,59.991,1435232703,"201051344001093","174011321042388",27.59,17.80,0,324.92,336.64,7.8,5.6,0.022,151027.6,151027.6,3859,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232778,143040.00
06/25/2015 07:45,2,0.238,ACTIVE,211.48,331.23,59.981,1435232703,"201051344000645","174011321042388",27.41,17.50,0,325.52,338.44,6.7,4.5,0.022,149287.8,149287.8,3866,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232779,143041.00
06/25/2015 07:45,2,0.191,ACTIVE,212.61,333.63,59.991,1435232703,"274151322000085","174011321042388",27.04,19.00,0,331.23,338.74,5.2,3.1,0.022,432021.2,432021.2,5156,0,0,0,L,1151911521,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232780,143042.00
06/25/2015 07:45,2,0.250,ACTIVE,211.03,330.63,59.975,1435232703,"201051344000651","174011321042388",27.81,16.70,0,326.12,336.64,7.0,4.9,0.022,148693.1,148693.1,3861,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232781,143043.00
06/25/2015 07:45,2,0.248,ACTIVE,211.25,330.33,59.986,1435232703,"201051344000867","174011321042388",27.25,17.80,0,322.21,340.25,6.9,4.7,0.027,141024.3,141024.3,3867,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232782,143044.00
06/25/2015 07:45,2,0.260,ACTIVE,211.03,329.73,59.970,1435232703,"201051344001230","174011321042388",26.62,17.30,0,323.41,338.44,7.0,4.9,0.022,152176.9,152176.9,3871,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232789,143045.00
06/25/2015 07:45,2,0.258,ACTIVE,211.48,331.23,59.986,1435232703,"201051344000576","174011321042388",27.43,17.00,0,322.51,341.15,7.2,5.0,0.022,148611.7,148611.7,3870,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232790,143046.00
06/25/2015 07:45,2,0.268,ACTIVE,211.03,330.33,59.986,1435232703,"201051344000579","174011321042388",28.61,17.50,0,325.22,336.04,7.8,5.6,0.022,154819.2,154819.2,3856,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232791,143047.00
06/25/2015 07:45,1,0.100,ACTIVE_NO_POWER,213.3,345.21,60.03,1435232703,"033051125000135","174011321042388",32.11,17,0.000,321.99,440.36,3.1,0.0,0.000,22407.60000001,22407.60000001,398,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232797,143048.00
06/25/2015 07:45,1,0.048,ACTIVE_NO_POWER,213.6,393.48,60.00,1435232703,"040051121000097","174011321042388",28.34,15,0.000,322.15,438.92,1.3,0.0,0.000,26918.600000024,26918.600000024,23,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232807,143049.00
06/25/2015 07:45,1,0.134,ALERT,213.0,370.18,60.03,1435232703,"040051121000095","174011321042388",24.81,14,0.000,370.02,372.86,3.3,0.0,0.000,27159.100000024,27159.100000024,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435232822,143050.00
06/25/2015 07:45,1,0.143,ACTIVE_NO_POWER,213.1,411.13,60.00,1435232703,"040051121000185","174011321042388",24.45,16,0.000,323.42,437.65,3.4,0.0,0.000,26632.200000023,26632.200000023,76,0,0,0,L,2361,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435232998,143051.00
06/25/2015 07:45,1,0.122,ACTIVE_NO_POWER,213.3,400.92,60.00,1435232703,"033051125000132","174011321042388",33.51,16,0.000,322.89,438.30,4.0,0.0,0.000,22478.200000048,22478.300000012,439,0,0,0,L,2361,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233030,143052.00
06/25/2015 07:45,1,0.079,ALERT,213.7,301.84,60.00,1435232703,"040051121000116","174011321042388",28.45,14,0.000,301.57,307.50,2.2,0.0,0.000,26444.100000024,26444.700000048,4,0,0,0,L,2361,108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435233085,143053.00
06/25/2015 08:00,2,0.369,ACTIVE,210.35,330.93,59.981,1435233603,"201051344000955","174011321042388",28.39,17.50,0,325.52,335.74,10.6,8.3,0.053,154125.5,154125.5,3864,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233604,143054.00
06/25/2015 08:00,2,0.301,ACTIVE,211.93,333.93,59.965,1435233603,"274151322000095","174011321042388",27.79,19.30,0,329.73,339.04,8.5,6.3,0.044,452450.6,452450.6,4781,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233606,143055.00
06/25/2015 08:00,2,0.354,ACTIVE,210.80,332.13,59.975,1435233603,"201051344000868","174011321042388",27.14,17.00,0,326.12,336.64,9.7,7.5,0.044,140372.1,140372.1,3866,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233607,143056.00
06/25/2015 08:00,2,0.344,ACTIVE,211.03,332.73,59.970,1435233603,"201051344000853","174011321042388",28.01,17.30,0,327.32,338.14,9.8,7.5,0.049,146641.2,146641.2,3863,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233608,143057.00
06/25/2015 08:00,2,0.350,ACTIVE,211.25,332.43,59.965,1435233603,"201051344000582","174011321042388",27.73,17.30,0,326.72,337.54,9.9,7.6,0.053,147113.3,147113.3,3858,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233609,143058.00
06/25/2015 08:00,2,0.357,ACTIVE,210.80,331.83,59.928,1435233603,"201051344000469","174011321042388",28.15,16.30,0,324.02,336.64,10.2,8.0,0.053,141870.5,141870.5,3861,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233611,143059.00
06/25/2015 08:00,2,0.322,ACTIVE,210.57,332.13,59.965,1435233603,"201051344000988","174011321042388",28.15,17.50,0,324.32,337.54,9.2,7.0,0.053,141576.4,141576.4,3859,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233612,143060.00
06/25/2015 08:00,2,0.334,ACTIVE,210.80,331.83,59.981,1435233603,"201051344001158","174011321042388",27.89,17.00,0,325.52,336.64,9.5,7.2,0.049,147753.5,147753.5,3856,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233613,143061.00
06/25/2015 08:00,2,0.338,ACTIVE,210.57,330.63,59.981,1435233603,"201051344001025","174011321042388",28.59,17.30,0,325.52,336.94,9.9,7.6,0.044,150977.1,150977.1,3857,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233614,143062.00
06/25/2015 08:00,1,0.195,ACTIVE,212.8,361.40,60.03,1435233603,"033051125000118","174011321042388",37.63,17,0.137,318.10,443.72,7.3,11.6,0.002,29864.3,29864.8,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233615,143063.00
06/25/2015 08:00,2,0.355,ACTIVE,210.80,331.83,59.970,1435233603,"201051344000569","174011321042388",27.75,17.50,0,325.52,336.64,10.0,7.8,0.053,154606.8,154606.8,3866,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233616,143064.00
06/25/2015 08:00,2,0.189,ACTIVE,212.38,394.95,59.965,1435233603,"274151322000094","174011321042388",37.17,19.50,0,330.33,397.05,7.1,4.9,0.031,339698.6,339698.6,5233,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233617,143065.00
06/25/2015 08:00,1,0.061,ACTIVE_NO_POWER,213.0,363.72,60.03,1435233603,"040051121000068","174011321042388",26.59,15,0.000,299.63,440.25,1.6,0.0,0.000,26407.3,26407.3,5,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233621,143066.00
06/25/2015 08:00,2,0.355,ACTIVE,210.80,330.33,59.970,1435233603,"201051344000458","174011321042388",28.25,18.00,0,324.32,336.04,10.2,7.9,0.049,150367.3,150367.3,3862,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233622,143067.00
06/25/2015 08:00,2,0.307,ACTIVE,212.16,333.93,59.965,1435233603,"274151322000087","174011321042388",27.21,21.30,0,329.43,339.65,8.5,6.3,0.044,410174.8,410174.8,4750,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233623,143068.00
06/25/2015 08:00,2,0.328,ACTIVE,211.93,334.54,59.959,1435233603,"274151322000052","174011321042388",27.61,19.80,0,329.13,339.95,9.2,6.9,0.049,438431.7,438431.7,5156,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233623,143069.00
06/25/2015 08:00,2,0.344,ACTIVE,211.25,332.13,59.970,1435233603,"201051344001145","174011321042388",27.57,17.30,0,326.72,337.54,9.7,7.4,0.049,155542.9,155542.9,3872,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233624,143070.00
06/25/2015 08:00,2,0.326,ACTIVE,211.25,332.73,59.981,1435233603,"201051344000685","174011321042388",28.33,17.50,0,325.52,336.94,9.4,7.2,0.049,154695.3,154695.3,3873,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233625,143071.00
06/25/2015 08:00,2,0.287,ACTIVE,211.93,335.44,59.991,1435233603,"274151322000088","174011321042388",26.86,19.50,0,329.43,339.95,7.8,5.7,0.044,419874.1,419874.1,4764,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233626,143072.00
06/25/2015 08:00,2,0.352,ACTIVE,211.25,332.13,59.965,1435233603,"201051344000438","174011321042388",28.88,17.50,0,325.52,336.94,10.3,8.0,0.053,154806.9,154806.9,3859,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233627,143073.00
06/25/2015 08:00,2,0.346,ACTIVE,210.57,329.73,59.970,1435233603,"201051344001135","174011321042388",28.69,17.50,0,324.92,335.74,10.1,7.8,0.044,146125.3,146125.3,3854,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233628,143074.00
06/25/2015 08:00,2,0.379,ACTIVE,211.03,332.13,59.986,1435233603,"201051344000417","174011321042388",28.61,17.80,0,325.82,336.94,11.0,8.7,0.053,150630.8,150630.8,3856,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233629,143075.00
06/25/2015 08:00,2,0.355,ACTIVE,210.57,330.93,59.944,1435233603,"201051344000594","174011321042388",28.35,18.00,0,323.11,336.04,10.2,8.0,0.053,150660.5,150660.5,3857,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233630,143076.00
06/25/2015 08:00,2,0.309,ACTIVE,212.16,333.33,59.965,1435233603,"274151322000083","174011321042388",27.41,19.50,0,329.73,339.95,8.6,6.4,0.044,434653.1,434653.1,5167,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233631,143077.00
06/25/2015 08:00,2,0.365,ACTIVE,211.25,332.73,59.938,1435233603,"201051344000585","174011321042388",28.35,17.50,0,325.22,337.24,10.5,8.2,0.049,149610.0,149610.0,3858,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233632,143078.00
06/25/2015 08:00,2,0.309,ACTIVE,212.16,335.14,59.965,1435233603,"274151322000054","174011321042388",27.00,19.80,0,328.82,339.65,8.4,6.2,0.044,429878.9,429878.9,4753,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233633,143079.00
06/25/2015 08:00,2,0.344,ACTIVE,211.03,330.93,59.970,1435233603,"201051344001203","174011321042388",28.03,17.50,0,325.52,337.24,9.8,7.6,0.057,150839.8,150839.8,3862,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233634,143080.00
06/25/2015 08:00,2,0.352,ACTIVE,210.57,330.93,59.959,1435233603,"201051344000646","174011321042388",28.47,17.50,0,324.62,335.74,10.2,7.9,0.053,148287.9,148287.9,3855,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233635,143081.00
06/25/2015 08:00,2,0.205,ACTIVE,212.61,400.96,59.959,1435233603,"274151322000068","174011321042388",37.95,20.70,0,330.93,405.77,7.9,5.7,0.035,338736.3,338736.3,4841,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233636,143082.00
06/25/2015 08:00,2,0.318,ACTIVE,212.61,334.84,59.965,1435233603,"274151322000076","174011321042388",27.87,19.50,0,330.93,339.34,9.0,6.8,0.044,458172.9,458172.9,5160,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233637,143083.00
06/25/2015 08:00,1,0.182,ACTIVE_NO_POWER,213.2,403.25,60.00,1435233603,"033051125000132","174011321042388",33.21,17,0.000,317.80,439.38,6.0,0.0,0.000,22478.300000012,22478.700000048,441,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233638,143084.00
06/25/2015 08:00,1,0.202,ACTIVE_NO_POWER,213.1,434.12,60.00,1435233603,"033051125000150","174011321042388",37.97,17,0.000,315.68,444.28,7.6,0.0,0.000,29876.300000012,29876.900000036,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233639,143085.00
06/25/2015 08:00,2,0.367,ACTIVE,210.57,330.33,59.954,1435233603,"201051344000890","174011321042388",28.55,18.00,0,324.92,336.34,10.7,8.4,0.057,152444.4,152444.4,3860,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233640,143086.00
06/25/2015 08:00,2,0.293,ACTIVE,210.57,331.23,59.970,1435233603,"201051344000900","174011321042388",28.41,17.00,0,324.62,336.04,8.5,6.2,0.049,152628.1,152628.1,3865,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233641,143087.00
06/25/2015 08:00,2,0.359,ACTIVE,211.25,332.73,59.959,1435233603,"201051344000633","174011321042388",27.49,17.30,0,324.92,337.84,10.0,7.7,0.053,142385.7,142385.7,3869,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233642,143088.00
06/25/2015 08:00,1,0.282,ACTIVE_NO_POWER,212.9,391.52,60.00,1435233603,"040051121000185","174011321042388",22.06,17,0.000,319.37,438.86,6.1,0.0,0.000,26632.200000023,26632.499999975,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233644,143089.00
06/25/2015 08:00,2,0.357,ACTIVE,210.80,330.33,59.970,1435233603,"201051344000983","174011321042388",28.43,17.50,0,324.62,336.64,10.3,8.0,0.049,149578.4,149578.4,3869,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233645,143090.00
06/25/2015 08:00,2,0.342,ACTIVE,210.80,332.13,59.959,1435233603,"201051344000917","174011321042388",28.37,18.30,0,324.62,336.64,9.9,7.6,0.049,152915.6,152915.6,3869,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233645,143091.00
06/25/2015 08:00,1,0.171,ACTIVE_NO_POWER,213.1,377.59,60.03,1435233603,"033051125000135","174011321042388",33.15,17,0.000,320.76,440.16,5.6,0.0,0.000,22407.60000001,22408.00000001,400,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233647,143092.00
06/25/2015 08:00,2,0.357,ACTIVE,210.80,331.83,59.975,1435233603,"201051344000648","174011321042388",28.59,16.70,0,325.82,337.54,10.4,8.1,0.057,148840.8,148840.8,3862,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233648,143093.00
06/25/2015 08:00,2,0.375,ACTIVE,210.80,331.53,59.965,1435233603,"201051344001093","174011321042388",28.47,18.00,0,325.22,336.94,10.9,8.6,0.044,151029.3,151029.3,3860,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233649,143094.00
06/25/2015 08:00,2,0.355,ACTIVE,211.25,331.83,59.970,1435233603,"201051344000645","174011321042388",27.45,17.80,0,325.82,336.94,9.9,7.6,0.053,149289.3,149289.3,3867,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233650,143095.00
06/25/2015 08:00,2,0.314,ACTIVE,211.93,334.24,59.965,1435233603,"274151322000085","174011321042388",27.41,19.30,0,330.03,339.34,8.7,6.5,0.049,432022.3,432022.3,5157,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233651,143096.00
06/25/2015 08:00,2,0.357,ACTIVE,210.80,331.83,59.970,1435233603,"201051344000651","174011321042388",27.61,17.00,0,325.22,337.24,10.1,7.8,0.053,148694.6,148694.6,3862,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233652,143097.00
06/25/2015 08:00,2,0.357,ACTIVE,211.25,331.23,59.959,1435233603,"201051344000867","174011321042388",27.75,17.80,0,324.92,336.04,10.1,7.8,0.053,141025.8,141025.8,3868,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233653,143098.00
06/25/2015 08:00,1,0.199,ACTIVE_NO_POWER,213.0,428.28,60.00,1435233603,"040051121000095","174011321042388",25.46,15,0.000,299.89,437.09,5.0,0.0,0.000,27159.100000024,27159.100000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233654,143099.00
06/25/2015 08:00,2,0.354,ACTIVE,210.80,331.23,59.970,1435233603,"201051344001230","174011321042388",28.05,17.50,0,323.72,335.44,10.1,7.8,0.049,152178.4,152178.4,3872,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233655,143100.00
06/25/2015 08:00,2,0.361,ACTIVE,211.25,333.03,59.928,1435233603,"201051344000576","174011321042388",27.69,17.00,0,325.22,337.54,10.2,7.9,0.049,148613.3,148613.3,3871,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233656,143101.00
06/25/2015 08:00,2,0.365,ACTIVE,211.03,332.13,59.975,1435233603,"201051344000579","174011321042388",29.14,17.80,0,325.82,336.94,10.8,8.5,0.057,154820.9,154820.9,3857,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233657,143102.00
06/25/2015 08:00,1,0.248,ACTIVE_NO_POWER,212.6,397.56,60.03,1435233603,"040051121000195","174011321042388",22.08,15,0.000,320.37,440.18,5.3,0.0,0.000,28903.5,28903.5,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233658,143103.00
06/25/2015 08:00,1,0.047,ACTIVE_NO_POWER,212.9,406.78,60.03,1435233603,"040051121000097","174011321042388",29.35,16,0.000,318.01,441.20,1.3,0.0,0.000,26918.600000024,26918.600000024,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435233659,143104.00
06/25/2015 08:00,1,0.079,ALERT,212.8,388.07,60.00,1435233603,"040051121000116","174011321042388",29.08,14,0.000,387.59,395.37,2.3,0.0,0.000,26444.700000048,26444.700000048,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435233662,143105.00
06/25/2015 08:15,2,0.459,ACTIVE,210.57,332.43,60.018,1435234504,"201051344000955","174011321042388",28.55,17.80,0,324.32,339.34,13.3,10.9,0.075,154128.0,154128.0,3865,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234505,143106.00
06/25/2015 08:15,1,0.343,ACTIVE_NO_POWER,213.6,389.11,60.03,1435234504,"040051121000195","174011321042388",22.29,17,0.000,318.91,440.71,7.6,0.0,0.000,28903.5,28904.4,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234507,143107.00
06/25/2015 08:15,2,0.400,ACTIVE,212.38,336.04,59.965,1435234504,"274151322000095","174011321042388",27.79,19.80,0,330.03,341.15,11.3,9.0,0.066,452452.6,452452.6,4782,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234508,143108.00
06/25/2015 08:15,2,0.432,ACTIVE,210.80,332.73,59.975,1435234504,"201051344000868","174011321042388",28.53,17.00,0,325.82,339.95,12.5,10.1,0.071,140374.4,140374.4,3867,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234508,143109.00
06/25/2015 08:15,2,0.426,ACTIVE,211.70,334.54,60.023,1435234504,"201051344000853","174011321042388",28.57,17.30,0,326.12,341.75,12.3,10.0,0.075,146643.6,146643.6,3864,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234509,143110.00
06/25/2015 08:15,2,0.447,ACTIVE,211.70,334.24,60.002,1435234504,"201051344000582","174011321042388",27.08,17.50,0,325.82,339.65,12.3,9.9,0.066,147115.6,147115.6,3859,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234510,143111.00
06/25/2015 08:15,1,0.361,ACTIVE,213.2,341.94,60.03,1435234504,"040051121000097","174011321042388",24.16,17,0.138,318.38,442.23,8.6,13.4,0.032,26918.600000024,26919.600000024,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234512,143112.00
06/25/2015 08:15,2,0.451,ACTIVE,211.25,333.63,59.981,1435234504,"201051344000469","174011321042388",28.13,16.30,0,324.32,340.55,12.9,10.5,0.071,141873.0,141873.0,3862,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234513,143113.00
06/25/2015 08:15,2,0.428,ACTIVE,211.03,334.24,60.018,1435234504,"201051344000988","174011321042388",27.35,17.50,0,323.72,340.85,11.9,9.5,0.080,141578.6,141578.6,3860,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234513,143114.00
06/25/2015 08:15,2,0.424,ACTIVE,211.25,334.24,59.996,1435234504,"201051344001158","174011321042388",28.37,17.00,0,325.52,339.95,12.2,9.9,0.071,147755.7,147755.7,3857,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234514,143115.00
06/25/2015 08:15,2,0.428,ACTIVE,211.25,332.73,59.975,1435234504,"201051344001025","174011321042388",28.71,17.50,0,325.52,339.65,12.5,10.1,0.071,150979.4,150979.4,3858,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234515,143116.00
06/25/2015 08:15,1,0.260,ACTIVE,213.4,364.93,60.03,1435234504,"033051125000118","174011321042388",38.45,17,0.150,316.51,444.42,9.9,13.7,0.009,29864.8,29866.4,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234516,143117.00
06/25/2015 08:15,2,0.436,ACTIVE,211.03,333.03,59.981,1435234504,"201051344000569","174011321042388",28.73,17.50,0,325.82,341.15,12.7,10.3,0.071,154609.2,154609.2,3867,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234517,143118.00
06/25/2015 08:15,2,0.250,ACTIVE,212.38,398.86,59.981,1435234504,"274151322000094","174011321042388",37.59,21.00,0,331.23,423.81,9.6,7.3,0.053,339700.3,339700.3,5234,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234518,143119.00
06/25/2015 08:15,1,0.386,ACTIVE_NO_POWER,213.0,376.98,60.03,1435234504,"040051121000068","174011321042388",21.76,17,0.074,317.67,440.80,8.3,0.0,0.000,26407.3,26408.199999976,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234519,143120.00
06/25/2015 08:15,2,0.447,ACTIVE,211.03,332.73,59.991,1435234504,"201051344000458","174011321042388",28.17,18.00,0,325.22,338.74,12.8,10.4,0.080,150369.8,150369.8,3863,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234520,143121.00
06/25/2015 08:15,2,0.396,ACTIVE,212.38,336.34,59.981,1435234504,"274151322000087","174011321042388",27.33,22.00,0,330.33,341.45,11.0,8.7,0.057,410176.8,410176.8,4751,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234521,143122.00
06/25/2015 08:15,2,0.416,ACTIVE,212.16,336.34,59.986,1435234504,"274151322000052","174011321042388",27.85,20.30,0,329.73,341.45,11.8,9.4,0.057,438433.9,438433.9,5157,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234522,143123.00
06/25/2015 08:15,2,0.432,ACTIVE,211.48,333.93,59.981,1435234504,"201051344001145","174011321042388",28.21,17.50,0,326.72,340.55,12.3,10.0,0.071,155545.2,155545.2,3873,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234523,143124.00
06/25/2015 08:15,2,0.434,ACTIVE,211.48,333.93,59.981,1435234504,"201051344000685","174011321042388",27.29,17.80,0,325.22,340.55,12.0,9.7,0.075,154697.5,154697.5,3874,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234524,143125.00
06/25/2015 08:15,2,0.383,ACTIVE,211.93,335.14,59.986,1435234504,"274151322000088","174011321042388",26.78,19.80,0,329.43,343.55,10.4,8.1,0.053,419875.9,419875.9,4765,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234525,143126.00
06/25/2015 08:15,2,0.453,ACTIVE,211.25,333.03,59.986,1435234504,"201051344000438","174011321042388",27.91,17.80,0,326.12,339.34,12.8,10.5,0.075,154809.3,154809.3,3860,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234526,143127.00
06/25/2015 08:15,2,0.443,ACTIVE,210.57,331.83,59.986,1435234504,"201051344001135","174011321042388",28.11,17.50,0,324.92,338.74,12.7,10.3,0.071,146127.7,146127.7,3855,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234527,143128.00
06/25/2015 08:15,2,0.479,ACTIVE,211.48,333.93,59.970,1435234504,"201051344000417","174011321042388",28.03,18.00,0,324.62,340.55,13.6,11.2,0.075,150633.4,150633.4,3857,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234528,143129.00
06/25/2015 08:15,2,0.453,ACTIVE,210.80,333.03,59.981,1435234504,"201051344000594","174011321042388",28.09,18.00,0,323.41,338.74,12.9,10.6,0.080,150662.9,150662.9,3858,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234529,143130.00
06/25/2015 08:15,2,0.396,ACTIVE,212.38,337.54,59.996,1435234504,"274151322000083","174011321042388",27.77,20.00,0,329.73,341.45,11.2,8.9,0.071,434655.1,434655.1,5168,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234530,143131.00
06/25/2015 08:15,2,0.463,ACTIVE,211.48,334.84,60.012,1435234504,"201051344000585","174011321042388",27.69,18.00,0,325.82,340.25,13.1,10.7,0.080,149612.5,149612.5,3859,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234531,143132.00
06/25/2015 08:15,2,0.395,ACTIVE,212.61,334.84,59.975,1435234504,"274151322000054","174011321042388",27.85,20.30,0,329.43,341.45,11.1,8.8,0.066,429880.9,429880.9,4754,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234531,143133.00
06/25/2015 08:15,2,0.447,ACTIVE,211.25,332.43,59.970,1435234504,"201051344001203","174011321042388",27.35,17.80,0,325.22,340.25,12.4,10.1,0.071,150842.1,150842.1,3863,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234532,143134.00
06/25/2015 08:15,2,0.441,ACTIVE,211.03,333.33,60.007,1435234504,"201051344000646","174011321042388",28.63,17.80,0,324.02,340.55,12.8,10.4,0.071,148290.3,148290.3,3856,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234533,143135.00
06/25/2015 08:15,2,0.225,ACTIVE,212.83,428.91,59.975,1435234504,"274151322000068","174011321042388",40.61,22.30,0,331.83,431.62,9.2,7.0,0.040,338738.0,338738.0,4842,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234534,143136.00
06/25/2015 08:15,2,0.416,ACTIVE,212.83,337.24,59.965,1435234504,"274151322000076","174011321042388",27.77,20.30,0,331.23,342.95,11.7,9.4,0.071,458175.1,458175.1,5161,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234535,143137.00
06/25/2015 08:15,1,0.240,ACTIVE_NO_POWER,213.2,404.29,60.03,1435234504,"033051125000132","174011321042388",32.98,17,0.000,317.58,439.47,7.8,0.0,0.000,22478.700000048,22479.800000012,443,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234536,143138.00
06/25/2015 08:15,1,0.267,ACTIVE,213.5,378.74,60.03,1435234504,"033051125000150","174011321042388",39.30,17,0.134,316.41,444.66,10.4,11.5,0.001,29876.900000036,29878.600000024,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234538,143139.00
06/25/2015 08:15,2,0.445,ACTIVE,211.03,332.73,59.975,1435234504,"201051344000890","174011321042388",29.20,18.30,0,324.62,339.65,13.2,10.8,0.071,152446.9,152446.9,3861,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234539,143140.00
06/25/2015 08:15,2,0.391,ACTIVE,211.03,333.33,59.986,1435234504,"201051344000900","174011321042388",28.09,17.00,0,324.32,338.74,11.2,8.9,0.075,152630.1,152630.1,3866,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234540,143141.00
06/25/2015 08:15,2,0.451,ACTIVE,211.48,334.54,59.975,1435234504,"201051344000633","174011321042388",27.45,17.50,0,325.22,341.45,12.6,10.2,0.071,142388.1,142388.1,3870,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234541,143142.00
06/25/2015 08:15,1,0.362,ACTIVE,213.3,330.04,60.03,1435234504,"040051121000185","174011321042388",22.68,17,0.146,318.12,438.80,8.1,11.1,0.128,26632.499999975,26633.400000011,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234542,143143.00
06/25/2015 08:15,2,0.438,ACTIVE,211.25,333.03,59.981,1435234504,"201051344000983","174011321042388",28.73,17.50,0,325.22,338.74,12.8,10.4,0.075,149580.8,149580.8,3870,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234543,143144.00
06/25/2015 08:15,2,0.441,ACTIVE,211.48,333.93,59.975,1435234504,"201051344000917","174011321042388",27.53,18.30,0,324.92,340.25,12.3,10.0,0.075,152917.9,152917.9,3870,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234544,143145.00
06/25/2015 08:15,1,0.386,ACTIVE,213.1,363.15,60.03,1435234504,"040051121000116","174011321042388",24.82,16,0.137,301.15,440.08,9.5,14.2,0.002,26444.700000048,26445.400000036,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234545,143146.00
06/25/2015 08:15,1,0.227,ACTIVE_NO_POWER,213.4,387.97,60.03,1435234504,"033051125000135","174011321042388",32.98,18,0.000,318.81,440.36,7.4,0.0,0.000,22408.00000001,22409.10000001,402,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234546,143147.00
06/25/2015 08:15,2,0.461,ACTIVE,211.25,333.63,59.981,1435234504,"201051344000648","174011321042388",27.73,17.00,0,325.82,340.55,13.0,10.6,0.080,148843.3,148843.3,3863,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234547,143148.00
06/25/2015 08:15,2,0.457,ACTIVE,211.25,333.93,59.981,1435234504,"201051344001093","174011321042388",28.65,18.00,0,325.82,339.65,13.3,10.9,0.075,151031.8,151031.8,3861,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234548,143149.00
06/25/2015 08:15,2,0.432,ACTIVE,211.70,333.93,59.959,1435234504,"201051344000645","174011321042388",28.37,17.80,0,325.52,340.25,12.4,10.0,0.071,149291.6,149291.6,3868,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234549,143150.00
06/25/2015 08:15,2,0.398,ACTIVE,212.83,337.54,59.938,1435234504,"274151322000085","174011321042388",27.83,19.80,0,330.93,341.45,11.3,8.9,0.066,432024.4,432024.4,5158,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234550,143151.00
06/25/2015 08:15,2,0.434,ACTIVE,211.70,334.24,59.981,1435234504,"201051344000651","174011321042388",28.59,17.00,0,326.12,340.85,12.6,10.2,0.071,148697.0,148697.0,3863,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234551,143152.00
06/25/2015 08:15,2,0.441,ACTIVE,211.48,333.03,59.991,1435234504,"201051344000867","174011321042388",27.97,17.80,0,325.22,338.74,12.5,10.2,0.066,141028.2,141028.2,3869,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234552,143153.00
06/25/2015 08:15,1,0.438,ACTIVE_NO_POWER,213.3,388.09,60.03,1435234504,"040051121000095","174011321042388",21.45,17,0.000,315.04,437.40,9.3,0.0,0.000,27159.100000024,27159.800000012,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234553,143154.00
06/25/2015 08:15,2,0.430,ACTIVE,210.80,333.03,59.981,1435234504,"201051344001230","174011321042388",28.45,17.80,0,324.32,340.25,12.4,10.1,0.080,152180.7,152180.7,3873,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234554,143155.00
06/25/2015 08:15,2,0.445,ACTIVE,211.70,335.14,60.018,1435234504,"201051344000576","174011321042388",27.95,17.00,0,325.82,340.25,12.6,10.3,0.071,148615.6,148615.6,3872,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234555,143156.00
06/25/2015 08:15,2,0.465,ACTIVE,211.25,332.73,59.981,1435234504,"201051344000579","174011321042388",28.82,18.00,0,326.12,340.55,13.6,11.2,0.071,154823.5,154823.5,3858,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435234555,143157.00
06/25/2015 08:30,2,0.695,ACTIVE,211.03,336.64,59.981,1435235404,"201051344000955","174011321042388",29.60,18.30,0,325.22,346.86,20.9,18.2,0.150,154131.5,154131.5,3866,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235405,143158.00
06/25/2015 08:30,1,0.601,ACTIVE,213.9,381.30,60.00,1435235404,"040051121000195","174011321042388",24.60,17,0.066,318.65,441.02,14.7,2.9,0.144,28904.4,28906.2,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235406,143159.00
06/25/2015 08:30,2,0.689,ACTIVE,212.61,341.75,59.965,1435235404,"274151322000095","174011321042388",28.78,20.30,0,330.63,348.06,20.1,17.5,0.128,452455.7,452455.7,4783,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235407,143160.00
06/25/2015 08:30,2,0.689,ACTIVE,211.25,336.64,59.986,1435235404,"201051344000868","174011321042388",29.00,17.50,0,325.52,347.46,20.3,17.7,0.146,140377.7,140377.7,3868,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235408,143161.00
06/25/2015 08:30,2,0.678,ACTIVE,211.93,338.44,59.959,1435235404,"201051344000853","174011321042388",29.34,17.80,0,327.92,348.66,20.1,17.5,0.141,146646.8,146646.8,3865,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235409,143162.00
06/25/2015 08:30,2,0.680,ACTIVE,211.93,337.54,59.981,1435235404,"201051344000582","174011321042388",29.12,18.00,0,327.62,347.76,20.1,17.5,0.150,147118.9,147118.9,3860,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235410,143163.00
06/25/2015 08:30,1,0.637,ACTIVE,213.5,385.89,60.03,1435235404,"040051121000097","174011321042388",25.95,18,0.111,318.37,442.70,16.4,3.4,0.203,26919.600000024,26921.5,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235411,143164.00
06/25/2015 08:30,2,0.688,ACTIVE,211.48,337.24,59.970,1435235404,"201051344000469","174011321042388",29.44,17.00,0,324.92,348.06,20.6,17.9,0.159,141876.3,141876.3,3863,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235412,143165.00
06/25/2015 08:30,2,0.686,ACTIVE,211.25,337.84,59.981,1435235404,"201051344000988","174011321042388",28.57,18.00,0,325.22,349.26,19.9,17.2,0.155,141581.7,141581.7,3861,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235413,143166.00
06/25/2015 08:30,2,0.682,ACTIVE,211.48,337.54,59.938,1435235404,"201051344001158","174011321042388",28.92,17.80,0,326.42,347.76,20.0,17.4,0.141,147758.9,147758.9,3858,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235414,143167.00
06/25/2015 08:30,2,0.693,ACTIVE,211.48,336.94,59.970,1435235404,"201051344001025","174011321042388",29.04,18.00,0,326.72,348.66,20.4,17.8,0.133,150982.7,150982.7,3859,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235415,143168.00
06/25/2015 08:30,1,0.473,ACTIVE,212.9,344.84,60.00,1435235404,"033051125000118","174011321042388",39.09,18,0.139,319.58,441.51,18.4,13.2,0.140,29866.4,29868.9,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235416,143169.00
06/25/2015 08:30,2,0.686,ACTIVE,211.48,337.24,59.970,1435235404,"201051344000569","174011321042388",29.46,18.00,0,326.42,348.06,20.5,17.8,0.150,154612.5,154612.5,3868,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235417,143170.00
06/25/2015 08:30,2,0.451,ACTIVE,212.38,412.08,59.965,1435235404,"274151322000094","174011321042388",38.82,21.80,0,333.63,432.52,17.8,15.3,0.115,339702.8,339702.8,5235,0,0,0,L,1151911521,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235418,143171.00
06/25/2015 08:30,1,0.653,ACTIVE,213.6,333.72,60.00,1435235404,"040051121000068","174011321042388",23.13,17,0.096,318.55,439.79,15.0,4.8,0.155,26408.199999976,26409.999999988,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235419,143172.00
06/25/2015 08:30,2,0.691,ACTIVE,211.48,336.94,59.965,1435235404,"201051344000458","174011321042388",29.22,18.70,0,325.82,347.46,20.5,17.9,0.141,150373.0,150373.0,3864,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235420,143173.00
06/25/2015 08:30,2,0.689,ACTIVE,212.61,341.45,59.959,1435235404,"274151322000087","174011321042388",28.01,22.50,0,330.63,348.06,19.5,16.9,0.119,410179.8,410179.8,4752,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235421,143174.00
06/25/2015 08:30,2,0.711,ACTIVE,211.70,341.75,59.959,1435235404,"274151322000052","174011321042388",28.49,21.00,0,330.03,348.36,20.5,17.9,0.133,438437.1,438437.1,5158,0,0,0,L,1151911521,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235422,143175.00
06/25/2015 08:30,2,0.695,ACTIVE,211.70,338.14,60.002,1435235404,"201051344001145","174011321042388",28.78,18.00,0,327.92,348.36,20.3,17.7,0.159,155548.5,155548.5,3874,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235423,143176.00
06/25/2015 08:30,2,0.670,ACTIVE,211.48,337.84,59.965,1435235404,"201051344000685","174011321042388",29.20,18.30,0,325.52,347.76,19.9,17.2,0.146,154700.7,154700.7,3875,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235424,143177.00
06/25/2015 08:30,2,0.650,ACTIVE,211.93,337.84,60.007,1435235404,"274151322000088","174011321042388",28.77,20.30,0,330.33,348.06,18.9,16.3,0.128,419878.8,419878.8,4766,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235425,143178.00
