ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 08:30,2,0.697,ACTIVE,211.70,337.84,59.991,1435235404,"201051344000438","174011321042388",29.54,18.00,0,326.42,348.06,20.9,18.2,0.150,154812.7,154812.7,3861,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235426,143179.00
06/25/2015 08:30,2,0.697,ACTIVE,211.03,336.04,59.975,1435235404,"201051344001135","174011321042388",29.24,18.00,0,326.42,347.76,20.7,18.1,0.141,146131.1,146131.1,3856,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235427,143180.00
06/25/2015 08:30,2,0.725,ACTIVE,211.48,338.44,60.002,1435235404,"201051344000417","174011321042388",29.00,18.70,0,326.72,348.06,21.3,18.6,0.155,150636.9,150636.9,3858,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235428,143181.00
06/25/2015 08:30,2,0.691,ACTIVE,211.03,336.64,59.959,1435235404,"201051344000594","174011321042388",29.66,18.70,0,325.82,347.76,20.8,18.2,0.159,150666.3,150666.3,3859,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235429,143182.00
06/25/2015 08:30,2,0.693,ACTIVE,212.38,340.25,59.970,1435235404,"274151322000083","174011321042388",28.51,20.70,0,330.33,348.06,20.0,17.4,0.137,434658.2,434658.2,5169,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235430,143183.00
06/25/2015 08:30,2,0.723,ACTIVE,211.70,339.04,59.970,1435235404,"201051344000585","174011321042388",28.82,18.30,0,327.02,347.76,21.1,18.5,0.146,149615.9,149615.9,3860,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235431,143184.00
06/25/2015 08:30,2,0.691,ACTIVE,212.16,338.14,59.970,1435235404,"274151322000054","174011321042388",28.53,21.00,0,330.03,348.06,20.0,17.3,0.128,429884.0,429884.0,4755,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235432,143185.00
06/25/2015 08:30,2,0.693,ACTIVE,211.48,336.64,59.975,1435235404,"201051344001203","174011321042388",28.98,18.00,0,326.42,348.66,20.4,17.8,0.141,150845.3,150845.3,3864,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235433,143186.00
06/25/2015 08:30,2,0.680,ACTIVE,211.03,336.94,59.965,1435235404,"201051344000646","174011321042388",29.82,18.30,0,324.92,347.46,20.6,17.9,0.141,148293.6,148293.6,3857,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235434,143187.00
06/25/2015 08:30,2,0.242,ACTIVE,213.06,454.46,59.965,1435235404,"274151322000068","174011321042388",43.44,23.50,0,334.24,458.07,10.6,8.3,0.044,338739.9,338739.9,4843,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235435,143188.00
06/25/2015 08:30,2,0.719,ACTIVE,212.83,337.54,59.965,1435235404,"274151322000076","174011321042388",28.98,21.00,0,330.93,348.66,21.1,18.5,0.137,458178.3,458178.3,5162,0,0,0,L,1151911521,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235436,143189.00
06/25/2015 08:30,1,0.418,ACTIVE,212.9,346.05,60.00,1435235404,"033051125000132","174011321042388",34.40,18,0.154,318.39,439.59,14.3,16.1,0.076,22479.800000012,22481.5,445,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235437,143190.00
06/25/2015 08:30,1,0.490,ACTIVE,213.4,347.14,60.00,1435235404,"033051125000150","174011321042388",39.26,18,0.167,317.78,441.38,19.1,13.1,0.117,29878.600000024,29881.199999988,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235438,143191.00
06/25/2015 08:30,2,0.713,ACTIVE,211.25,336.04,59.965,1435235404,"201051344000890","174011321042388",29.54,19.00,0,325.82,347.76,21.3,18.7,0.150,152450.4,152450.4,3862,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235439,143192.00
06/25/2015 08:30,2,0.650,ACTIVE,211.48,337.24,59.986,1435235404,"201051344000900","174011321042388",29.18,17.50,0,325.52,347.16,19.2,16.7,0.150,152633.1,152633.1,3867,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235440,143193.00
06/25/2015 08:30,2,0.691,ACTIVE,211.93,338.74,59.975,1435235404,"201051344000633","174011321042388",29.40,18.00,0,325.52,348.36,20.6,17.9,0.159,142391.4,142391.4,3871,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235441,143194.00
06/25/2015 08:30,1,0.626,ACTIVE,213.6,410.24,60.03,1435235404,"040051121000185","174011321042388",24.34,18,0.138,319.24,439.34,15.1,11.4,0.000,26633.400000011,26635.099999999,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235442,143195.00
06/25/2015 08:30,2,0.703,ACTIVE,211.48,337.24,59.970,1435235404,"201051344000983","174011321042388",29.30,18.00,0,326.12,347.46,20.9,18.2,0.164,149584.2,149584.2,3871,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235443,143196.00
06/25/2015 08:30,2,0.684,ACTIVE,211.70,337.84,59.981,1435235404,"201051344000917","174011321042388",29.46,19.00,0,326.12,347.76,20.4,17.8,0.146,152921.2,152921.2,3871,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235444,143197.00
06/25/2015 08:30,1,0.678,ACTIVE,213.7,386.40,60.00,1435235404,"040051121000116","174011321042388",25.66,17,0.152,313.04,439.50,17.3,15.9,0.010,26445.400000036,26447.5,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235445,143198.00
06/25/2015 08:30,1,0.404,ACTIVE_NO_POWER,213.2,435.47,60.03,1435235404,"033051125000135","174011321042388",34.35,18,0.000,320.02,440.18,13.8,0.0,0.003,22409.10000001,22410.80000001,404,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235447,143199.00
06/25/2015 08:30,2,0.707,ACTIVE,211.70,337.24,59.965,1435235404,"201051344000648","174011321042388",29.14,17.30,0,326.42,348.36,20.9,18.2,0.141,148846.7,148846.7,3864,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235448,143200.00
06/25/2015 08:30,2,0.725,ACTIVE,211.48,338.14,59.970,1435235404,"201051344001093","174011321042388",29.02,18.70,0,324.92,348.06,21.3,18.6,0.141,151035.3,151035.3,3862,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235448,143201.00
06/25/2015 08:30,2,0.699,ACTIVE,211.93,337.84,59.965,1435235404,"201051344000645","174011321042388",28.88,18.30,0,327.32,347.76,20.5,17.9,0.141,149294.9,149294.9,3869,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235449,143202.00
06/25/2015 08:30,2,0.705,ACTIVE,212.83,341.75,59.981,1435235404,"274151322000085","174011321042388",28.39,20.30,0,329.73,348.36,20.3,17.7,0.128,432027.5,432027.5,5159,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235450,143203.00
06/25/2015 08:30,2,0.707,ACTIVE,211.48,337.54,59.991,1435235404,"201051344000651","174011321042388",28.69,17.80,0,327.92,347.76,20.5,17.9,0.159,148700.3,148700.3,3864,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235451,143204.00
06/25/2015 08:30,2,0.697,ACTIVE,211.70,336.34,59.965,1435235404,"201051344000867","174011321042388",29.30,18.30,0,325.82,347.16,20.7,18.1,0.150,141031.5,141031.5,3870,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235452,143205.00
06/25/2015 08:30,1,0.703,ACTIVE,213.1,318.47,60.00,1435235404,"040051121000095","174011321042388",23.03,17,0.136,316.14,437.33,16.1,6.3,0.235,27159.800000012,27161.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235453,143206.00
06/25/2015 08:30,2,0.699,ACTIVE,211.48,336.34,59.959,1435235404,"201051344001230","174011321042388",29.06,18.30,0,325.22,346.56,20.6,18.0,0.155,152184.1,152184.1,3874,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235454,143207.00
06/25/2015 08:30,2,0.703,ACTIVE,211.93,338.14,59.970,1435235404,"201051344000576","174011321042388",29.00,17.80,0,326.42,348.36,20.7,18.0,0.155,148619.0,148619.0,3873,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235455,143208.00
06/25/2015 08:30,2,0.734,ACTIVE,211.48,337.24,59.970,1435235404,"201051344000579","174011321042388",29.22,18.70,0,326.12,348.06,21.8,19.1,0.146,154827.1,154827.1,3859,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435235456,143209.00
06/25/2015 08:45,2,1.043,ACTIVE,211.48,342.35,60.007,1435236303,"201051344000955","174011321042388",29.72,19.30,0,326.12,357.98,31.4,28.4,0.252,154138.2,154138.2,3867,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236305,143210.00
06/25/2015 08:45,1,0.957,ACTIVE,213.6,400.93,60.00,1435236303,"040051121000195","174011321042388",25.12,18,0.169,318.08,442.12,23.9,12.2,0.019,28906.2,28911.1,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236306,143211.00
06/25/2015 08:45,2,1.064,ACTIVE,212.61,344.15,59.970,1435236303,"274151322000095","174011321042388",29.02,21.50,0,330.33,356.78,31.3,28.3,0.203,452462.6,452462.6,4784,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236307,143212.00
06/25/2015 08:45,2,1.043,ACTIVE,211.48,343.55,59.975,1435236303,"201051344000868","174011321042388",29.20,18.00,0,325.82,358.88,30.9,27.9,0.247,140384.4,140384.4,3869,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236308,143213.00
06/25/2015 08:45,2,1.037,ACTIVE,212.16,344.15,59.986,1435236303,"201051344000853","174011321042388",29.28,19.00,0,327.62,359.48,30.8,27.8,0.230,146653.5,146653.5,3866,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236308,143214.00
06/25/2015 08:45,2,1.025,ACTIVE,212.16,343.55,59.981,1435236303,"201051344000582","174011321042388",29.18,18.70,0,328.22,358.58,30.3,27.4,0.239,147125.4,147125.4,3861,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236309,143215.00
06/25/2015 08:45,1,0.974,ACTIVE,213.9,382.83,60.00,1435236303,"040051121000097","174011321042388",26.49,19,0.186,319.13,441.51,25.6,14.2,0.181,26921.5,26926.800000012,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236311,143216.00
06/25/2015 08:45,2,1.029,ACTIVE,211.93,344.15,59.991,1435236303,"201051344000469","174011321042388",29.64,17.80,0,327.62,358.28,30.9,27.9,0.247,141883.0,141883.0,3864,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236312,143217.00
06/25/2015 08:45,2,1.021,ACTIVE,211.93,344.45,60.012,1435236303,"201051344000988","174011321042388",29.32,19.00,0,326.12,359.78,30.4,27.4,0.252,141588.3,141588.3,3862,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236313,143218.00
06/25/2015 08:45,2,1.014,ACTIVE,211.93,343.25,59.975,1435236303,"201051344001158","174011321042388",29.58,18.70,0,326.72,358.58,30.4,27.5,0.243,147765.5,147765.5,3859,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236314,143219.00
06/25/2015 08:45,2,1.031,ACTIVE,211.48,341.45,59.975,1435236303,"201051344001025","174011321042388",29.44,19.00,0,327.62,359.18,30.8,27.8,0.239,150989.5,150989.5,3860,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236314,143220.00
06/25/2015 08:45,1,0.732,ACTIVE,213.5,335.12,60.03,1435236303,"033051125000118","174011321042388",39.31,19,0.244,318.36,443.92,28.6,20.3,0.292,29868.9,29875,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236316,143221.00
06/25/2015 08:45,2,1.027,ACTIVE,211.93,343.85,59.981,1435236303,"201051344000569","174011321042388",29.48,19.00,0,327.32,358.88,30.8,27.8,0.243,154619.2,154619.2,3869,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236317,143222.00
06/25/2015 08:45,2,0.693,ACTIVE,212.83,412.68,59.991,1435236303,"274151322000094","174011321042388",38.72,23.30,0,329.43,437.33,27.4,24.5,0.181,339708.9,339708.9,5236,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236317,143223.00
06/25/2015 08:45,1,0.977,ACTIVE,213.9,360.08,60.03,1435236303,"040051121000068","174011321042388",23.79,18,0.169,317.81,440.65,23.1,25.5,0.075,26409.999999988,26414.699999976,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236319,143224.00
06/25/2015 08:45,2,1.041,ACTIVE,211.93,342.35,59.975,1435236303,"201051344000458","174011321042388",28.92,19.50,0,327.62,358.28,30.5,27.5,0.247,150379.7,150379.7,3865,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236320,143225.00
06/25/2015 08:45,2,1.023,ACTIVE,212.61,347.46,59.970,1435236303,"274151322000087","174011321042388",28.67,23.80,0,329.13,356.18,29.7,26.8,0.199,410186.4,410186.4,4753,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236321,143226.00
06/25/2015 08:45,2,1.057,ACTIVE,213.06,343.55,59.970,1435236303,"274151322000052","174011321042388",28.84,22.00,0,330.03,356.48,30.9,27.9,0.203,438444.0,438444.0,5159,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236322,143227.00
06/25/2015 08:45,2,1.023,ACTIVE,211.93,343.85,59.986,1435236303,"201051344001145","174011321042388",29.36,18.70,0,327.02,359.48,30.4,27.5,0.230,155555.2,155555.2,3875,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236323,143228.00
06/25/2015 08:45,2,0.998,ACTIVE,211.70,342.95,59.970,1435236303,"201051344000685","174011321042388",29.48,19.30,0,326.12,358.58,29.8,26.9,0.270,154707.2,154707.2,3876,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236324,143229.00
06/25/2015 08:45,2,1.012,ACTIVE,213.06,349.26,59.986,1435236303,"274151322000088","174011321042388",28.51,21.50,0,329.43,355.88,29.2,26.3,0.203,419885.3,419885.3,4767,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236325,143230.00
06/25/2015 08:45,2,1.027,ACTIVE,211.93,342.05,59.965,1435236303,"201051344000438","174011321042388",29.74,19.00,0,327.32,358.88,31.0,28.0,0.230,154819.6,154819.6,3862,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236325,143231.00
06/25/2015 08:45,2,1.027,ACTIVE,211.48,342.05,59.991,1435236303,"201051344001135","174011321042388",29.48,19.00,0,327.32,358.28,30.8,27.8,0.239,146137.8,146137.8,3857,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236326,143232.00
06/25/2015 08:45,2,1.051,ACTIVE,211.93,344.15,59.981,1435236303,"201051344000417","174011321042388",29.18,19.50,0,325.82,358.28,31.1,28.1,0.239,150643.8,150643.8,3859,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236327,143233.00
06/25/2015 08:45,2,1.029,ACTIVE,211.48,342.65,59.991,1435236303,"201051344000594","174011321042388",29.64,19.50,0,326.12,358.28,31.0,28.0,0.243,150673.1,150673.1,3860,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236328,143234.00
06/25/2015 08:45,2,1.029,ACTIVE,212.38,347.76,59.975,1435236303,"274151322000083","174011321042388",28.80,21.80,0,330.03,356.48,30.1,27.1,0.194,434664.9,434664.9,5170,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236329,143235.00
06/25/2015 08:45,2,1.033,ACTIVE,212.16,343.85,59.981,1435236303,"201051344000585","174011321042388",29.54,19.50,0,327.32,357.98,31.0,28.0,0.256,149622.8,149622.8,3861,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236330,143236.00
06/25/2015 08:45,2,1.035,ACTIVE,212.61,348.06,59.975,1435236303,"274151322000054","174011321042388",28.69,22.00,0,328.22,356.18,30.1,27.1,0.203,429890.7,429890.7,4756,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236331,143237.00
06/25/2015 08:45,2,1.029,ACTIVE,211.93,342.05,60.018,1435236303,"201051344001203","174011321042388",29.10,19.30,0,328.22,359.18,30.4,27.4,0.247,150852.1,150852.1,3865,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236332,143238.00
06/25/2015 08:45,2,1.016,ACTIVE,211.70,343.25,59.970,1435236303,"201051344000646","174011321042388",29.42,19.30,0,324.92,358.58,30.3,27.3,0.256,148300.3,148300.3,3858,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236333,143239.00
06/25/2015 08:45,2,0.699,ACTIVE,213.51,417.49,59.981,1435236303,"274151322000068","174011321042388",38.94,24.80,0,400.36,482.42,27.7,24.8,0.177,338745.1,338745.1,4844,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236334,143240.00
06/25/2015 08:45,2,1.066,ACTIVE,213.06,343.85,59.975,1435236303,"274151322000076","174011321042388",29.28,21.80,0,333.33,357.68,31.6,28.6,0.212,458185.5,458185.5,5163,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236335,143241.00
06/25/2015 08:45,1,0.647,ACTIVE,214.2,365.66,60.00,1435236303,"033051125000132","174011321042388",34.27,19,0.167,317.69,440.85,22.0,25.5,0.061,22481.5,22485.700000048,447,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236336,143242.00
06/25/2015 08:45,1,0.731,ACTIVE,213.6,393.06,60.00,1435236303,"033051125000150","174011321042388",39.40,18,0.175,316.18,444.90,28.6,21.9,0.232,29881.199999988,29887.600000024,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236337,143243.00
06/25/2015 08:45,2,1.045,ACTIVE,211.48,342.35,59.970,1435236303,"201051344000890","174011321042388",29.46,19.80,0,327.02,358.58,31.2,28.2,0.230,152457.3,152457.3,3863,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236338,143244.00
06/25/2015 08:45,2,0.971,ACTIVE,211.70,342.95,59.975,1435236303,"201051344000900","174011321042388",29.56,18.30,0,327.92,357.98,29.1,26.2,0.247,152639.5,152639.5,3868,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236339,143245.00
06/25/2015 08:45,2,1.018,ACTIVE,212.16,343.85,59.965,1435236303,"201051344000633","174011321042388",29.26,18.70,0,327.02,358.88,30.2,27.3,0.239,142398.2,142398.2,3872,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236340,143246.00
06/25/2015 08:45,1,0.903,ACTIVE,213.9,431.67,60.03,1435236303,"040051121000185","174011321042388",25.06,19,0.138,317.66,440.16,22.5,14.1,0.002,26635.099999999,26639.400000011,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236341,143247.00
06/25/2015 08:45,2,1.004,ACTIVE,211.93,342.65,59.965,1435236303,"201051344000983","174011321042388",29.88,19.00,0,327.02,359.18,30.4,27.4,0.234,149591.0,149591.0,3872,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236342,143248.00
06/25/2015 08:45,2,1.006,ACTIVE,211.93,343.25,59.970,1435236303,"201051344000917","174011321042388",29.42,19.80,0,326.12,358.28,30.0,27.0,0.230,152927.9,152927.9,3872,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236343,143249.00
06/25/2015 08:45,1,0.994,ACTIVE,213.4,325.79,60.03,1435236303,"040051121000116","174011321042388",25.76,18,0.216,312.11,440.06,25.4,24.0,0.268,26447.5,26452.700000048,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236344,143250.00
06/25/2015 08:45,1,0.591,ACTIVE,213.7,358.78,60.03,1435236303,"033051125000135","174011321042388",34.94,19,0.177,318.23,441.10,20.5,14.0,0.080,22410.80000001,22414.80000001,406,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236346,143251.00
06/25/2015 08:45,2,1.004,ACTIVE,211.93,343.25,59.938,1435236303,"201051344000648","174011321042388",29.64,18.00,0,327.02,359.18,30.1,27.2,0.230,148853.5,148853.5,3865,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236347,143252.00
06/25/2015 08:45,2,1.041,ACTIVE,211.48,343.85,59.975,1435236303,"201051344001093","174011321042388",29.22,19.50,0,327.32,358.28,30.9,27.9,0.239,151042.3,151042.3,3863,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236347,143253.00
06/25/2015 08:45,2,1.021,ACTIVE,212.38,343.25,59.965,1435236303,"201051344000645","174011321042388",28.82,19.00,0,327.32,358.58,29.9,26.9,0.234,149301.6,149301.6,3870,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236348,143254.00
06/25/2015 08:45,2,1.014,ACTIVE,213.06,342.35,59.965,1435236303,"274151322000085","174011321042388",29.18,21.30,0,332.13,355.88,29.9,27.0,0.194,432034.3,432034.3,5160,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236349,143255.00
06/25/2015 08:45,2,1.016,ACTIVE,211.93,343.55,59.981,1435236303,"201051344000651","174011321042388",29.12,18.70,0,327.02,358.58,30.0,27.0,0.225,148707.1,148707.1,3865,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236350,143256.00
06/25/2015 08:45,2,1.008,ACTIVE,211.70,342.05,60.002,1435236303,"201051344000867","174011321042388",29.40,19.30,0,327.02,358.28,30.1,27.1,0.230,141038.3,141038.3,3871,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236351,143257.00
06/25/2015 08:45,1,1.001,ACTIVE,213.8,338.97,60.03,1435236303,"040051121000095","174011321042388",23.26,18,0.205,316.09,438.34,23.1,16.8,0.216,27161.5,27165.899999976,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236352,143258.00
06/25/2015 08:45,2,1.004,ACTIVE,211.48,342.05,59.970,1435236303,"201051344001230","174011321042388",29.50,19.30,0,327.02,357.98,30.0,27.0,0.225,152190.9,152190.9,3875,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236353,143259.00
06/25/2015 08:45,2,1.002,ACTIVE,212.16,343.85,59.965,1435236303,"201051344000576","174011321042388",29.40,18.30,0,327.92,358.88,29.9,26.9,0.239,148625.8,148625.8,3874,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236354,143260.00
06/25/2015 08:45,2,1.025,ACTIVE,211.70,343.25,59.959,1435236303,"201051344000579","174011321042388",29.66,19.50,0,328.22,358.58,30.8,27.8,0.230,154834.1,154834.1,3860,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435236355,143261.00
06/25/2015 09:00,2,0.977,ACTIVE,210.57,340.25,59.981,1435237204,"201051344000955","174011321042388",29.54,20.00,0,317.10,356.78,29.2,26.3,0.230,154144.6,154144.6,3868,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237205,143262.00
06/25/2015 09:00,1,0.877,ACTIVE,213.5,428.72,60.03,1435237204,"040051121000195","174011321042388",25.12,19,0.140,316.28,441.94,21.9,10.7,0.003,28911.1,28915.6,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237206,143263.00
06/25/2015 09:00,2,0.988,ACTIVE,211.48,340.55,59.949,1435237204,"274151322000095","174011321042388",29.34,22.30,0,320.71,355.28,29.4,26.5,0.194,452468.9,452468.9,4785,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237207,143264.00
06/25/2015 09:00,2,0.984,ACTIVE,210.80,339.95,59.975,1435237204,"201051344000868","174011321042388",28.77,19.30,0,317.10,358.58,28.7,25.8,0.208,140390.6,140390.6,3870,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237208,143265.00
06/25/2015 09:00,2,0.957,ACTIVE,211.70,340.25,59.975,1435237204,"201051344000853","174011321042388",29.46,20.00,0,320.11,358.58,28.6,25.7,0.212,146659.7,146659.7,3867,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237209,143266.00
06/25/2015 09:00,2,0.971,ACTIVE,211.48,339.95,60.002,1435237204,"201051344000582","174011321042388",28.77,19.50,0,317.70,357.98,28.3,25.4,0.221,147131.6,147131.6,3862,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237209,143267.00
06/25/2015 09:00,1,0.910,ACTIVE,213.3,408.87,60.03,1435237204,"040051121000097","174011321042388",26.16,20,0.141,311.44,441.58,23.6,13.6,0.029,26926.800000012,26931.5,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237211,143268.00
06/25/2015 09:00,2,0.961,ACTIVE,211.25,339.95,59.981,1435237204,"201051344000469","174011321042388",29.56,19.00,0,316.80,358.88,28.8,25.9,0.221,141889.3,141889.3,3865,0,0,0,L,1122011218,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237212,143269.00
06/25/2015 09:00,2,0.969,ACTIVE,211.03,341.45,59.970,1435237204,"201051344000988","174011321042388",28.80,20.00,0,318.00,359.78,28.3,25.4,0.225,141594.4,141594.4,3863,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237213,143270.00
06/25/2015 09:00,2,0.963,ACTIVE,211.25,339.95,59.986,1435237204,"201051344001158","174011321042388",29.12,19.80,0,318.30,358.88,28.4,25.5,0.239,147771.7,147771.7,3860,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237213,143271.00
06/25/2015 09:00,2,0.957,ACTIVE,211.03,339.95,60.023,1435237204,"201051344001025","174011321042388",29.74,19.80,0,318.30,358.58,28.9,26.0,0.221,150995.7,150995.7,3861,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237214,143272.00
06/25/2015 09:00,1,0.673,ACTIVE,213.0,362.23,60.03,1435237204,"033051125000118","174011321042388",39.73,19,0.215,313.62,440.26,26.6,21.1,0.126,29875,29880.6,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237216,143273.00
06/25/2015 09:00,2,0.973,ACTIVE,211.03,340.85,59.970,1435237204,"201051344000569","174011321042388",29.20,20.00,0,319.21,358.58,28.8,25.9,0.212,154625.4,154625.4,3870,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237216,143274.00
06/25/2015 09:00,2,0.635,ACTIVE,211.93,416.29,59.991,1435237204,"274151322000094","174011321042388",39.20,24.00,0,331.83,434.93,25.2,22.4,0.164,339714.3,339714.3,5237,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237217,143275.00
06/25/2015 09:00,1,0.917,ACTIVE,212.6,323.67,60.03,1435237204,"040051121000068","174011321042388",23.76,19,0.204,312.27,440.88,21.6,25.4,0.289,26414.699999976,26418.699999976,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237219,143276.00
06/25/2015 09:00,2,0.982,ACTIVE,211.03,339.65,59.986,1435237204,"201051344000458","174011321042388",28.90,20.30,0,317.40,357.38,28.9,25.9,0.230,150386.0,150386.0,3866,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237220,143277.00
06/25/2015 09:00,2,0.975,ACTIVE,212.16,345.66,59.981,1435237204,"274151322000087","174011321042388",28.01,24.50,0,320.71,354.67,27.6,24.8,0.186,410192.4,410192.4,4754,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237221,143278.00
06/25/2015 09:00,2,0.998,ACTIVE,211.25,345.06,59.970,1435237204,"274151322000052","174011321042388",28.67,23.00,0,319.51,355.28,29.0,26.1,0.199,438450.3,438450.3,5160,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237222,143279.00
06/25/2015 09:00,2,0.986,ACTIVE,211.25,340.25,59.986,1435237204,"201051344001145","174011321042388",28.67,19.50,0,318.30,358.28,28.6,25.7,0.217,155561.4,155561.4,3876,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237223,143280.00
06/25/2015 09:00,2,0.949,ACTIVE,211.03,340.55,59.970,1435237204,"201051344000685","174011321042388",29.22,19.80,0,318.61,358.28,28.1,25.2,0.225,154713.3,154713.3,3877,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237223,143281.00
06/25/2015 09:00,2,0.939,ACTIVE,211.48,342.65,59.981,1435237204,"274151322000088","174011321042388",28.77,22.50,0,319.51,354.37,27.4,24.5,0.186,419891.2,419891.2,4768,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237224,143282.00
06/25/2015 09:00,2,0.965,ACTIVE,211.25,340.85,60.002,1435237204,"201051344000438","174011321042388",29.70,19.80,0,318.61,357.98,29.1,26.1,0.234,154825.8,154825.8,3863,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237225,143283.00
06/25/2015 09:00,2,0.984,ACTIVE,210.80,339.04,59.981,1435237204,"201051344001135","174011321042388",29.04,19.80,0,318.61,357.68,29.0,26.1,0.221,146144.1,146144.1,3858,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237226,143284.00
06/25/2015 09:00,2,0.980,ACTIVE,211.03,340.25,59.975,1435237204,"201051344000417","174011321042388",29.46,20.30,0,317.70,357.98,29.3,26.4,0.217,150650.2,150650.2,3860,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237227,143285.00
06/25/2015 09:00,2,0.986,ACTIVE,210.57,339.65,59.970,1435237204,"201051344000594","174011321042388",29.16,20.30,0,318.30,357.68,29.2,26.2,0.234,150679.5,150679.5,3861,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237228,143286.00
06/25/2015 09:00,2,0.982,ACTIVE,212.38,339.95,59.970,1435237204,"274151322000083","174011321042388",28.55,22.80,0,320.41,354.97,28.4,25.5,0.194,434671.1,434671.1,5171,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237229,143287.00
06/25/2015 09:00,2,0.998,ACTIVE,211.25,340.55,59.986,1435237204,"201051344000585","174011321042388",29.30,20.30,0,317.40,357.38,29.6,26.7,0.243,149629.2,149629.2,3862,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237230,143288.00
06/25/2015 09:00,2,0.982,ACTIVE,211.93,335.74,59.970,1435237204,"274151322000054","174011321042388",28.47,23.00,0,319.81,354.97,28.4,25.4,0.159,429896.8,429896.8,4757,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237231,143289.00
06/25/2015 09:00,2,0.979,ACTIVE,211.25,340.25,59.986,1435237204,"201051344001203","174011321042388",29.12,20.00,0,318.30,358.58,28.9,25.9,0.230,150858.3,150858.3,3866,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237232,143290.00
06/25/2015 09:00,2,0.973,ACTIVE,210.80,338.74,59.981,1435237204,"201051344000646","174011321042388",29.20,20.30,0,316.80,357.98,28.8,25.9,0.234,148306.5,148306.5,3859,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237233,143291.00
06/25/2015 09:00,2,0.668,ACTIVE,212.61,408.48,59.975,1435237204,"274151322000068","174011321042388",38.33,25.80,0,331.53,443.04,26.1,23.3,0.164,338750.7,338750.7,4845,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237234,143292.00
06/25/2015 09:00,2,1.027,ACTIVE,212.38,345.36,59.981,1435237204,"274151322000076","174011321042388",29.10,22.80,0,321.31,355.28,30.3,27.3,0.199,458192.0,458192.0,5164,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237235,143293.00
06/25/2015 09:00,1,0.605,ACTIVE,213.3,391.50,60.03,1435237204,"033051125000132","174011321042388",34.62,19,0.159,313.70,441.13,20.8,16.9,0.205,22485.700000048,22489.800000012,449,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237237,143294.00
06/25/2015 09:00,1,0.692,ACTIVE,212.4,380.35,60.03,1435237204,"033051125000150","174011321042388",39.30,19,0.191,311.43,439.69,27.1,24.7,0.071,29887.600000024,29893.100000024,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237238,143295.00
06/25/2015 09:00,2,1.008,ACTIVE,211.03,339.65,59.975,1435237204,"201051344000890","174011321042388",28.96,20.30,0,318.61,357.38,29.6,26.6,0.217,152463.7,152463.7,3864,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237239,143296.00
06/25/2015 09:00,2,0.941,ACTIVE,211.03,340.25,59.981,1435237204,"201051344000900","174011321042388",28.96,19.30,0,318.30,357.08,27.7,24.8,0.221,152645.4,152645.4,3869,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237240,143297.00
06/25/2015 09:00,2,0.967,ACTIVE,211.48,341.45,59.981,1435237204,"201051344000633","174011321042388",29.22,19.80,0,318.00,358.28,28.7,25.7,0.225,142404.3,142404.3,3873,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237241,143298.00
06/25/2015 09:00,1,0.881,ACTIVE,213.1,376.07,60.03,1435237204,"040051121000185","174011321042388",24.64,19,0.155,310.91,439.84,21.6,12.9,0.042,26639.400000011,26643.499999975,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237242,143299.00
06/25/2015 09:00,2,0.982,ACTIVE,211.03,340.25,59.959,1435237204,"201051344000983","174011321042388",29.32,20.00,0,318.00,357.68,29.2,26.2,0.225,149597.3,149597.3,3873,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237243,143300.00
06/25/2015 09:00,2,0.971,ACTIVE,211.25,341.15,59.981,1435237204,"201051344000917","174011321042388",29.10,20.70,0,318.61,357.98,28.6,25.7,0.230,152934.0,152934.0,3873,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237244,143301.00
06/25/2015 09:00,1,0.948,ACTIVE,213.2,367.30,60.03,1435237204,"040051121000116","174011321042388",25.68,18,0.184,309.23,440.35,24.2,24.8,0.058,26452.700000048,26457.300000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237245,143302.00
06/25/2015 09:00,1,0.553,ACTIVE,213.0,418.50,60.03,1435237204,"033051125000135","174011321042388",35.11,20,0.151,309.65,439.75,19.3,15.2,0.002,22414.80000001,22418.50000001,408,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237246,143303.00
06/25/2015 09:00,2,0.986,ACTIVE,211.25,341.15,59.938,1435237204,"201051344000648","174011321042388",28.80,19.30,0,317.70,357.38,28.8,25.9,0.221,148859.6,148859.6,3866,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237247,143304.00
06/25/2015 09:00,2,0.986,ACTIVE,211.25,340.85,59.996,1435237204,"201051344001093","174011321042388",29.48,20.70,0,317.40,356.78,29.5,26.5,0.217,151048.6,151048.6,3864,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237248,143305.00
06/25/2015 09:00,2,0.973,ACTIVE,211.70,340.55,59.981,1435237204,"201051344000645","174011321042388",29.00,20.00,0,318.30,357.68,28.6,25.7,0.225,149307.8,149307.8,3871,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237249,143306.00
06/25/2015 09:00,2,0.979,ACTIVE,211.93,340.25,59.954,1435237204,"274151322000085","174011321042388",28.84,22.30,0,321.01,354.37,28.6,25.6,0.186,432040.5,432040.5,5161,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237250,143307.00
06/25/2015 09:00,2,0.977,ACTIVE,211.25,340.85,59.975,1435237204,"201051344000651","174011321042388",29.04,19.30,0,318.61,357.08,28.8,25.9,0.230,148713.2,148713.2,3866,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237251,143308.00
06/25/2015 09:00,2,0.984,ACTIVE,211.25,339.34,59.981,1435237204,"201051344000867","174011321042388",29.00,20.00,0,317.10,357.08,28.9,26.0,0.208,141044.4,141044.4,3872,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237252,143309.00
06/25/2015 09:00,1,0.980,ACTIVE,212.7,381.47,60.00,1435237204,"040051121000095","174011321042388",22.93,19,0.176,307.69,437.93,22.3,12.3,0.216,27165.899999976,27169.800000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237253,143310.00
06/25/2015 09:00,2,0.977,ACTIVE,211.03,339.34,59.970,1435237204,"201051344001230","174011321042388",29.02,20.30,0,316.80,356.48,28.7,25.8,0.221,152197.0,152197.0,3876,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237254,143311.00
06/25/2015 09:00,2,0.965,ACTIVE,211.70,341.75,59.981,1435237204,"201051344000576","174011321042388",29.24,19.50,0,317.70,358.58,28.6,25.7,0.208,148631.9,148631.9,3875,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237255,143312.00
06/25/2015 09:00,2,0.998,ACTIVE,211.48,341.15,59.975,1435237204,"201051344000579","174011321042388",29.40,20.30,0,318.91,357.38,29.8,26.8,0.247,154840.5,154840.5,3861,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435237256,143313.00
06/25/2015 09:15,2,1.096,ACTIVE,211.70,344.45,59.965,1435238103,"201051344000955","174011321042388",29.12,21.00,0,326.12,357.08,32.4,29.3,0.256,154151.5,154151.5,3869,0,0,0,L,1122011218,0,121.10,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238104,143314.00
06/25/2015 09:15,1,1.003,ACTIVE,213.6,357.30,60.00,1435238103,"040051121000195","174011321042388",25.05,20,0.224,318.72,441.54,25.0,29.9,0.121,28915.6,28920.4,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238105,143315.00
06/25/2015 09:15,2,1.154,ACTIVE,212.83,348.96,59.986,1435238103,"274151322000095","174011321042388",28.94,23.30,0,330.93,357.68,33.8,30.7,0.225,452476.0,452476.0,4786,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238106,143316.00
06/25/2015 09:15,2,1.078,ACTIVE,211.70,344.15,59.965,1435238103,"201051344000868","174011321042388",29.24,20.00,0,327.32,358.58,31.9,28.9,0.247,140397.4,140397.4,3871,0,0,0,L,1122011218,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238107,143317.00
06/25/2015 09:15,2,1.076,ACTIVE,212.38,345.66,59.970,1435238103,"201051344000853","174011321042388",29.22,21.30,0,329.13,360.08,31.9,28.8,0.256,146666.4,146666.4,3868,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238108,143318.00
06/25/2015 09:15,2,1.061,ACTIVE,212.38,345.66,59.975,1435238103,"201051344000582","174011321042388",29.22,20.30,0,327.32,358.58,31.4,28.4,0.252,147138.2,147138.2,3863,0,0,0,L,1122011218,0,121.55,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238109,143319.00
06/25/2015 09:15,1,1.029,ACTIVE,214.2,379.18,60.03,1435238103,"040051121000097","174011321042388",26.18,21,0.237,317.84,439.08,26.8,30.5,0.065,26931.5,26936.699999988,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238110,143320.00
06/25/2015 09:15,2,1.082,ACTIVE,212.16,345.36,59.928,1435238103,"201051344000469","174011321042388",29.20,20.00,0,327.02,358.58,32.0,29.0,0.261,141896.1,141896.1,3866,0,0,0,L,1122011218,0,121.10,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238111,143321.00
06/25/2015 09:15,2,1.076,ACTIVE,211.93,345.66,59.970,1435238103,"201051344000988","174011321042388",29.04,21.30,0,326.12,359.78,31.6,28.6,0.247,141601.1,141601.1,3864,0,0,0,L,1122011218,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238112,143322.00
06/25/2015 09:15,2,1.080,ACTIVE,211.93,344.45,59.959,1435238103,"201051344001158","174011321042388",28.90,20.70,0,327.62,358.58,31.6,28.6,0.265,147778.4,147778.4,3861,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238113,143323.00
