ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 09:15,2,1.096,ACTIVE,211.93,343.55,59.981,1435238103,"201051344001025","174011321042388",29.06,20.70,0,328.22,359.18,32.3,29.2,0.261,151002.5,151002.5,3862,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238114,143324.00
06/25/2015 09:15,1,0.762,ACTIVE,213.4,408.85,60.00,1435238103,"033051125000118","174011321042388",39.58,20,0.231,318.76,442.55,30.0,35.0,0.044,29880.6,29886.6,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238115,143325.00
06/25/2015 09:15,2,1.084,ACTIVE,211.93,345.66,59.954,1435238103,"201051344000569","174011321042388",28.98,21.30,0,327.62,358.88,31.9,28.8,0.256,154632.2,154632.2,3871,0,0,0,L,1122011218,0,121.10,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238116,143326.00
06/25/2015 09:15,2,0.732,ACTIVE,212.83,410.58,59.959,1435238103,"274151322000094","174011321042388",38.57,25.30,0,331.83,437.33,28.7,25.7,0.194,339720.2,339720.2,5238,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238117,143327.00
06/25/2015 09:15,1,1.059,ACTIVE,214.1,331.56,60.00,1435238103,"040051121000068","174011321042388",23.33,20,0.202,316.70,440.99,24.5,20.3,0.248,26418.699999976,26423.3,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238118,143328.00
06/25/2015 09:15,2,1.082,ACTIVE,212.16,344.76,59.981,1435238103,"201051344000458","174011321042388",29.16,21.50,0,327.32,358.28,32.0,28.9,0.261,150392.7,150392.7,3867,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238119,143329.00
06/25/2015 09:15,2,1.092,ACTIVE,212.61,345.96,59.959,1435238103,"274151322000087","174011321042388",28.23,25.50,0,330.93,357.08,31.2,28.2,0.203,410198.9,410198.9,4755,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238120,143330.00
06/25/2015 09:15,2,1.117,ACTIVE,212.38,347.76,59.954,1435238103,"274151322000052","174011321042388",28.80,23.80,0,330.03,357.68,32.6,29.6,0.217,438457.1,438457.1,5161,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238121,143331.00
06/25/2015 09:15,2,1.084,ACTIVE,211.93,345.36,59.965,1435238103,"201051344001145","174011321042388",29.12,20.30,0,327.02,358.88,32.0,28.9,0.252,155568.1,155568.1,3877,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238122,143332.00
06/25/2015 09:15,2,1.062,ACTIVE,211.93,344.76,59.970,1435238103,"201051344000685","174011321042388",29.10,20.70,0,327.32,357.98,31.4,28.4,0.261,154719.9,154719.9,3878,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238123,143333.00
06/25/2015 09:15,2,1.078,ACTIVE,211.93,343.85,59.959,1435238103,"274151322000088","174011321042388",28.29,23.00,0,330.63,356.78,30.9,27.9,0.199,419897.6,419897.6,4769,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238123,143334.00
06/25/2015 09:15,2,1.086,ACTIVE,211.93,344.15,59.959,1435238103,"201051344000438","174011321042388",29.40,20.70,0,327.62,359.18,32.4,29.3,0.256,154832.7,154832.7,3864,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238124,143335.00
06/25/2015 09:15,2,1.088,ACTIVE,211.48,343.55,59.965,1435238103,"201051344001135","174011321042388",29.22,20.70,0,327.32,357.98,32.2,29.2,0.243,146150.9,146150.9,3859,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238125,143336.00
06/25/2015 09:15,2,1.111,ACTIVE,211.93,345.36,59.959,1435238103,"201051344000417","174011321042388",28.77,21.30,0,326.72,358.58,32.4,29.4,0.247,150657.1,150657.1,3861,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238126,143337.00
06/25/2015 09:15,2,1.115,ACTIVE,211.48,343.25,59.933,1435238103,"201051344000594","174011321042388",28.65,21.30,0,327.02,357.98,32.4,29.3,0.256,150686.3,150686.3,3862,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238127,143338.00
06/25/2015 09:15,2,1.105,ACTIVE,212.83,347.16,59.965,1435238103,"274151322000083","174011321042388",28.69,23.50,0,330.63,357.08,32.1,29.1,0.230,434677.7,434677.7,5172,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238128,143339.00
06/25/2015 09:15,2,1.104,ACTIVE,212.16,345.36,59.959,1435238103,"201051344000585","174011321042388",29.40,21.30,0,327.92,358.58,32.9,29.8,0.261,149636.2,149636.2,3863,0,0,0,L,1122011218,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238129,143340.00
06/25/2015 09:15,2,1.107,ACTIVE,212.38,342.35,59.959,1435238103,"274151322000054","174011321042388",28.45,23.80,0,330.63,357.08,31.9,28.9,0.203,429903.5,429903.5,4758,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238130,143341.00
06/25/2015 09:15,2,1.084,ACTIVE,211.93,344.15,59.959,1435238103,"201051344001203","174011321042388",29.16,20.70,0,328.22,359.78,32.1,29.0,0.261,150865.0,150865.0,3867,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238131,143342.00
06/25/2015 09:15,2,1.086,ACTIVE,211.48,342.95,59.996,1435238103,"201051344000646","174011321042388",28.92,21.30,0,325.52,357.98,31.9,28.8,0.256,148313.3,148313.3,3860,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238132,143343.00
06/25/2015 09:15,2,0.754,ACTIVE,213.06,415.39,59.933,1435238103,"274151322000068","174011321042388",38.53,26.80,0,331.53,437.33,29.2,26.3,0.186,338756.8,338756.8,4846,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238133,143344.00
06/25/2015 09:15,2,1.170,ACTIVE,213.51,345.66,59.965,1435238103,"274151322000076","174011321042388",29.18,23.50,0,333.33,358.58,34.6,31.5,0.239,458199.2,458199.2,5165,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238134,143345.00
06/25/2015 09:15,1,0.694,ACTIVE,214.3,370.53,60.00,1435238103,"033051125000132","174011321042388",33.81,20,0.165,317.24,441.39,23.3,21.0,0.197,22489.800000012,22494.200000048,451,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238135,143346.00
06/25/2015 09:15,1,0.776,ACTIVE,214.0,336.86,60.00,1435238103,"033051125000150","174011321042388",39.49,20,0.213,319.05,444.38,30.5,28.5,0.237,29893.100000024,29899.300000012,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238136,143347.00
06/25/2015 09:15,2,1.111,ACTIVE,211.48,343.25,59.965,1435238103,"201051344000890","174011321042388",29.26,21.30,0,327.32,357.98,33.0,29.9,0.261,152470.7,152470.7,3865,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238137,143348.00
06/25/2015 09:15,2,1.057,ACTIVE,211.48,343.55,59.959,1435238103,"201051344000900","174011321042388",28.96,20.30,0,327.32,357.68,31.0,28.0,0.256,152652.0,152652.0,3870,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238138,143349.00
06/25/2015 09:15,2,1.090,ACTIVE,212.16,345.36,59.965,1435238103,"201051344000633","174011321042388",29.02,20.70,0,326.42,359.48,32.1,29.0,0.256,142411.1,142411.1,3874,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238139,143350.00
06/25/2015 09:15,1,0.926,ACTIVE,213.8,356.27,60.00,1435238103,"040051121000185","174011321042388",26.41,20,0.202,317.18,440.74,24.3,26.0,0.099,26643.499999975,26647.799999987,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238140,143351.00
06/25/2015 09:15,2,1.100,ACTIVE,211.93,343.85,59.959,1435238103,"201051344000983","174011321042388",29.08,21.30,0,327.92,358.58,32.5,29.4,0.247,149604.1,149604.1,3874,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238141,143352.00
06/25/2015 09:15,2,1.076,ACTIVE,211.70,344.15,59.949,1435238103,"201051344000917","174011321042388",29.22,21.50,0,327.32,358.28,31.9,28.8,0.252,152940.7,152940.7,3874,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238142,143353.00
06/25/2015 09:15,1,1.073,ACTIVE,213.3,329.17,60.00,1435238103,"040051121000116","174011321042388",25.63,19,0.210,311.88,439.81,27.3,22.5,0.285,26457.300000012,26462.300000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238143,143354.00
06/25/2015 09:15,1,0.620,ACTIVE,214.2,436.90,60.00,1435238103,"033051125000135","174011321042388",35.25,21,0.169,318.50,440.01,21.7,14.0,0.018,22418.50000001,22422.50000001,410,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238145,143355.00
06/25/2015 09:15,2,1.074,ACTIVE,211.93,344.15,59.944,1435238103,"201051344000648","174011321042388",29.40,19.80,0,327.32,358.88,32.0,29.0,0.247,148866.4,148866.4,3867,0,0,0,L,1122011218,0,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238146,143356.00
06/25/2015 09:15,2,1.104,ACTIVE,211.93,344.76,59.959,1435238103,"201051344001093","174011321042388",29.20,21.30,0,327.92,358.58,32.7,29.6,0.252,151055.5,151055.5,3865,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238146,143357.00
06/25/2015 09:15,2,1.076,ACTIVE,212.16,344.45,59.954,1435238103,"201051344000645","174011321042388",29.22,21.00,0,328.52,358.88,31.9,28.8,0.247,149314.5,149314.5,3872,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238148,143358.00
06/25/2015 09:15,2,1.096,ACTIVE,212.83,343.25,59.949,1435238103,"274151322000085","174011321042388",29.02,23.00,0,331.23,356.78,32.3,29.2,0.190,432047.2,432047.2,5162,0,0,0,L,1151911521,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238149,143359.00
06/25/2015 09:15,2,1.082,ACTIVE,211.93,344.45,59.970,1435238103,"201051344000651","174011321042388",29.20,20.00,0,327.92,358.28,32.0,29.0,0.256,148720.0,148720.0,3867,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238150,143360.00
06/25/2015 09:15,2,1.086,ACTIVE,211.70,343.25,59.991,1435238103,"201051344000867","174011321042388",29.20,21.30,0,327.92,357.98,32.2,29.1,0.256,141051.2,141051.2,3873,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238151,143361.00
06/25/2015 09:15,1,1.096,ACTIVE,213.2,393.67,60.00,1435238103,"040051121000095","174011321042388",23.14,20,0.138,314.39,438.30,25.2,11.8,0.020,27169.800000012,27174.199999988,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238152,143362.00
06/25/2015 09:15,2,1.082,ACTIVE,211.48,343.85,59.959,1435238103,"201051344001230","174011321042388",29.26,21.00,0,326.42,357.08,32.1,29.0,0.252,152203.8,152203.8,3877,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238153,143363.00
06/25/2015 09:15,2,1.072,ACTIVE,212.16,344.76,59.981,1435238103,"201051344000576","174011321042388",29.18,20.30,0,327.92,359.48,31.8,28.7,0.243,148638.6,148638.6,3876,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238154,143364.00
06/25/2015 09:15,2,1.117,ACTIVE,211.70,343.85,59.965,1435238103,"201051344000579","174011321042388",29.20,21.50,0,327.62,358.88,33.1,30.0,0.256,154847.5,154847.5,3862,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435238154,143365.00
06/25/2015 09:30,2,1.480,ACTIVE,213.51,351.37,59.954,1435239003,"201051344000955","174011321042388",29.26,21.80,0,329.43,369.10,44.0,40.5,0.349,154159.9,154159.9,3870,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239004,143366.00
06/25/2015 09:30,1,1.394,ACTIVE,215.7,393.85,60.03,1435239003,"040051121000195","174011321042388",25.51,21,0.215,317.18,443.53,35.4,27.4,0.112,28920.4,28926.7,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239005,143367.00
06/25/2015 09:30,2,1.566,ACTIVE,213.96,348.36,59.954,1435239003,"274151322000095","174011321042388",29.48,24.80,0,333.63,369.40,46.8,43.2,0.301,452484.9,452484.9,4787,0,0,0,L,1151911521,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239006,143368.00
06/25/2015 09:30,2,1.453,ACTIVE,213.74,351.37,59.970,1435239003,"201051344000868","174011321042388",29.54,21.30,0,329.73,371.51,43.5,40.1,0.345,140405.7,140405.7,3872,0,0,0,L,1122011218,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239007,143369.00
06/25/2015 09:30,2,1.455,ACTIVE,214.64,353.17,59.965,1435239003,"201051344000853","174011321042388",29.52,22.50,0,332.43,373.01,43.6,40.1,0.327,146674.7,146674.7,3869,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239008,143370.00
06/25/2015 09:30,2,1.457,ACTIVE,214.64,352.27,59.959,1435239003,"201051344000582","174011321042388",29.16,21.30,0,330.03,372.71,43.0,39.6,0.323,147146.4,147146.4,3864,0,0,0,L,1122011218,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239009,143371.00
06/25/2015 09:30,1,1.424,ACTIVE,216.1,330.78,60.00,1435239003,"040051121000097","174011321042388",26.27,22,0.225,318.56,443.73,37.2,37.2,0.286,26936.699999988,26943.400000036,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239011,143372.00
06/25/2015 09:30,2,1.486,ACTIVE,214.41,352.87,59.965,1435239003,"201051344000469","174011321042388",28.98,21.50,0,330.33,372.41,43.6,40.2,0.362,141904.4,141904.4,3867,0,0,0,L,1122011218,0,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239011,143373.00
06/25/2015 09:30,2,1.469,ACTIVE,214.19,354.07,59.970,1435239003,"201051344000988","174011321042388",29.22,22.30,0,330.03,373.91,43.5,40.0,0.362,141609.4,141609.4,3865,0,0,0,L,1122011218,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239012,143374.00
06/25/2015 09:30,2,1.469,ACTIVE,214.19,352.27,59.970,1435239003,"201051344001158","174011321042388",29.16,22.00,0,330.33,373.01,43.4,39.9,0.371,147786.6,147786.6,3862,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239014,143375.00
06/25/2015 09:30,2,1.488,ACTIVE,213.96,351.07,59.986,1435239003,"201051344001025","174011321042388",29.28,21.80,0,330.33,372.41,44.1,40.7,0.358,151011.0,151011.0,3863,0,0,0,L,1122011218,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239015,143376.00
06/25/2015 09:30,1,1.058,ACTIVE,215.9,388.44,60.03,1435239003,"033051125000118","174011321042388",39.60,21,0.269,318.07,443.70,41.7,36.8,0.131,29886.6,29894.2,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239016,143377.00
06/25/2015 09:30,2,1.461,ACTIVE,214.41,352.87,59.970,1435239003,"201051344000569","174011321042388",29.38,22.50,0,330.33,372.41,43.5,40.1,0.327,154640.5,154640.5,3872,0,0,0,L,1122011218,0,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239017,143378.00
06/25/2015 09:30,2,1.008,ACTIVE,215.09,418.39,59.965,1435239003,"274151322000094","174011321042388",38.84,26.50,0,333.33,437.63,39.9,36.6,0.274,339727.7,339727.7,5239,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239018,143379.00
06/25/2015 09:30,1,1.434,ACTIVE,216.2,359.75,60.00,1435239003,"040051121000068","174011321042388",23.99,21,0.214,317.58,442.85,34.2,26.5,0.147,26423.3,26429.3,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239019,143380.00
06/25/2015 09:30,2,1.451,ACTIVE,214.19,351.97,59.954,1435239003,"201051344000458","174011321042388",29.62,22.80,0,330.63,371.81,43.6,40.1,0.358,150401.1,150401.1,3868,0,0,0,L,1122011218,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239020,143381.00
06/25/2015 09:30,2,1.482,ACTIVE,215.09,348.36,59.975,1435239003,"274151322000087","174011321042388",28.65,26.80,0,333.93,367.90,43.0,39.6,0.283,410207.1,410207.1,4756,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239021,143382.00
06/25/2015 09:30,2,1.527,ACTIVE,214.19,354.07,59.959,1435239003,"274151322000052","174011321042388",28.96,25.00,0,333.63,368.80,44.8,41.3,0.287,438465.7,438465.7,5162,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239022,143383.00
06/25/2015 09:30,2,1.490,ACTIVE,214.19,351.97,59.965,1435239003,"201051344001145","174011321042388",29.00,21.30,0,330.93,372.71,43.8,40.4,0.354,155576.5,155576.5,3878,0,0,0,L,1122011218,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239023,143384.00
06/25/2015 09:30,2,1.453,ACTIVE,214.19,351.97,59.965,1435239003,"201051344000685","174011321042388",29.30,21.50,0,329.73,371.81,43.2,39.8,0.376,154728.1,154728.1,3879,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239024,143385.00
06/25/2015 09:30,2,1.488,ACTIVE,215.09,357.68,59.959,1435239003,"274151322000088","174011321042388",28.51,24.30,0,333.63,367.90,43.0,39.6,0.283,419905.8,419905.8,4770,0,0,0,L,1151911521,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239025,143386.00
06/25/2015 09:30,2,1.469,ACTIVE,214.41,351.97,59.965,1435239003,"201051344000438","174011321042388",29.58,21.50,0,329.13,372.41,44.0,40.6,0.358,154841.1,154841.1,3865,0,0,0,L,1122011218,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239026,143387.00
06/25/2015 09:30,2,1.484,ACTIVE,213.96,351.97,59.954,1435239003,"201051344001135","174011321042388",29.14,21.80,0,329.43,371.81,43.9,40.4,0.345,146159.3,146159.3,3860,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239026,143388.00
06/25/2015 09:30,2,1.498,ACTIVE,214.41,353.17,59.965,1435239003,"201051344000417","174011321042388",28.98,22.30,0,330.33,372.71,44.0,40.6,0.358,150665.5,150665.5,3862,0,0,0,L,1122011218,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239027,143389.00
06/25/2015 09:30,2,1.494,ACTIVE,213.74,352.27,59.975,1435239003,"201051344000594","174011321042388",29.36,22.00,0,329.13,372.11,44.5,41.0,0.358,150694.8,150694.8,3863,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239028,143390.00
06/25/2015 09:30,2,1.520,ACTIVE,214.64,348.06,59.944,1435239003,"274151322000083","174011321042388",28.82,24.50,0,333.33,368.80,44.4,40.9,0.296,434686.2,434686.2,5173,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239029,143391.00
06/25/2015 09:30,2,1.518,ACTIVE,214.64,352.87,59.970,1435239003,"201051344000585","174011321042388",29.08,22.30,0,330.03,372.71,44.7,41.2,0.327,149644.8,149644.8,3864,0,0,0,L,1122011218,0,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239030,143392.00
06/25/2015 09:30,2,1.510,ACTIVE,214.64,353.77,59.965,1435239003,"274151322000054","174011321042388",28.82,25.00,0,333.93,369.10,44.1,40.6,0.305,429911.9,429911.9,4759,0,0,0,L,1151911521,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239031,143393.00
06/25/2015 09:30,2,1.482,ACTIVE,214.19,352.27,59.965,1435239003,"201051344001203","174011321042388",29.34,21.80,0,330.93,372.71,44.1,40.7,0.354,150873.5,150873.5,3868,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239032,143394.00
06/25/2015 09:30,2,1.477,ACTIVE,213.74,351.67,59.933,1435239003,"201051344000646","174011321042388",29.16,22.30,0,329.13,372.11,43.6,40.2,0.354,148321.6,148321.6,3861,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239033,143395.00
06/25/2015 09:30,2,1.041,ACTIVE,215.54,409.98,59.965,1435239003,"274151322000068","174011321042388",38.49,28.00,0,333.33,437.03,40.7,37.3,0.256,338764.5,338764.5,4847,0,0,0,L,1151911521,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239034,143396.00
06/25/2015 09:30,2,1.598,ACTIVE,215.54,355.28,59.965,1435239003,"274151322000076","174011321042388",29.58,25.00,0,335.74,370.30,47.8,44.2,0.323,458208.3,458208.3,5166,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239035,143397.00
06/25/2015 09:30,1,0.931,ACTIVE,216.2,329.56,60.00,1435239003,"033051125000132","174011321042388",35.17,21,0.192,319.92,443.18,32.6,32.4,0.253,22494.200000048,22499.900000036,453,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239036,143398.00
06/25/2015 09:30,1,1.078,ACTIVE,216.3,395.60,60.00,1435239003,"033051125000150","174011321042388",39.34,22,0.252,318.15,444.74,42.2,44.0,0.123,29899.300000012,29907.100000024,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239037,143399.00
06/25/2015 09:30,2,1.512,ACTIVE,213.74,351.67,59.965,1435239003,"201051344000890","174011321042388",29.26,22.30,0,329.13,372.11,44.8,41.3,0.349,152479.4,152479.4,3866,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239038,143400.00
06/25/2015 09:30,2,1.443,ACTIVE,213.96,351.67,60.002,1435239003,"201051344000900","174011321042388",29.36,21.80,0,329.73,372.11,43.0,39.6,0.362,152660.1,152660.1,3871,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239039,143401.00
06/25/2015 09:30,2,1.467,ACTIVE,214.41,353.77,59.970,1435239003,"201051344000633","174011321042388",29.48,21.80,0,330.63,373.01,43.9,40.4,0.336,142419.5,142419.5,3875,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239040,143402.00
06/25/2015 09:30,1,1.523,ACTIVE,216.1,342.26,60.00,1435239003,"040051121000185","174011321042388",19.19,22,0.218,315.93,440.25,29.0,20.2,0.273,26647.799999987,26652.999999975,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239041,143403.00
06/25/2015 09:30,2,1.486,ACTIVE,214.19,353.47,59.965,1435239003,"201051344000983","174011321042388",29.34,22.50,0,329.73,373.01,44.2,40.8,0.371,149612.6,149612.6,3875,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239042,143404.00
06/25/2015 09:30,2,1.473,ACTIVE,214.64,352.87,59.996,1435239003,"201051344000917","174011321042388",29.34,22.30,0,329.73,373.01,43.8,40.3,0.371,152949.1,152949.1,3875,0,0,0,L,1122011218,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239043,143405.00
06/25/2015 09:30,1,1.469,ACTIVE,215.7,343.25,60.00,1435239003,"040051121000116","174011321042388",25.91,20,0.233,311.59,442.29,37.8,37.3,0.248,26462.300000012,26469.100000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239045,143406.00
06/25/2015 09:30,1,0.915,ACTIVE,216.0,353.76,60.03,1435239003,"033051125000135","174011321042388",35.12,22,0.205,318.17,444.21,31.9,26.5,0.151,22422.50000001,22428.00000001,412,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239046,143407.00
06/25/2015 09:30,2,1.484,ACTIVE,214.41,351.07,59.965,1435239003,"201051344000648","174011321042388",29.02,21.30,0,331.23,373.01,43.7,40.2,0.358,148874.8,148874.8,3868,0,0,0,L,1122011218,0,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239047,143408.00
06/25/2015 09:30,2,1.506,ACTIVE,214.19,353.47,59.949,1435239003,"201051344001093","174011321042388",29.22,22.30,0,329.43,373.01,44.6,41.1,0.354,151064.1,151064.1,3866,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239048,143409.00
06/25/2015 09:30,2,1.484,ACTIVE,214.87,352.87,59.970,1435239003,"201051344000645","174011321042388",29.12,22.30,0,330.93,373.01,43.8,40.4,0.358,149322.9,149322.9,3873,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239049,143410.00
06/25/2015 09:30,2,1.529,ACTIVE,216.00,348.06,59.970,1435239003,"274151322000085","174011321042388",28.82,24.30,0,334.54,369.10,44.6,41.1,0.274,432055.7,432055.7,5163,0,0,0,L,1151911521,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239050,143411.00
06/25/2015 09:30,2,1.477,ACTIVE,214.41,353.47,59.965,1435239003,"201051344000651","174011321042388",29.36,21.30,0,330.63,372.71,44.0,40.5,0.349,148728.4,148728.4,3868,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239050,143412.00
06/25/2015 09:30,2,1.467,ACTIVE,214.41,351.07,59.965,1435239003,"201051344000867","174011321042388",29.60,22.30,0,328.22,372.11,44.0,40.5,0.354,141059.7,141059.7,3874,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239051,143413.00
06/25/2015 09:30,1,1.473,ACTIVE,215.9,346.74,60.03,1435239003,"040051121000095","174011321042388",23.65,22,0.195,313.33,440.37,34.6,33.6,0.180,27174.199999988,27180,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239053,143414.00
06/25/2015 09:30,2,1.482,ACTIVE,213.74,351.07,59.996,1435239003,"201051344001230","174011321042388",29.32,22.00,0,327.92,369.70,44.1,40.6,0.367,152212.2,152212.2,3878,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239054,143415.00
06/25/2015 09:30,2,1.451,ACTIVE,214.64,354.37,59.959,1435239003,"201051344000576","174011321042388",29.52,21.50,0,330.93,373.91,43.4,40.0,0.349,148646.9,148646.9,3877,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239055,143416.00
06/25/2015 09:30,2,1.508,ACTIVE,214.19,351.97,59.965,1435239003,"201051344000579","174011321042388",29.44,22.50,0,330.33,374.21,45.0,41.5,0.376,154856.2,154856.2,3863,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239056,143417.00
06/25/2015 09:45,2,1.695,ACTIVE,213.06,350.77,59.954,1435239903,"201051344000955","174011321042388",29.20,22.80,0,334.24,376.01,50.1,46.4,0.411,154171.0,154171.0,3871,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239904,143418.00
06/25/2015 09:45,1,1.610,ACTIVE,215.1,361.79,60.00,1435239903,"040051121000195","174011321042388",25.53,23,0.261,319.97,441.89,40.9,42.4,0.221,28926.7,28935.5,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239905,143419.00
06/25/2015 09:45,2,1.818,ACTIVE,213.96,359.78,59.922,1435239903,"274151322000095","174011321042388",29.06,26.00,0,336.34,373.31,53.6,49.8,0.367,452496.7,452496.7,4788,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239906,143420.00
06/25/2015 09:45,2,1.701,ACTIVE,213.29,351.67,59.954,1435239903,"201051344000868","174011321042388",28.90,22.30,0,334.54,376.62,49.9,46.2,0.407,140416.7,140416.7,3873,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239907,143421.00
06/25/2015 09:45,2,1.693,ACTIVE,214.19,352.27,59.922,1435239903,"201051344000853","174011321042388",29.02,23.80,0,336.64,377.22,49.8,46.1,0.407,146685.7,146685.7,3870,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239908,143422.00
06/25/2015 09:45,2,1.646,ACTIVE,214.19,352.57,59.965,1435239903,"201051344000582","174011321042388",29.40,22.00,0,335.14,376.92,49.0,45.4,0.411,147157.3,147157.3,3865,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239909,143423.00
06/25/2015 09:45,1,1.624,ACTIVE,215.4,410.61,60.00,1435239903,"040051121000097","174011321042388",26.39,23,0.271,321.65,443.93,42.6,35.3,0.088,26943.400000036,26952.600000024,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239910,143424.00
06/25/2015 09:45,2,1.686,ACTIVE,213.96,352.87,59.959,1435239903,"201051344000469","174011321042388",29.22,22.50,0,335.44,377.22,49.9,46.3,0.433,141915.4,141915.4,3868,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239911,143425.00
06/25/2015 09:45,2,1.693,ACTIVE,213.51,354.37,59.959,1435239903,"201051344000988","174011321042388",28.98,23.50,0,334.54,378.42,49.7,46.1,0.424,141620.4,141620.4,3866,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239912,143426.00
06/25/2015 09:45,2,1.693,ACTIVE,213.96,353.17,59.965,1435239903,"201051344001158","174011321042388",28.84,23.30,0,335.74,377.22,49.5,45.9,0.415,147797.6,147797.6,3863,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239913,143427.00
06/25/2015 09:45,2,1.691,ACTIVE,213.51,350.77,59.959,1435239903,"201051344001025","174011321042388",29.38,22.80,0,335.14,377.22,50.4,46.7,0.398,151022.1,151022.1,3864,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239914,143428.00
06/25/2015 09:45,1,1.213,ACTIVE,215.4,425.82,60.00,1435239903,"033051125000118","174011321042388",39.60,23,0.286,322.55,436.40,47.8,37.8,0.098,29894.2,29904.5,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239915,143429.00
06/25/2015 09:45,2,1.664,ACTIVE,213.74,352.57,59.965,1435239903,"201051344000569","174011321042388",29.46,23.80,0,335.44,376.92,49.7,46.0,0.407,154651.5,154651.5,3873,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239916,143430.00
06/25/2015 09:45,2,1.152,ACTIVE,213.74,417.49,59.954,1435239903,"274151322000094","174011321042388",39.14,28.00,0,339.34,447.25,45.6,42.1,0.305,339737.7,339737.7,5240,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239917,143431.00
06/25/2015 09:45,1,1.668,ACTIVE,215.8,371.21,60.03,1435239903,"040051121000068","174011321042388",23.67,22,0.241,319.69,441.80,39.2,40.5,0.160,26429.3,26437.600000012,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239918,143432.00
06/25/2015 09:45,2,1.697,ACTIVE,213.51,351.07,59.986,1435239903,"201051344000458","174011321042388",28.90,24.00,0,335.44,376.62,49.7,46.0,0.429,150412.1,150412.1,3869,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239919,143433.00
06/25/2015 09:45,2,1.703,ACTIVE,214.19,358.28,59.975,1435239903,"274151322000087","174011321042388",28.33,28.50,0,336.94,371.51,48.8,45.1,0.336,410217.9,410217.9,4757,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239920,143434.00
06/25/2015 09:45,2,1.758,ACTIVE,213.96,354.37,59.954,1435239903,"274151322000052","174011321042388",28.73,26.50,0,336.64,372.41,51.1,47.4,0.345,438477.0,438477.0,5163,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239921,143435.00
06/25/2015 09:45,2,1.699,ACTIVE,213.51,351.67,59.959,1435239903,"201051344001145","174011321042388",28.98,22.30,0,335.74,377.22,49.9,46.3,0.415,155587.5,155587.5,3879,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239922,143436.00
06/25/2015 09:45,2,1.676,ACTIVE,213.51,351.97,59.959,1435239903,"201051344000685","174011321042388",29.04,22.50,0,334.24,376.31,49.3,45.7,0.424,154739.0,154739.0,3880,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239923,143437.00
06/25/2015 09:45,2,1.686,ACTIVE,213.96,357.08,59.965,1435239903,"274151322000088","174011321042388",28.80,25.80,0,336.64,371.21,49.2,45.5,0.318,419916.6,419916.6,4771,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239924,143438.00
06/25/2015 09:45,2,1.676,ACTIVE,213.51,351.97,59.965,1435239903,"201051344000438","174011321042388",29.48,22.50,0,334.84,377.52,50.0,46.4,0.411,154852.2,154852.2,3866,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239925,143439.00
06/25/2015 09:45,2,1.688,ACTIVE,213.29,351.97,59.959,1435239903,"201051344001135","174011321042388",29.16,22.80,0,334.84,376.31,49.9,46.2,0.411,146170.3,146170.3,3861,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239926,143440.00
06/25/2015 09:45,2,1.717,ACTIVE,213.74,351.97,59.959,1435239903,"201051344000417","174011321042388",28.65,23.50,0,335.44,377.22,49.9,46.2,0.398,150676.5,150676.5,3863,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239927,143441.00
06/25/2015 09:45,2,1.703,ACTIVE,213.06,351.07,59.959,1435239903,"201051344000594","174011321042388",29.32,23.30,0,332.13,376.92,50.6,46.9,0.415,150706.0,150706.0,3864,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239927,143442.00
06/25/2015 09:45,2,1.750,ACTIVE,213.96,356.48,59.954,1435239903,"274151322000083","174011321042388",28.49,26.00,0,336.64,371.51,50.5,46.8,0.336,434697.4,434697.4,5174,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239928,143443.00
06/25/2015 09:45,2,1.717,ACTIVE,213.74,351.97,59.970,1435239903,"201051344000585","174011321042388",29.22,23.50,0,335.14,376.92,50.9,47.2,0.411,149656.0,149656.0,3865,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239929,143444.00
06/25/2015 09:45,2,1.711,ACTIVE,213.96,354.07,59.970,1435239903,"274151322000054","174011321042388",29.06,26.50,0,336.34,372.11,50.3,46.6,0.340,429923.0,429923.0,4760,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239930,143445.00
06/25/2015 09:45,2,1.693,ACTIVE,213.29,350.47,59.959,1435239903,"201051344001203","174011321042388",29.38,22.80,0,335.44,377.82,50.4,46.8,0.420,150884.6,150884.6,3869,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239931,143446.00
06/25/2015 09:45,2,1.678,ACTIVE,212.61,350.47,59.965,1435239903,"201051344000646","174011321042388",29.18,23.50,0,333.63,376.31,49.6,45.9,0.420,148332.5,148332.5,3862,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239932,143447.00
06/25/2015 09:45,2,1.182,ACTIVE,215.09,417.49,59.965,1435239903,"274151322000068","174011321042388",38.72,29.50,0,339.95,454.16,46.4,42.9,0.301,338774.6,338774.6,4848,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239933,143448.00
06/25/2015 09:45,2,1.838,ACTIVE,214.64,348.06,59.959,1435239903,"274151322000076","174011321042388",29.28,26.50,0,337.24,374.21,54.5,50.6,0.371,458220.4,458220.4,5167,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239934,143449.00
06/25/2015 09:45,1,1.055,ACTIVE,215.0,379.52,60.00,1435239903,"033051125000132","174011321042388",34.02,23,0.221,316.90,442.53,35.7,27.5,0.089,22499.900000036,22507.600000024,455,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239935,143450.00
06/25/2015 09:45,1,1.219,ACTIVE,214.8,381.15,60.00,1435239903,"033051125000150","174011321042388",39.63,23,0.290,324.46,442.41,48.0,50.9,0.246,29907.100000024,29917.600000024,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239936,143451.00
06/25/2015 09:45,2,1.729,ACTIVE,213.29,350.47,59.949,1435239903,"201051344000890","174011321042388",29.10,23.50,0,334.84,376.62,51.0,47.3,0.411,152490.6,152490.6,3867,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239937,143452.00
06/25/2015 09:45,2,1.664,ACTIVE,213.29,351.67,59.965,1435239903,"201051344000900","174011321042388",29.24,22.50,0,335.14,376.31,49.3,45.7,0.407,152670.9,152670.9,3872,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239939,143453.00
06/25/2015 09:45,2,1.689,ACTIVE,213.29,352.27,59.970,1435239903,"201051344000633","174011321042388",29.16,22.80,0,335.14,377.22,50.0,46.3,0.424,142430.5,142430.5,3876,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239940,143454.00
06/25/2015 09:45,1,1.697,ACTIVE,214.9,331.30,60.03,1435239903,"040051121000185","174011321042388",22.25,23,0.237,317.96,441.37,37.5,30.1,0.286,26652.999999975,26660.499999975,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239941,143455.00
06/25/2015 09:45,2,1.693,ACTIVE,213.51,351.97,59.970,1435239903,"201051344000983","174011321042388",29.34,23.80,0,335.44,376.62,50.4,46.7,0.411,149623.8,149623.8,3876,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239942,143456.00
06/25/2015 09:45,2,1.682,ACTIVE,213.29,351.97,59.975,1435239903,"201051344000917","174011321042388",29.28,23.30,0,335.44,377.22,50.0,46.3,0.420,152960.1,152960.1,3876,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239943,143457.00
06/25/2015 09:45,1,1.672,ACTIVE,215.0,329.97,60.03,1435239903,"040051121000116","174011321042388",25.94,21,0.271,314.57,441.29,43.1,43.5,0.318,26469.100000024,26478.200000048,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239944,143458.00
06/25/2015 09:45,1,1.059,ACTIVE,215.2,369.79,60.00,1435239903,"033051125000135","174011321042388",34.64,23,0.233,321.44,442.87,36.5,28.3,0.239,22428.00000001,22435.80000001,414,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239945,143459.00
06/25/2015 09:45,2,1.680,ACTIVE,213.51,351.97,59.975,1435239903,"201051344000648","174011321042388",29.22,22.30,0,335.74,376.92,49.7,46.0,0.415,148885.7,148885.7,3869,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239946,143460.00
06/25/2015 09:45,2,1.701,ACTIVE,213.06,351.67,59.970,1435239903,"201051344001093","174011321042388",29.46,23.00,0,334.84,377.22,50.8,47.1,0.407,151075.3,151075.3,3867,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239947,143461.00
06/25/2015 09:45,2,1.697,ACTIVE,213.51,351.07,59.965,1435239903,"201051344000645","174011321042388",29.00,23.00,0,336.34,376.92,49.9,46.2,0.407,149333.9,149333.9,3874,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239948,143462.00
06/25/2015 09:45,2,1.736,ACTIVE,214.19,346.56,59.970,1435239903,"274151322000085","174011321042388",28.96,25.50,0,337.24,371.51,51.0,47.3,0.336,432066.9,432066.9,5164,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239949,143463.00
06/25/2015 09:45,2,1.689,ACTIVE,213.29,351.97,59.981,1435239903,"201051344000651","174011321042388",29.22,22.30,0,335.14,376.62,50.0,46.4,0.402,148739.4,148739.4,3869,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239950,143464.00
06/25/2015 09:45,2,1.705,ACTIVE,213.51,351.07,59.949,1435239903,"201051344000867","174011321042388",29.06,23.30,0,335.44,376.01,50.3,46.6,0.407,141070.8,141070.8,3875,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239951,143465.00
06/25/2015 09:45,1,1.673,ACTIVE,214.9,371.24,60.03,1435239903,"040051121000095","174011321042388",23.74,23,0.227,316.77,437.88,39.5,29.6,0.167,27180,27188.100000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239952,143466.00
06/25/2015 09:45,2,1.691,ACTIVE,212.83,350.17,59.981,1435239903,"201051344001230","174011321042388",29.32,23.30,0,330.93,375.41,50.2,46.6,0.415,152223.3,152223.3,3879,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239953,143467.00
06/25/2015 09:45,2,1.656,ACTIVE,213.74,351.67,59.959,1435239903,"201051344000576","174011321042388",29.54,22.50,0,334.84,377.22,49.6,45.9,0.398,148657.8,148657.8,3878,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239954,143468.00
