ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 09:45,2,1.717,ACTIVE,213.51,352.27,59.965,1435239903,"201051344000579","174011321042388",29.34,24.00,0,335.74,376.92,51.1,47.4,0.420,154867.5,154867.5,3864,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435239955,143469.00
06/25/2015 10:00,2,2.223,ACTIVE,213.74,357.68,59.996,1435240803,"201051344000955","174011321042388",29.28,24.30,0,331.53,387.14,65.9,61.7,0.552,154184.7,154184.7,3872,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240805,143470.00
06/25/2015 10:00,1,2.122,ACTIVE,215.7,399.41,60.03,1435240803,"040051121000195","174011321042388",25.56,24,0.272,306.85,448.52,54.0,42.5,0.297,28935.5,28946.4,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240806,143471.00
06/25/2015 10:00,2,2.328,ACTIVE,214.19,361.59,59.981,1435240803,"274151322000095","174011321042388",29.46,27.80,0,336.04,382.63,69.4,65.0,0.486,452511.3,452511.3,4789,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240807,143472.00
06/25/2015 10:00,2,2.246,ACTIVE,213.96,361.29,60.023,1435240803,"201051344000868","174011321042388",28.96,23.30,0,330.63,389.54,65.9,61.7,0.544,140430.3,140430.3,3874,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240808,143473.00
06/25/2015 10:00,2,2.225,ACTIVE,215.09,360.69,59.959,1435240803,"201051344000853","174011321042388",29.22,24.80,0,335.14,390.74,65.9,61.6,0.544,146699.3,146699.3,3871,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240809,143474.00
06/25/2015 10:00,2,2.182,ACTIVE,214.64,360.08,59.991,1435240803,"201051344000582","174011321042388",29.30,23.30,0,333.63,389.84,64.8,60.6,0.530,147170.7,147170.7,3866,0,0,0,L,1122011218,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240810,143475.00
06/25/2015 10:00,1,2.135,ACTIVE,215.7,354.75,60.03,1435240803,"040051121000097","174011321042388",26.20,24,0.326,306.54,448.97,55.6,44.8,0.351,26952.600000024,26963.900000036,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240811,143476.00
06/25/2015 10:00,2,2.230,ACTIVE,214.64,359.48,59.991,1435240803,"201051344000469","174011321042388",29.20,23.30,0,334.54,389.84,66.0,61.7,0.579,141929.1,141929.1,3869,0,0,0,L,1122011218,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240812,143477.00
06/25/2015 10:00,2,2.248,ACTIVE,214.41,363.09,59.996,1435240803,"201051344000988","174011321042388",28.84,24.80,0,333.63,390.44,65.7,61.5,0.561,141634.0,141634.0,3867,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240813,143478.00
06/25/2015 10:00,2,2.232,ACTIVE,214.41,360.38,60.007,1435240803,"201051344001158","174011321042388",28.92,24.80,0,334.54,389.84,65.4,61.2,0.535,147811.1,147811.1,3864,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240814,143479.00
06/25/2015 10:00,2,2.229,ACTIVE,213.96,359.48,59.996,1435240803,"201051344001025","174011321042388",29.28,24.30,0,335.14,389.54,66.1,61.9,0.508,151035.8,151035.8,3865,0,0,0,L,1122011218,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240815,143480.00
06/25/2015 10:00,1,1.664,ACTIVE,215.7,322.53,60.03,1435240803,"033051125000118","174011321042388",32.37,24,0.334,305.81,447.30,53.6,53.5,0.350,29904.5,29916.4,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240816,143481.00
06/25/2015 10:00,2,2.213,ACTIVE,214.41,358.88,59.996,1435240803,"201051344000569","174011321042388",29.26,24.80,0,334.54,390.14,65.6,61.4,0.561,154665.0,154665.0,3874,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240817,143482.00
06/25/2015 10:00,2,1.510,ACTIVE,214.64,415.09,59.991,1435240803,"274151322000094","174011321042388",38.72,29.50,0,338.14,450.56,59.0,55.1,0.384,339749.9,339749.9,5241,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240818,143483.00
06/25/2015 10:00,1,2.143,ACTIVE,216.3,395.52,60.03,1435240803,"040051121000068","174011321042388",24.10,24,0.269,308.75,448.08,51.3,40.6,0.327,26437.600000012,26447.8,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240819,143484.00
06/25/2015 10:00,2,2.223,ACTIVE,214.64,362.79,59.996,1435240803,"201051344000458","174011321042388",29.10,25.00,0,333.93,389.54,65.5,61.3,0.539,150425.6,150425.6,3870,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240820,143485.00
06/25/2015 10:00,2,2.219,ACTIVE,214.87,359.18,60.002,1435240803,"274151322000087","174011321042388",28.19,30.80,0,335.74,379.32,63.3,59.2,0.402,410231.1,410231.1,4758,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240821,143486.00
06/25/2015 10:00,2,2.283,ACTIVE,214.87,365.19,59.991,1435240803,"274151322000052","174011321042388",28.59,28.50,0,335.14,380.82,66.1,61.9,0.438,438490.8,438490.8,5164,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240822,143487.00
06/25/2015 10:00,2,2.244,ACTIVE,214.19,358.88,59.986,1435240803,"201051344001145","174011321042388",28.88,23.30,0,333.33,389.84,65.7,61.5,0.521,155601.2,155601.2,3880,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240823,143488.00
06/25/2015 10:00,2,2.217,ACTIVE,214.19,359.48,59.991,1435240803,"201051344000685","174011321042388",28.98,23.80,0,333.33,388.94,65.1,60.9,0.575,154752.5,154752.5,3881,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240823,143489.00
06/25/2015 10:00,2,2.242,ACTIVE,213.51,362.79,59.981,1435240803,"274151322000088","174011321042388",28.31,27.80,0,336.34,379.92,64.3,60.1,0.464,419930.0,419930.0,4772,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240824,143490.00
06/25/2015 10:00,2,2.227,ACTIVE,214.41,360.08,59.991,1435240803,"201051344000438","174011321042388",29.24,24.00,0,333.93,389.24,66.0,61.7,0.548,154865.9,154865.9,3867,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240825,143491.00
06/25/2015 10:00,2,2.211,ACTIVE,213.96,357.98,59.991,1435240803,"201051344001135","174011321042388",29.28,24.00,0,333.93,388.04,65.6,61.4,0.544,146184.0,146184.0,3862,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240826,143492.00
06/25/2015 10:00,2,2.201,ACTIVE,214.19,360.08,59.991,1435240803,"201051344000417","174011321042388",29.26,25.00,0,333.93,389.54,65.3,61.1,0.548,150690.1,150690.1,3864,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240827,143493.00
06/25/2015 10:00,2,2.268,ACTIVE,213.74,360.38,59.991,1435240803,"201051344000594","174011321042388",28.98,24.80,0,330.03,389.24,66.6,62.3,0.552,150719.9,150719.9,3865,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240828,143494.00
06/25/2015 10:00,2,2.240,ACTIVE,213.96,359.48,59.991,1435240803,"274151322000083","174011321042388",28.84,27.80,0,335.74,380.52,65.4,61.2,0.477,434711.1,434711.1,5175,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240829,143495.00
06/25/2015 10:00,2,2.271,ACTIVE,214.64,358.28,59.996,1435240803,"201051344000585","174011321042388",28.98,25.00,0,334.54,388.94,66.7,62.5,0.557,149669.9,149669.9,3866,0,0,0,L,1122011218,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240830,143496.00
06/25/2015 10:00,2,2.246,ACTIVE,215.32,360.08,59.991,1435240803,"274151322000054","174011321042388",28.75,28.50,0,335.74,380.82,65.5,61.3,0.407,429936.7,429936.7,4761,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240831,143497.00
06/25/2015 10:00,2,2.266,ACTIVE,214.41,358.58,60.002,1435240803,"201051344001203","174011321042388",29.06,24.00,0,333.03,391.04,66.7,62.4,0.561,150898.4,150898.4,3870,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240832,143498.00
06/25/2015 10:00,2,2.232,ACTIVE,213.96,357.98,59.986,1435240803,"201051344000646","174011321042388",28.84,25.00,0,330.63,388.04,65.2,61.0,0.566,148346.1,148346.1,3863,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240833,143499.00
06/25/2015 10:00,2,1.473,ACTIVE,215.54,428.61,59.986,1435240803,"274151322000068","174011321042388",39.88,31.00,0,337.84,452.36,59.7,55.7,0.389,338787.0,338787.0,4849,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240833,143500.00
06/25/2015 10:00,2,2.371,ACTIVE,214.87,359.18,59.996,1435240803,"274151322000076","174011321042388",29.44,28.50,0,337.24,383.53,70.8,66.4,0.521,458235.3,458235.3,5168,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240834,143501.00
06/25/2015 10:00,1,1.361,ACTIVE,215.6,338.35,60.03,1435240803,"033051125000132","174011321042388",34.52,24,0.297,316.51,430.36,46.7,44.8,0.362,22507.600000024,22517.000000024,457,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240836,143502.00
06/25/2015 10:00,1,1.674,ACTIVE,216.4,331.75,60.07,1435240803,"033051125000150","174011321042388",31.62,24,0.337,305.86,450.91,52.7,44.4,0.344,29917.600000024,29929.600000024,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240837,143503.00
06/25/2015 10:00,2,2.270,ACTIVE,213.96,358.58,59.981,1435240803,"201051344000890","174011321042388",29.04,24.80,0,333.03,389.84,66.8,62.6,0.539,152504.5,152504.5,3868,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240838,143504.00
06/25/2015 10:00,2,2.195,ACTIVE,214.41,359.48,59.996,1435240803,"201051344000900","174011321042388",29.48,23.50,0,333.03,389.54,65.5,61.3,0.557,152684.5,152684.5,3873,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240839,143505.00
06/25/2015 10:00,2,2.256,ACTIVE,214.64,361.89,59.991,1435240803,"201051344000633","174011321042388",28.82,24.30,0,331.83,390.14,65.8,61.6,0.539,142444.1,142444.1,3877,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240840,143506.00
06/25/2015 10:00,1,2.224,ACTIVE,216.4,406.83,60.03,1435240803,"040051121000185","174011321042388",22.16,24,0.309,318.96,439.23,49.0,50.1,0.154,26660.499999975,26670.200000023,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240841,143507.00
06/25/2015 10:00,2,2.246,ACTIVE,214.41,359.18,59.986,1435240803,"201051344000983","174011321042388",29.22,24.80,0,333.93,390.74,66.5,62.3,0.530,149637.6,149637.6,3877,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240842,143508.00
06/25/2015 10:00,2,2.227,ACTIVE,214.64,359.78,59.965,1435240803,"201051344000917","174011321042388",29.18,24.30,0,333.63,390.14,65.9,61.7,0.561,152973.8,152973.8,3877,0,0,0,L,1122011218,0,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240843,143509.00
06/25/2015 10:00,1,2.141,ACTIVE,215.6,334.74,60.03,1435240803,"040051121000116","174011321042388",26.27,23,0.274,303.08,447.83,55.9,41.0,0.375,26478.200000048,26489.5,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240844,143510.00
06/25/2015 10:00,1,1.370,ACTIVE,215.8,386.46,60.03,1435240803,"033051125000135","174011321042388",34.99,24,0.295,321.98,438.85,47.7,39.1,0.233,22435.80000001,22445.60000001,416,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240846,143511.00
06/25/2015 10:00,2,2.229,ACTIVE,214.64,359.48,60.007,1435240803,"201051344000648","174011321042388",29.00,23.50,0,335.44,391.64,65.5,61.3,0.526,148899.3,148899.3,3870,0,0,0,L,1122011218,0,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240847,143512.00
06/25/2015 10:00,2,2.277,ACTIVE,214.41,360.69,59.986,1435240803,"201051344001093","174011321042388",29.06,24.30,0,333.63,391.34,67.1,62.8,0.557,151089.3,151089.3,3868,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240848,143513.00
06/25/2015 10:00,2,2.232,ACTIVE,215.09,360.38,59.991,1435240803,"201051344000645","174011321042388",29.18,24.30,0,335.14,390.44,66.0,61.7,0.552,149347.6,149347.6,3875,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240849,143514.00
06/25/2015 10:00,2,2.271,ACTIVE,215.54,367.60,59.986,1435240803,"274151322000085","174011321042388",28.77,27.30,0,337.54,381.42,66.2,61.9,0.438,432080.8,432080.8,5165,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240849,143515.00
06/25/2015 10:00,2,2.266,ACTIVE,214.41,358.88,59.991,1435240803,"201051344000651","174011321042388",28.73,23.50,0,334.54,390.74,65.9,61.7,0.530,148753.2,148753.2,3870,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240850,143516.00
06/25/2015 10:00,2,2.242,ACTIVE,214.41,361.59,59.981,1435240803,"201051344000867","174011321042388",29.24,24.50,0,333.63,389.54,66.4,62.2,0.517,141084.5,141084.5,3876,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240851,143517.00
06/25/2015 10:00,1,2.173,ACTIVE,215.5,375.13,60.03,1435240803,"040051121000095","174011321042388",23.71,24,0.305,316.75,442.45,51.2,52.3,0.343,27188.100000024,27198.199999988,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240853,143518.00
06/25/2015 10:00,2,2.229,ACTIVE,213.96,358.28,59.986,1435240803,"201051344001230","174011321042388",29.34,24.80,0,329.73,387.44,66.2,62.0,0.552,152237.1,152237.1,3880,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240853,143519.00
06/25/2015 10:00,2,2.209,ACTIVE,214.87,362.19,59.981,1435240803,"201051344000576","174011321042388",29.32,23.30,0,334.84,391.04,65.6,61.4,0.521,148671.4,148671.4,3879,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240854,143520.00
06/25/2015 10:00,2,2.248,ACTIVE,214.64,360.69,59.954,1435240803,"201051344000579","174011321042388",29.42,25.30,0,334.54,390.44,67.0,62.7,0.530,154881.4,154881.4,3865,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435240855,143521.00
06/25/2015 10:15,2,4.131,ACTIVE,215.54,350.47,59.986,1435241703,"201051344000955","174011321042388",28.84,27.50,0,333.03,397.66,120.8,114.6,0.575,154205.3,154205.3,3873,0,0,0,L,1122011218,0,122.46,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241704,143522.00
06/25/2015 10:15,1,3.902,ACTIVE,215.8,341.38,60.03,1435241703,"040051121000195","174011321042388",25.77,26,0.445,304.50,449.37,100.0,95.4,0.459,28946.4,28963.4,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241706,143523.00
06/25/2015 10:15,2,4.229,ACTIVE,215.32,347.16,59.986,1435241703,"274151322000095","174011321042388",28.75,33.30,0,333.63,386.83,123.1,116.9,0.455,452532.8,452532.8,4790,0,0,0,L,1151911521,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241707,143524.00
06/25/2015 10:15,2,4.010,ACTIVE,216.00,350.77,59.970,1435241703,"201051344000868","174011321042388",29.14,26.00,0,333.03,397.35,118.2,112.2,0.544,140451.0,140451.0,3875,0,0,0,L,1122011218,0,122.68,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241708,143525.00
06/25/2015 10:15,2,3.965,ACTIVE,217.13,351.67,59.981,1435241703,"201051344000853","174011321042388",29.10,27.50,0,334.54,398.26,116.9,110.9,0.548,146720.0,146720.0,3872,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241709,143526.00
06/25/2015 10:15,2,3.941,ACTIVE,216.45,350.17,59.949,1435241703,"201051344000582","174011321042388",28.84,26.00,0,333.33,397.35,115.2,109.2,0.530,147191.0,147191.0,3867,0,0,0,L,1122011218,0,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241709,143527.00
06/25/2015 10:15,1,3.774,ACTIVE,216.5,331.90,60.00,1435241703,"040051121000097","174011321042388",25.99,26,0.433,304.62,450.17,97.6,93.3,0.449,26963.900000036,26981.199999988,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241711,143528.00
06/25/2015 10:15,2,3.764,ACTIVE,216.22,350.17,59.970,1435241703,"201051344000469","174011321042388",28.80,25.50,0,333.33,399.16,109.7,104.0,0.526,141949.8,141949.8,3870,0,0,0,L,1122011218,0,122.68,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241712,143529.00
06/25/2015 10:15,2,3.670,ACTIVE,216.22,350.17,59.975,1435241703,"201051344000988","174011321042388",28.61,27.80,0,333.03,399.16,106.4,100.8,0.499,141654.7,141654.7,3868,0,0,0,L,1122011218,0,122.91,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241713,143530.00
06/25/2015 10:15,2,3.535,ACTIVE,216.00,349.86,59.949,1435241703,"201051344001158","174011321042388",28.63,27.80,0,334.24,397.96,102.5,97.0,0.486,147831.6,147831.6,3865,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241714,143531.00
06/25/2015 10:15,2,3.545,ACTIVE,215.32,348.06,59.970,1435241703,"201051344001025","174011321042388",28.80,27.80,0,333.63,398.86,103.3,97.8,0.468,151056.6,151056.6,3866,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241714,143532.00
06/25/2015 10:15,1,2.491,ACTIVE,215.3,329.81,60.03,1435241703,"033051125000118","174011321042388",39.13,26,0.431,303.54,445.71,97.0,92.6,0.448,29916.4,29934.1,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241716,143533.00
06/25/2015 10:15,2,3.188,ACTIVE,215.54,347.76,59.986,1435241703,"201051344000569","174011321042388",28.84,27.30,0,334.24,398.56,93.1,87.9,0.433,154685.6,154685.6,3875,0,0,0,L,1122011218,0,122.46,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241717,143534.00
06/25/2015 10:15,2,2.256,ACTIVE,214.87,416.59,59.965,1435241703,"274151322000094","174011321042388",38.13,34.30,0,386.83,451.46,87.3,82.3,0.331,339768.5,339768.5,5242,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241717,143535.00
06/25/2015 10:15,1,3.157,ACTIVE,215.1,340.82,60.00,1435241703,"040051121000068","174011321042388",23.52,25,0.325,304.84,449.93,73.9,69.7,0.350,26447.8,26463.8,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241719,143536.00
06/25/2015 10:15,2,3.090,ACTIVE,215.09,346.56,59.986,1435241703,"201051344000458","174011321042388",28.71,28.00,0,334.24,397.66,89.8,84.8,0.433,150446.2,150446.2,3871,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241720,143537.00
06/25/2015 10:15,2,3.121,ACTIVE,214.64,344.15,59.965,1435241703,"274151322000087","174011321042388",27.37,35.80,0,333.93,383.23,86.5,81.6,0.327,410250.7,410250.7,4759,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241720,143538.00
06/25/2015 10:15,2,3.174,ACTIVE,214.64,353.47,59.970,1435241703,"274151322000052","174011321042388",28.07,33.80,0,333.33,385.63,90.2,85.2,0.345,438511.4,438511.4,5165,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241721,143539.00
06/25/2015 10:15,2,3.080,ACTIVE,214.41,346.86,59.970,1435241703,"201051344001145","174011321042388",28.90,26.00,0,334.24,398.26,90.2,85.2,0.415,155621.8,155621.8,3881,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241722,143540.00
06/25/2015 10:15,2,3.086,ACTIVE,214.41,346.56,59.975,1435241703,"201051344000685","174011321042388",28.80,26.80,0,333.33,396.45,90.1,85.0,0.446,154773.0,154773.0,3882,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241723,143541.00
06/25/2015 10:15,2,3.078,ACTIVE,214.19,342.95,59.970,1435241703,"274151322000088","174011321042388",28.11,32.40,0,333.93,385.63,87.7,82.7,0.327,419950.2,419950.2,4773,0,0,0,L,1151911521,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241724,143542.00
06/25/2015 10:15,2,3.137,ACTIVE,214.64,347.16,59.965,1435241703,"201051344000438","174011321042388",28.78,27.00,0,333.93,398.86,91.4,86.3,0.429,154886.6,154886.6,3868,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241725,143543.00
06/25/2015 10:15,2,3.117,ACTIVE,214.64,345.06,59.970,1435241703,"201051344001135","174011321042388",29.02,27.00,0,333.63,397.66,91.7,86.5,0.424,146204.6,146204.6,3863,0,0,0,L,1122011218,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241726,143544.00
06/25/2015 10:15,2,3.168,ACTIVE,214.41,346.86,59.975,1435241703,"201051344000417","174011321042388",28.59,28.80,0,333.63,397.05,91.8,86.6,0.438,150710.6,150710.6,3865,0,0,0,L,1122011218,0,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241727,143545.00
06/25/2015 10:15,2,3.344,ACTIVE,214.19,346.26,59.965,1435241703,"201051344000594","174011321042388",28.84,28.00,0,332.73,399.16,97.8,92.5,0.455,150740.8,150740.8,3866,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241728,143546.00
06/25/2015 10:15,2,3.168,ACTIVE,214.41,351.07,59.944,1435241703,"274151322000083","174011321042388",28.39,33.00,0,333.93,385.33,91.0,86.0,0.358,434731.4,434731.4,5176,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241729,143547.00
06/25/2015 10:15,2,3.395,ACTIVE,215.32,348.66,59.970,1435241703,"201051344000585","174011321042388",28.98,28.80,0,333.03,396.45,99.7,94.3,0.468,149690.7,149690.7,3867,0,0,0,L,1122011218,0,122.46,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241730,143548.00
06/25/2015 10:15,2,3.342,ACTIVE,214.87,348.66,59.975,1435241703,"274151322000054","174011321042388",28.45,33.30,0,333.93,385.33,96.3,91.0,0.367,429957.2,429957.2,4762,0,0,0,L,1151911521,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241731,143549.00
06/25/2015 10:15,2,3.594,ACTIVE,215.32,347.76,59.970,1435241703,"201051344001203","174011321042388",29.04,27.30,0,333.63,398.86,105.7,100.1,0.504,150919.5,150919.5,3871,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241732,143550.00
06/25/2015 10:15,2,3.662,ACTIVE,215.09,348.06,59.959,1435241703,"201051344000646","174011321042388",28.41,28.50,0,332.43,397.96,105.3,99.7,0.504,148366.7,148366.7,3864,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241733,143551.00
06/25/2015 10:15,2,2.416,ACTIVE,216.22,418.70,59.975,1435241703,"274151322000068","174011321042388",38.92,35.60,0,383.83,458.67,95.5,90.3,0.358,338805.7,338805.7,4850,0,0,0,L,1151911521,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241734,143552.00
06/25/2015 10:15,2,3.955,ACTIVE,215.77,361.59,59.959,1435241703,"274151322000076","174011321042388",28.94,34.00,0,334.54,390.14,115.8,109.9,0.446,458257.4,458257.4,5169,0,0,0,L,1151911521,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241735,143553.00
06/25/2015 10:15,1,2.394,ACTIVE,216.2,345.00,60.03,1435241703,"033051125000132","174011321042388",34.44,26,0.359,306.77,448.29,82.0,77.5,0.384,22517.000000024,22531.800000024,459,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241736,143554.00
06/25/2015 10:15,1,2.796,ACTIVE,216.4,340.92,60.00,1435241703,"033051125000150","174011321042388",39.75,26,0.495,304.68,451.46,110.6,106.6,0.508,29929.600000024,29947.600000024,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241737,143555.00
06/25/2015 10:15,2,4.309,ACTIVE,215.54,350.47,59.970,1435241703,"201051344000890","174011321042388",28.65,28.80,0,333.03,398.86,125.1,118.8,0.579,152525.6,152525.6,3869,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241738,143556.00
06/25/2015 10:15,2,4.516,ACTIVE,216.90,352.87,59.981,1435241703,"201051344000900","174011321042388",29.34,26.00,0,333.33,397.96,134.2,127.6,0.614,152705.3,152705.3,3874,0,0,0,L,1122011218,0,123.59,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241739,143557.00
06/25/2015 10:15,2,4.664,ACTIVE,216.90,354.97,59.959,1435241703,"201051344000633","174011321042388",28.78,27.30,0,333.33,397.66,135.8,129.2,0.650,142465.0,142465.0,3878,0,0,0,L,1122011218,0,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241740,143558.00
06/25/2015 10:15,1,4.323,ACTIVE,216.7,356.80,60.00,1435241703,"040051121000185","174011321042388",26.03,26,0.495,304.17,448.06,112.0,107.1,0.508,26670.200000023,26686.200000023,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241741,143559.00
06/25/2015 10:15,2,4.941,ACTIVE,218.03,355.88,59.970,1435241703,"201051344000983","174011321042388",29.14,27.50,0,333.93,397.96,145.8,138.8,0.685,149658.6,149658.6,3878,0,0,0,L,1122011218,0,123.81,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241742,143560.00
06/25/2015 10:15,2,4.906,ACTIVE,217.58,356.18,59.965,1435241703,"201051344000917","174011321042388",29.22,27.80,0,333.33,397.05,145.2,138.3,0.685,152994.7,152994.7,3878,0,0,0,L,1122011218,0,123.36,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241743,143561.00
06/25/2015 10:15,1,4.731,ACTIVE,216.5,323.23,60.03,1435241703,"040051121000116","174011321042388",25.93,24,0.542,302.42,450.32,122.0,116.4,0.551,26489.5,26506.700000048,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241744,143562.00
06/25/2015 10:15,1,2.984,ACTIVE,217.2,345.75,60.00,1435241703,"033051125000135","174011321042388",34.73,26,0.455,302.76,449.75,103.1,98.3,0.468,22445.60000001,22460.50000001,418,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241746,143563.00
06/25/2015 10:15,2,4.352,ACTIVE,217.58,353.47,59.970,1435241703,"201051344000648","174011321042388",29.00,26.30,0,334.54,397.66,127.8,121.4,0.592,148920.1,148920.1,3871,0,0,0,L,1122011218,0,123.36,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241747,143564.00
06/25/2015 10:15,2,4.479,ACTIVE,217.13,354.07,59.970,1435241703,"201051344001093","174011321042388",29.22,27.30,0,333.33,398.56,132.5,126.0,0.601,151110.7,151110.7,3869,0,0,0,L,1122011218,0,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241748,143565.00
06/25/2015 10:15,2,3.992,ACTIVE,217.58,352.27,59.959,1435241703,"201051344000645","174011321042388",28.75,27.00,0,333.93,398.26,116.3,110.3,0.521,149368.6,149368.6,3876,0,0,0,L,1122011218,0,124.04,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241748,143566.00
06/25/2015 10:15,2,4.146,ACTIVE,215.54,357.38,59.970,1435241703,"274151322000085","174011321042388",28.73,31.80,0,333.63,384.13,120.4,114.3,0.468,432101.7,432101.7,5166,0,0,0,L,1151911521,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241749,143567.00
06/25/2015 10:15,2,3.805,ACTIVE,215.77,350.47,59.944,1435241703,"201051344000651","174011321042388",28.71,26.50,0,333.33,397.35,110.5,104.8,0.513,148774.2,148774.2,3871,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241750,143568.00
06/25/2015 10:15,2,3.582,ACTIVE,215.54,347.76,59.975,1435241703,"201051344000867","174011321042388",28.77,27.80,0,333.33,397.66,104.4,98.8,0.477,141105.7,141105.7,3877,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241751,143569.00
06/25/2015 10:15,1,3.408,ACTIVE,215.1,339.79,60.03,1435241703,"040051121000095","174011321042388",23.30,26,0.346,301.29,448.45,79.0,74.3,0.368,27198.199999988,27214,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241752,143570.00
06/25/2015 10:15,2,3.445,ACTIVE,214.64,346.26,59.970,1435241703,"201051344001230","174011321042388",28.82,28.30,0,332.43,397.96,100.5,95.1,0.477,152258.2,152258.2,3881,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241753,143571.00
06/25/2015 10:15,2,3.268,ACTIVE,215.77,349.26,59.944,1435241703,"201051344000576","174011321042388",29.02,26.00,0,333.63,398.56,96.0,90.7,0.442,148692.4,148692.4,3880,0,0,0,L,1122011218,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241754,143572.00
06/25/2015 10:15,2,3.289,ACTIVE,215.54,347.16,59.970,1435241703,"201051344000579","174011321042388",28.84,29.00,0,334.54,397.66,96.0,90.7,0.451,154902.7,154902.7,3866,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435241755,143573.00
06/25/2015 10:30,2,6.084,ACTIVE,218.03,357.08,59.949,1435242604,"201051344000955","174011321042388",28.11,31.30,0,318.00,408.18,173.2,165.3,0.818,154236.0,154236.0,3874,0,0,0,L,1122011218,0,123.59,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242605,143574.00
06/25/2015 10:30,1,5.829,ACTIVE,217.9,361.88,60.03,1435242604,"040051121000195","174011321042388",25.21,29,0.647,302.62,450.67,146.2,140.4,0.650,28963.4,28988.9,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242606,143575.00
06/25/2015 10:30,2,6.248,ACTIVE,217.13,351.97,59.938,1435242604,"274151322000095","174011321042388",28.41,38.20,0,329.73,396.75,179.4,171.3,0.663,452564.5,452564.5,4791,0,0,0,L,1151911521,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242607,143576.00
06/25/2015 10:30,2,6.135,ACTIVE,218.93,359.78,59.991,1435242604,"201051344000868","174011321042388",28.43,29.80,0,317.10,408.48,176.6,168.6,0.795,140481.6,140481.6,3876,0,0,0,L,1122011218,0,124.27,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242608,143577.00
06/25/2015 10:30,2,6.123,ACTIVE,220.52,359.78,59.970,1435242604,"201051344000853","174011321042388",28.63,30.80,0,320.71,407.87,177.6,169.5,0.813,146750.6,146750.6,3873,0,0,0,L,1122011218,0,125.40,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242609,143578.00
06/25/2015 10:30,2,6.023,ACTIVE,219.39,359.48,59.970,1435242604,"201051344000582","174011321042388",28.41,29.50,0,318.61,407.27,173.2,165.3,0.791,147221.2,147221.2,3868,0,0,0,L,1122011218,0,124.72,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242610,143579.00
06/25/2015 10:30,1,5.826,ACTIVE,217.8,354.60,60.03,1435242604,"040051121000097","174011321042388",25.36,29,0.652,303.41,451.47,147.0,141.0,0.655,26981.199999988,27006.900000036,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242611,143580.00
06/25/2015 10:30,2,6.232,ACTIVE,220.06,361.29,59.959,1435242604,"201051344000469","174011321042388",28.37,29.50,0,316.80,408.18,179.1,170.9,0.849,141980.6,141980.6,3871,0,0,0,L,1122011218,0,124.49,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242612,143581.00
06/25/2015 10:30,2,6.291,ACTIVE,220.29,361.29,59.975,1435242604,"201051344000988","174011321042388",28.05,31.50,0,318.30,408.18,178.7,170.6,0.813,141685.3,141685.3,3869,0,0,0,L,1122011218,0,124.94,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242613,143582.00
06/25/2015 10:30,2,6.133,ACTIVE,219.84,358.88,59.970,1435242604,"201051344001158","174011321042388",28.45,32.20,0,318.91,406.97,176.4,168.4,0.822,147862.0,147862.0,3866,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242613,143583.00
06/25/2015 10:30,2,6.279,ACTIVE,219.16,359.48,59.965,1435242604,"201051344001025","174011321042388",28.15,32.00,0,319.81,407.57,179.2,171.0,0.800,151087.4,151087.4,3867,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242614,143584.00
06/25/2015 10:30,1,4.371,ACTIVE,217.9,376.39,60.03,1435242604,"033051125000118","174011321042388",38.84,29,0.752,303.15,447.99,168.9,163.0,0.742,29934.1,29963.1,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242616,143585.00
06/25/2015 10:30,2,6.217,ACTIVE,219.84,361.29,59.944,1435242604,"201051344000569","174011321042388",28.55,30.80,0,319.81,406.97,179.6,171.4,0.831,154716.3,154716.3,3876,0,0,0,L,1122011218,0,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242616,143586.00
06/25/2015 10:30,2,4.133,ACTIVE,217.58,419.30,59.959,1435242604,"274151322000094","174011321042388",38.86,38.20,0,388.04,461.38,162.7,155.1,0.619,339796.1,339796.1,5243,0,0,0,L,1151911521,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242617,143587.00
06/25/2015 10:30,1,6.085,ACTIVE,217.6,327.96,60.00,1435242604,"040051121000068","174011321042388",22.87,28,0.614,302.38,451.15,138.5,132.7,0.617,26463.8,26487.499999988,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242619,143588.00
06/25/2015 10:30,2,6.246,ACTIVE,220.29,360.08,59.933,1435242604,"201051344000458","174011321042388",28.35,31.80,0,317.70,406.37,179.3,171.1,0.844,150476.8,150476.8,3872,0,0,0,L,1122011218,0,125.17,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242620,143589.00
06/25/2015 10:30,2,6.148,ACTIVE,217.80,352.87,59.970,1435242604,"274151322000087","174011321042388",26.76,41.50,0,328.82,391.34,166.6,158.9,0.628,410279.4,410279.4,4760,0,0,0,L,1151911521,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242621,143590.00
06/25/2015 10:30,2,6.307,ACTIVE,217.80,354.37,59.959,1435242604,"274151322000052","174011321042388",27.77,38.60,0,328.22,394.05,177.4,169.3,0.681,438541.9,438541.9,5166,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242621,143591.00
06/25/2015 10:30,2,6.217,ACTIVE,218.26,359.18,59.965,1435242604,"201051344001145","174011321042388",28.43,30.30,0,319.21,407.27,178.9,170.7,0.809,155652.5,155652.5,3882,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242622,143592.00
06/25/2015 10:30,2,6.250,ACTIVE,218.26,358.58,59.970,1435242604,"201051344000685","174011321042388",28.39,30.50,0,317.40,407.57,179.7,171.5,0.866,154803.8,154803.8,3883,0,0,0,L,1122011218,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242623,143593.00
06/25/2015 10:30,2,6.273,ACTIVE,217.80,350.47,59.959,1435242604,"274151322000088","174011321042388",27.51,36.80,0,328.82,393.45,174.7,166.7,0.650,419980.1,419980.1,4774,0,0,0,L,1151911521,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242624,143594.00
06/25/2015 10:30,2,6.242,ACTIVE,218.93,360.08,59.970,1435242604,"201051344000438","174011321042388",28.29,31.30,0,317.40,407.87,178.9,170.8,0.826,154917.6,154917.6,3869,0,0,0,L,1122011218,0,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242625,143595.00
06/25/2015 10:30,2,6.174,ACTIVE,218.93,359.78,59.975,1435242604,"201051344001135","174011321042388",28.11,31.30,0,319.21,406.97,175.8,167.8,0.795,146235.2,146235.2,3864,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242626,143596.00
06/25/2015 10:30,2,6.107,ACTIVE,218.48,360.08,59.975,1435242604,"201051344000417","174011321042388",28.09,33.00,0,318.00,407.27,173.7,165.7,0.813,150741.0,150741.0,3866,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242627,143597.00
06/25/2015 10:30,2,6.158,ACTIVE,218.26,358.88,59.986,1435242604,"201051344000594","174011321042388",28.17,32.80,0,317.10,408.78,175.6,167.6,0.813,150772.0,150772.0,3867,0,0,0,L,1122011218,0,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242628,143598.00
06/25/2015 10:30,2,6.086,ACTIVE,217.58,351.97,59.965,1435242604,"274151322000083","174011321042388",27.81,38.80,0,328.52,393.15,171.2,163.4,0.672,434761.4,434761.4,5177,0,0,0,L,1151911521,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242629,143599.00
06/25/2015 10:30,2,6.018,ACTIVE,219.39,359.48,59.975,1435242604,"201051344000585","174011321042388",27.81,33.00,0,319.81,405.77,169.5,161.7,0.773,149721.5,149721.5,3868,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242630,143600.00
06/25/2015 10:30,2,6.033,ACTIVE,217.58,351.37,59.970,1435242604,"274151322000054","174011321042388",27.61,38.40,0,329.43,394.65,168.7,160.9,0.641,429987.5,429987.5,4763,0,0,0,L,1151911521,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242630,143601.00
06/25/2015 10:30,2,5.945,ACTIVE,218.93,357.98,59.975,1435242604,"201051344001203","174011321042388",28.25,32.20,0,321.31,408.78,170.0,162.1,0.795,150951.0,150951.0,3872,0,0,0,L,1122011218,0,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242631,143602.00
06/25/2015 10:30,2,5.693,ACTIVE,217.80,357.38,59.996,1435242604,"201051344000646","174011321042388",28.15,32.80,0,316.80,407.87,162.3,154.7,0.760,148397.3,148397.3,3865,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242632,143603.00
06/25/2015 10:30,2,3.900,ACTIVE,218.26,410.58,59.954,1435242604,"274151322000068","174011321042388",38.05,40.40,0,381.12,455.97,150.4,143.2,0.566,338833.6,338833.6,4851,0,0,0,L,1151911521,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242633,143604.00
06/25/2015 10:30,2,6.025,ACTIVE,218.26,366.40,59.970,1435242604,"274151322000076","174011321042388",28.23,38.80,0,331.23,395.85,171.8,163.9,0.654,458290.3,458290.3,5170,0,0,0,L,1151911521,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242634,143605.00
06/25/2015 10:30,1,3.440,ACTIVE,217.2,333.76,60.00,1435242604,"033051125000132","174011321042388",33.82,29,0.512,304.65,449.98,115.7,110.8,0.521,22531.800000024,22554.300000024,461,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242636,143606.00
06/25/2015 10:30,1,3.745,ACTIVE,217.3,324.19,60.00,1435242604,"033051125000150","174011321042388",38.84,29,0.646,305.07,452.82,144.7,139.9,0.646,29947.600000024,29977.100000024,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242637,143607.00
06/25/2015 10:30,2,5.119,ACTIVE,216.90,355.58,59.965,1435242604,"201051344000890","174011321042388",28.15,32.80,0,317.70,408.48,145.9,138.9,0.654,152556.8,152556.8,3870,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242638,143608.00
06/25/2015 10:30,2,4.986,ACTIVE,218.03,356.18,59.975,1435242604,"201051344000900","174011321042388",28.86,29.30,0,318.00,407.57,145.8,138.8,0.663,152736.6,152736.6,3875,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242639,143609.00
06/25/2015 10:30,2,5.012,ACTIVE,217.58,355.58,59.970,1435242604,"201051344000633","174011321042388",28.23,32.20,0,317.10,407.57,143.4,136.5,0.681,142496.0,142496.0,3879,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242639,143610.00
06/25/2015 10:30,1,4.606,ACTIVE,217.4,359.43,60.03,1435242604,"040051121000185","174011321042388",25.21,30,0.509,302.96,449.25,115.5,110.4,0.522,26686.200000023,26711.700000023,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242641,143611.00
06/25/2015 10:30,2,5.311,ACTIVE,218.71,355.88,59.970,1435242604,"201051344000983","174011321042388",28.47,31.80,0,320.11,407.57,153.2,146.0,0.725,149689.7,149689.7,3879,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242642,143612.00
