ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 10:30,2,5.121,ACTIVE,218.03,354.97,59.965,1435242604,"201051344000917","174011321042388",28.39,31.50,0,320.71,406.97,147.2,140.2,0.698,153025.8,153025.8,3879,0,0,0,L,1122011218,0,123.81,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242642,143613.00
06/25/2015 10:30,1,4.825,ACTIVE,216.8,329.33,60.03,1435242604,"040051121000116","174011321042388",25.21,27,0.536,302.14,450.14,121.0,115.4,0.548,26506.700000048,26532.400000036,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242644,143614.00
06/25/2015 10:30,1,3.328,ACTIVE,218.2,362.11,60.00,1435242604,"033051125000135","174011321042388",33.26,30,0.484,304.17,449.14,110.1,105.1,0.497,22460.50000001,22482.40000001,420,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242645,143615.00
06/25/2015 10:30,2,5.869,ACTIVE,219.39,358.88,59.970,1435242604,"201051344000648","174011321042388",28.43,30.80,0,316.50,406.67,169.0,161.2,0.782,148950.7,148950.7,3872,0,0,0,L,1122011218,0,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242646,143616.00
06/25/2015 10:30,2,6.021,ACTIVE,219.16,359.18,59.970,1435242604,"201051344001093","174011321042388",28.47,32.20,0,318.61,408.18,173.6,165.6,0.791,151142.5,151142.5,3870,0,0,0,L,1122011218,0,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242647,143617.00
06/25/2015 10:30,2,6.193,ACTIVE,219.84,360.08,59.970,1435242604,"201051344000645","174011321042388",28.19,31.00,0,318.61,406.67,176.8,168.8,0.787,149399.7,149399.7,3877,0,0,0,L,1122011218,0,125.17,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242648,143618.00
06/25/2015 10:30,2,6.043,ACTIVE,218.48,371.51,59.965,1435242604,"274151322000085","174011321042388",27.89,36.50,0,331.23,394.05,170.7,162.8,0.645,432132.4,432132.4,5167,0,0,0,L,1151911521,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242649,143619.00
06/25/2015 10:30,2,6.207,ACTIVE,219.39,360.08,59.970,1435242604,"201051344000651","174011321042388",28.13,30.30,0,320.11,406.67,176.8,168.8,0.795,148805.4,148805.4,3872,0,0,0,L,1122011218,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242650,143620.00
06/25/2015 10:30,2,6.262,ACTIVE,219.39,358.28,59.965,1435242604,"201051344000867","174011321042388",28.17,32.00,0,319.21,407.87,178.6,170.5,0.809,141136.8,141136.8,3878,0,0,0,L,1122011218,0,124.94,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242651,143621.00
06/25/2015 10:30,1,5.961,ACTIVE,217.6,362.08,60.03,1435242604,"040051121000095","174011321042388",22.54,29,0.593,300.00,448.29,133.7,128.2,0.595,27214,27237.5,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242652,143622.00
06/25/2015 10:30,2,6.307,ACTIVE,218.26,358.58,59.965,1435242604,"201051344001230","174011321042388",28.01,32.40,0,317.10,407.57,178.9,170.7,0.840,152289.6,152289.6,3882,0,0,0,L,1122011218,0,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242653,143623.00
06/25/2015 10:30,2,6.182,ACTIVE,220.29,362.49,59.975,1435242604,"201051344000576","174011321042388",28.43,30.00,0,319.51,406.97,177.9,169.8,0.804,148723.4,148723.4,3881,0,0,0,L,1122011218,0,124.94,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242654,143624.00
06/25/2015 10:30,2,6.289,ACTIVE,220.29,360.08,59.965,1435242604,"201051344000579","174011321042388",27.99,33.50,0,321.01,407.27,178.2,170.1,0.826,154934.0,154934.0,3867,0,0,0,L,1122011218,0,124.94,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435242655,143625.00
06/25/2015 10:45,2,6.191,ACTIVE,218.71,359.78,59.986,1435243503,"201051344000955","174011321042388",27.21,35.60,0,332.43,396.75,170.6,162.8,0.800,154276.6,154276.6,3875,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243504,143626.00
06/25/2015 10:45,1,5.942,ACTIVE,218.1,368.83,60.03,1435243503,"040051121000195","174011321042388",24.61,33,0.641,317.56,376.84,145.5,138.6,0.645,28988.9,29023.5,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243506,143627.00
06/25/2015 10:45,2,6.439,ACTIVE,218.26,357.68,59.975,1435243503,"274151322000095","174011321042388",27.19,44.50,0,331.53,388.04,177.2,169.1,0.658,452606.7,452606.7,4792,0,0,0,L,1151911521,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243507,143628.00
06/25/2015 10:45,2,6.174,ACTIVE,219.61,359.48,59.975,1435243503,"201051344000868","174011321042388",27.31,34.50,0,332.73,397.96,170.6,162.7,0.765,140522.3,140522.3,3877,0,0,0,L,1122011218,0,124.72,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243508,143629.00
06/25/2015 10:45,2,6.023,ACTIVE,220.97,361.89,59.975,1435243503,"201051344000853","174011321042388",27.93,35.60,0,337.84,402.77,170.3,162.5,0.804,146791.2,146791.2,3874,0,0,0,L,1122011218,0,125.85,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243508,143630.00
06/25/2015 10:45,2,6.045,ACTIVE,220.06,359.78,59.986,1435243503,"201051344000582","174011321042388",27.51,34.30,0,333.33,400.36,168.4,160.6,0.769,147261.2,147261.2,3869,0,0,0,L,1122011218,0,124.94,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243509,143631.00
06/25/2015 10:45,1,5.864,ACTIVE,218.9,371.60,60.03,1435243503,"040051121000097","174011321042388",24.55,33,0.631,317.50,377.84,143.2,137.5,0.635,27006.900000036,27041.100000024,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243511,143632.00
06/25/2015 10:45,2,6.199,ACTIVE,220.74,363.69,59.986,1435243503,"201051344000469","174011321042388",27.21,34.00,0,335.44,403.97,170.9,163.1,0.804,142021.3,142021.3,3872,0,0,0,L,1122011218,0,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243512,143633.00
06/25/2015 10:45,2,6.156,ACTIVE,220.74,363.39,59.981,1435243503,"201051344000988","174011321042388",27.31,36.80,0,336.64,403.37,170.1,162.3,0.800,141725.8,141725.8,3870,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243512,143634.00
06/25/2015 10:45,2,6.127,ACTIVE,220.97,362.49,59.986,1435243503,"201051344001158","174011321042388",27.23,36.80,0,335.44,402.77,169.2,161.3,0.765,147902.2,147902.2,3867,0,0,0,L,1122011218,0,125.17,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243513,143635.00
06/25/2015 10:45,2,6.152,ACTIVE,219.84,358.88,59.996,1435243503,"201051344001025","174011321042388",27.53,37.50,0,332.73,398.86,171.6,163.7,0.765,151128.1,151128.1,3868,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243514,143636.00
06/25/2015 10:45,1,4.311,ACTIVE,218.2,327.67,60.03,1435243503,"033051125000118","174011321042388",38.30,32,0.724,313.24,382.65,164.3,156.9,0.721,29963.1,30002.2,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243515,143637.00
06/25/2015 10:45,2,6.070,ACTIVE,220.52,360.08,60.012,1435243503,"201051344000569","174011321042388",27.59,35.60,0,334.24,402.46,169.6,161.8,0.778,154756.6,154756.6,3877,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243516,143638.00
06/25/2015 10:45,2,4.047,ACTIVE,218.71,424.11,59.981,1435243503,"274151322000094","174011321042388",37.81,43.60,0,385.03,448.15,155.3,148.0,0.588,339832.9,339832.9,5244,0,0,0,L,1151911521,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243517,143639.00
06/25/2015 10:45,1,6.077,ACTIVE,218.8,352.05,60.00,1435243503,"040051121000068","174011321042388",21.82,32,0.581,318.15,373.28,131.9,126.4,0.589,26487.499999988,26518.999999988,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243518,143640.00
06/25/2015 10:45,2,6.141,ACTIVE,220.52,360.69,59.970,1435243503,"201051344000458","174011321042388",27.41,36.50,0,335.44,404.57,170.6,162.7,0.809,150517.3,150517.3,3873,0,0,0,L,1122011218,0,125.40,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243519,143641.00
06/25/2015 10:45,2,6.068,ACTIVE,218.48,370.30,59.954,1435243503,"274151322000087","174011321042388",25.45,50.00,0,333.03,382.93,156.3,149.0,0.588,410316.7,410316.7,4761,0,0,0,L,1151911521,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243520,143642.00
06/25/2015 10:45,2,6.211,ACTIVE,218.48,353.17,59.975,1435243503,"274151322000052","174011321042388",26.86,45.50,0,332.43,387.74,169.0,161.2,0.645,438582.0,438582.0,5167,0,0,0,L,1151911521,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243521,143643.00
06/25/2015 10:45,2,6.125,ACTIVE,218.93,359.48,59.975,1435243503,"201051344001145","174011321042388",27.51,34.30,0,332.73,397.96,170.7,162.8,0.773,155692.9,155692.9,3883,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243522,143644.00
06/25/2015 10:45,2,6.199,ACTIVE,218.71,358.28,59.986,1435243503,"201051344000685","174011321042388",27.23,34.30,0,331.53,397.66,171.0,163.2,0.826,154844.3,154844.3,3884,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243523,143645.00
06/25/2015 10:45,2,6.119,ACTIVE,218.48,360.38,59.970,1435243503,"274151322000088","174011321042388",26.84,42.50,0,332.73,386.53,166.2,158.5,0.623,420019.6,420019.6,4775,0,0,0,L,1151911521,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243524,143646.00
06/25/2015 10:45,2,6.109,ACTIVE,219.61,360.08,59.986,1435243503,"201051344000438","174011321042388",27.61,35.00,0,332.43,397.96,170.8,162.9,0.795,154958.1,154958.1,3870,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243525,143647.00
06/25/2015 10:45,2,6.193,ACTIVE,219.39,359.48,59.986,1435243503,"201051344001135","174011321042388",26.90,35.00,0,333.03,397.05,168.7,160.9,0.769,146275.2,146275.2,3865,0,0,0,L,1122011218,0,124.72,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243526,143648.00
06/25/2015 10:45,2,6.045,ACTIVE,219.16,358.58,59.975,1435243503,"201051344000417","174011321042388",27.31,38.00,0,332.43,397.35,167.1,159.4,0.782,150780.7,150780.7,3867,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243527,143649.00
06/25/2015 10:45,2,6.211,ALERT,218.93,359.48,59.970,1435243503,"201051344000594","174011321042388",27.39,37.00,0,303.28,397.35,172.4,164.5,0.782,150812.7,150812.7,3868,0,0,0,L,1122011218,0,124.49,126.07,0002,33,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243529,143650.00
06/25/2015 10:45,2,6.111,ACTIVE,218.03,370.60,59.981,1435243503,"274151322000083","174011321042388",26.92,44.30,0,332.43,384.43,166.6,158.9,0.650,434800.9,434800.9,5178,0,0,0,L,1151911521,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243530,143651.00
06/25/2015 10:45,2,6.166,ACTIVE,220.06,359.78,59.981,1435243503,"201051344000585","174011321042388",27.17,37.50,0,334.24,400.66,169.7,161.8,0.778,149761.8,149761.8,3869,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243531,143652.00
06/25/2015 10:45,2,6.154,ACTIVE,218.71,372.11,59.975,1435243503,"274151322000054","174011321042388",26.92,44.30,0,332.13,385.33,167.7,160.0,0.628,430027.3,430027.3,4764,0,0,0,L,1151911521,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243532,143653.00
06/25/2015 10:45,2,6.252,ACTIVE,219.84,360.69,59.981,1435243503,"201051344001203","174011321042388",27.49,36.50,0,333.93,399.46,174.2,166.2,0.813,150992.2,150992.2,3873,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243533,143654.00
06/25/2015 10:45,2,6.121,ACTIVE,218.71,357.98,59.965,1435243503,"201051344000646","174011321042388",27.25,37.80,0,330.93,396.75,168.9,161.1,0.787,148437.4,148437.4,3866,0,0,0,L,1122011218,0,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243534,143655.00
06/25/2015 10:45,2,4.164,ACTIVE,219.39,417.79,59.975,1435243503,"274151322000068","174011321042388",36.94,45.80,0,385.63,449.05,156.8,149.4,0.592,338870.5,338870.5,4852,0,0,0,L,1151911521,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243535,143656.00
06/25/2015 10:45,2,6.512,ACTIVE,219.16,375.71,59.981,1435243503,"274151322000076","174011321042388",27.37,45.00,0,336.04,391.34,180.2,172.1,0.698,458333.2,458333.2,5171,0,0,0,L,1151911521,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243536,143657.00
06/25/2015 10:45,1,3.826,ACTIVE,218.6,340.41,60.00,1435243503,"033051125000132","174011321042388",32.90,32,0.549,320.03,370.91,125.2,119.8,0.556,22554.300000024,22584.100000024,463,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243537,143658.00
06/25/2015 10:45,1,4.315,ACTIVE,218.7,330.55,60.03,1435243503,"033051125000150","174011321042388",38.11,33,0.728,314.76,383.12,163.6,158.2,0.722,29977.100000024,30016.199999988,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243538,143659.00
06/25/2015 10:45,2,6.162,ACTIVE,218.71,357.38,59.986,1435243503,"201051344000890","174011321042388",27.41,37.50,0,331.53,396.75,171.1,163.2,0.787,152597.4,152597.4,3871,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243539,143660.00
06/25/2015 10:45,2,6.217,ACTIVE,220.06,360.69,59.954,1435243503,"201051344000900","174011321042388",27.41,34.30,0,333.93,402.46,172.6,164.7,0.778,152777.6,152777.6,3876,0,0,0,L,1122011218,0,125.17,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243540,143661.00
06/25/2015 10:45,2,6.191,ACTIVE,219.61,360.69,59.981,1435243503,"201051344000633","174011321042388",27.29,36.00,0,334.24,400.36,171.2,163.3,0.804,142536.6,142536.6,3880,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243541,143662.00
06/25/2015 10:45,1,5.856,ACTIVE,218.8,359.93,60.03,1435243503,"040051121000185","174011321042388",24.46,34,0.630,318.33,375.26,142.5,137.0,0.632,26711.700000023,26745.499999975,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243542,143663.00
06/25/2015 10:45,2,6.133,ACTIVE,220.52,360.99,59.981,1435243503,"201051344000983","174011321042388",27.61,36.50,0,336.34,400.96,171.5,163.6,0.804,149730.5,149730.5,3880,0,0,0,L,1122011218,0,125.17,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243543,143664.00
06/25/2015 10:45,2,6.205,ACTIVE,219.84,359.48,59.970,1435243503,"201051344000917","174011321042388",27.17,35.60,0,332.43,399.76,170.9,163.0,0.804,153066.3,153066.3,3880,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243544,143665.00
06/25/2015 10:45,1,5.828,ACTIVE,218.3,369.14,60.00,1435243503,"040051121000116","174011321042388",24.59,30,0.631,317.14,374.86,142.6,136.8,0.632,26532.400000036,26566.200000048,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243545,143666.00
06/25/2015 10:45,1,3.757,ACTIVE,218.9,357.26,60.03,1435243503,"033051125000135","174011321042388",32.62,33,0.535,317.92,370.53,121.9,116.4,0.542,22482.40000001,22511.40000001,422,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243547,143667.00
06/25/2015 10:45,2,6.094,ACTIVE,220.52,360.69,59.959,1435243503,"201051344000648","174011321042388",27.37,35.20,0,338.14,401.86,168.9,161.1,0.782,148990.9,148990.9,3873,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243548,143668.00
06/25/2015 10:45,2,6.250,ACTIVE,220.06,359.78,59.981,1435243503,"201051344001093","174011321042388",27.65,37.00,0,336.94,401.56,174.9,166.9,0.791,151184.0,151184.0,3871,0,0,0,L,1122011218,0,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243549,143669.00
06/25/2015 10:45,2,6.209,ACTIVE,220.74,360.08,59.975,1435243503,"201051344000645","174011321042388",27.08,36.30,0,338.14,400.66,170.2,162.4,0.760,149440.2,149440.2,3878,0,0,0,L,1122011218,0,125.40,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243549,143670.00
06/25/2015 10:45,2,6.160,ACTIVE,218.71,358.58,60.002,1435243503,"274151322000085","174011321042388",27.25,42.30,0,334.84,387.74,169.9,162.1,0.641,432172.8,432172.8,5168,0,0,0,L,1151911521,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243550,143671.00
06/25/2015 10:45,2,6.201,ACTIVE,220.29,360.99,59.949,1435243503,"201051344000651","174011321042388",27.23,34.50,0,337.54,400.36,171.1,163.2,0.773,148846.0,148846.0,3873,0,0,0,L,1122011218,0,125.62,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243551,143672.00
06/25/2015 10:45,2,6.111,ACTIVE,219.84,358.88,59.981,1435243503,"201051344000867","174011321042388",27.63,36.30,0,332.73,397.66,170.8,163.0,0.773,141177.5,141177.5,3879,0,0,0,L,1122011218,0,125.17,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243552,143673.00
06/25/2015 10:45,1,5.936,ALERT,219.4,363.08,60.00,1435243503,"040051121000095","174011321042388",21.89,33,0.568,318.67,371.41,129.3,123.9,0.571,27237.5,27268.399999976,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435243554,143674.00
06/25/2015 10:45,2,6.191,ACTIVE,218.71,357.68,59.981,1435243503,"201051344001230","174011321042388",27.39,37.30,0,330.63,397.05,171.8,163.9,0.804,152330.4,152330.4,3883,0,0,0,L,1122011218,0,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243555,143675.00
06/25/2015 10:45,2,6.131,ACTIVE,220.74,361.29,59.986,1435243503,"201051344000576","174011321042388",27.23,35.00,0,338.44,403.67,169.1,161.3,0.782,148763.7,148763.7,3882,0,0,0,L,1122011218,0,125.40,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243555,143676.00
06/25/2015 10:45,2,6.139,ACTIVE,220.74,362.19,59.965,1435243503,"201051344000579","174011321042388",27.51,38.00,0,338.14,401.86,171.1,163.2,0.787,154974.7,154974.7,3868,0,0,0,L,1122011218,0,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435243556,143677.00
06/25/2015 11:00,2,6.412,ACTIVE,218.71,358.88,59.944,1435244403,"201051344000955","174011321042388",27.47,38.80,0,334.24,397.66,178.4,170.2,0.835,154317.7,154317.7,3876,0,0,0,L,1122011218,0,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244404,143678.00
06/25/2015 11:00,1,6.253,ACTIVE,218.2,366.71,60.03,1435244403,"040051121000195","174011321042388",24.44,36,0.669,317.88,377.70,152.1,145.3,0.668,29023.5,29058.4,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244405,143679.00
06/25/2015 11:00,2,6.742,ACTIVE,217.80,374.51,59.933,1435244403,"274151322000095","174011321042388",27.04,49.00,0,335.14,391.34,184.6,176.2,0.694,452649.3,452649.3,4793,0,0,0,L,1151911521,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244406,143680.00
06/25/2015 11:00,2,6.428,ALERT,219.39,359.48,59.954,1435244403,"201051344000868","174011321042388",27.29,37.80,0,291.25,401.56,177.5,169.4,0.795,140563.1,140563.1,3878,0,0,0,L,1122011218,0,124.49,126.98,0002,35,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244408,143681.00
06/25/2015 11:00,2,6.520,ACTIVE,221.19,363.99,59.970,1435244403,"201051344000853","174011321042388",26.92,39.80,0,337.24,401.26,177.6,169.5,0.831,146832.3,146832.3,3875,0,0,0,L,1122011218,0,125.62,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244409,143682.00
06/25/2015 11:00,2,6.400,ACTIVE,220.06,362.49,59.949,1435244403,"201051344000582","174011321042388",27.14,37.00,0,338.14,402.77,176.0,167.9,0.809,147301.8,147301.8,3870,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244410,143683.00
06/25/2015 11:00,1,6.104,ACTIVE,218.8,363.30,60.00,1435244403,"040051121000097","174011321042388",24.47,36,0.656,318.79,378.38,148.6,142.7,0.655,27041.100000024,27075.699999988,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244411,143684.00
06/25/2015 11:00,2,6.434,ALERT,220.74,364.29,59.959,1435244403,"201051344000469","174011321042388",27.35,38.00,0,294.26,403.07,178.2,170.1,0.857,142062.4,142062.4,3873,0,0,0,L,1122011218,0,124.72,127.65,0002,35,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244413,143685.00
06/25/2015 11:00,2,6.393,ACTIVE,220.52,362.49,59.954,1435244403,"201051344000988","174011321042388",27.39,40.00,0,336.04,402.46,177.3,169.2,0.813,141766.9,141766.9,3871,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244414,143686.00
06/25/2015 11:00,2,6.416,ACTIVE,220.29,362.19,59.954,1435244403,"201051344001158","174011321042388",27.19,39.80,0,336.94,401.86,176.7,168.7,0.813,147943.0,147943.0,3868,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244415,143687.00
06/25/2015 11:00,2,6.436,ACTIVE,219.39,359.78,59.944,1435244403,"201051344001025","174011321042388",27.41,40.40,0,338.14,402.77,178.8,170.7,0.800,151169.5,151169.5,3869,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244416,143688.00
06/25/2015 11:00,1,4.526,ACTIVE,218.0,375.36,60.00,1435244403,"033051125000118","174011321042388",37.98,35,0.758,316.24,383.60,171.0,164.3,0.746,30002.2,30041.9,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244417,143689.00
06/25/2015 11:00,2,6.400,ACTIVE,220.29,360.99,59.954,1435244403,"201051344000569","174011321042388",27.31,39.30,0,337.84,403.37,176.9,168.9,0.822,154797.6,154797.6,3878,0,0,0,L,1122011218,0,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244418,143690.00
06/25/2015 11:00,2,4.293,ACTIVE,218.03,420.80,59.954,1435244403,"274151322000094","174011321042388",37.29,48.50,0,382.03,439.43,162.7,155.1,0.628,339870.5,339870.5,5245,0,0,0,L,1151911521,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244419,143691.00
06/25/2015 11:00,1,6.319,ACTIVE,218.7,350.94,60.00,1435244403,"040051121000068","174011321042388",21.81,35,0.604,319.08,374.25,137.1,131.6,0.614,26518.999999988,26550.699999976,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244420,143692.00
06/25/2015 11:00,2,6.311,ACTIVE,220.29,360.69,59.965,1435244403,"201051344000458","174011321042388",27.97,40.20,0,338.44,403.07,178.8,170.7,0.853,150558.5,150558.5,3874,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244421,143693.00
06/25/2015 11:00,2,6.297,ACTIVE,218.26,357.68,59.965,1435244403,"274151322000087","174011321042388",25.23,56.00,0,337.54,385.63,160.8,153.3,0.601,410354.2,410354.2,4762,0,0,0,L,1151911521,0,125.62,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244422,143694.00
06/25/2015 11:00,2,6.469,ACTIVE,217.80,360.99,59.996,1435244403,"274151322000052","174011321042388",26.84,50.20,0,336.94,389.84,175.7,167.7,0.667,438622.7,438622.7,5168,0,0,0,L,1151911521,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244423,143695.00
06/25/2015 11:00,2,6.400,ACTIVE,218.48,359.48,59.959,1435244403,"201051344001145","174011321042388",27.65,36.50,0,337.24,401.86,179.2,171.1,0.818,155734.1,155734.1,3884,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244424,143696.00
06/25/2015 11:00,2,6.457,ACTIVE,218.71,359.48,59.981,1435244403,"201051344000685","174011321042388",27.33,37.50,0,333.03,397.96,178.8,170.6,0.862,154885.6,154885.6,3885,0,0,0,L,1122011218,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244425,143697.00
06/25/2015 11:00,2,6.406,ACTIVE,218.03,355.58,59.959,1435244403,"274151322000088","174011321042388",26.60,47.00,0,337.24,389.24,172.6,164.7,0.645,420059.6,420059.6,4776,0,0,0,L,1151911521,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244426,143698.00
06/25/2015 11:00,2,6.375,ACTIVE,219.39,360.99,59.970,1435244403,"201051344000438","174011321042388",27.57,37.80,0,337.84,402.77,178.0,169.8,0.826,154999.3,154999.3,3871,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244427,143699.00
06/25/2015 11:00,2,6.377,ACTIVE,219.39,360.69,59.970,1435244403,"201051344001135","174011321042388",27.37,38.80,0,337.54,401.56,176.8,168.7,0.804,146316.0,146316.0,3866,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244428,143700.00
06/25/2015 11:00,2,6.309,ACTIVE,218.93,360.99,59.954,1435244403,"201051344000417","174011321042388",27.31,40.80,0,334.84,402.16,174.6,166.6,0.818,150821.0,150821.0,3868,0,0,0,L,1122011218,0,124.04,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244429,143701.00
06/25/2015 11:00,2,6.439,ACTIVE,218.93,361.89,59.970,1435244403,"201051344000594","174011321042388",27.79,40.20,0,332.73,399.46,181.2,173.0,0.831,150854.4,150854.4,3870,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244430,143702.00
06/25/2015 11:00,2,6.338,ACTIVE,217.80,353.47,59.970,1435244403,"274151322000083","174011321042388",27.00,49.00,0,333.63,388.94,173.2,165.3,0.689,434841.0,434841.0,5179,0,0,0,L,1151911521,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244431,143703.00
06/25/2015 11:00,2,6.354,ACTIVE,219.84,360.69,59.959,1435244403,"201051344000585","174011321042388",27.55,40.60,0,338.44,401.56,177.4,169.3,0.813,149802.7,149802.7,3870,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244432,143704.00
06/25/2015 11:00,2,6.430,ACTIVE,218.03,363.39,59.965,1435244403,"274151322000054","174011321042388",26.76,49.00,0,337.24,389.84,174.2,166.2,0.654,430067.6,430067.6,4765,0,0,0,L,1151911521,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244432,143705.00
06/25/2015 11:00,2,6.447,ACTIVE,219.84,360.99,59.975,1435244403,"201051344001203","174011321042388",27.67,39.80,0,338.44,403.37,180.6,172.4,0.844,151034.1,151034.1,3874,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244433,143706.00
06/25/2015 11:00,2,6.334,ACTIVE,218.71,360.38,59.965,1435244403,"201051344000646","174011321042388",27.49,40.60,0,333.33,398.26,176.3,168.3,0.826,148478.0,148478.0,3867,0,0,0,L,1122011218,0,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244434,143707.00
06/25/2015 11:00,2,4.363,ACTIVE,219.39,414.79,59.970,1435244403,"274151322000068","174011321042388",36.64,49.30,0,383.23,443.64,160.6,153.1,0.610,338908.0,338908.0,4853,0,0,0,L,1151911521,0,126.07,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244435,143708.00
06/25/2015 11:00,2,6.791,ACTIVE,218.93,374.81,59.970,1435244403,"274151322000076","174011321042388",27.23,49.50,0,338.44,393.45,187.3,178.8,0.712,458376.5,458376.5,5172,0,0,0,L,1151911521,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244436,143709.00
06/25/2015 11:00,1,3.919,ALERT,218.7,353.89,60.03,1435244403,"033051125000132","174011321042388",33.26,35,0.565,318.49,371.05,129.7,123.3,0.572,22584.100000024,22614.000000024,465,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435244438,143710.00
06/25/2015 11:00,1,4.506,ACTIVE,218.4,323.79,60.00,1435244403,"033051125000150","174011321042388",37.92,36,0.756,315.60,383.89,170.0,163.8,0.750,30016.199999988,30055.900000036,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244439,143711.00
06/25/2015 11:00,2,6.543,ACTIVE,218.93,360.38,59.981,1435244403,"201051344000890","174011321042388",26.90,40.60,0,332.43,397.66,178.4,170.2,0.813,152638.5,152638.5,3872,0,0,0,L,1122011218,0,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244440,143712.00
06/25/2015 11:00,2,6.350,ACTIVE,220.29,361.59,59.965,1435244403,"201051344000900","174011321042388",27.99,37.80,0,337.84,403.67,180.0,171.8,0.809,152819.3,152819.3,3877,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244441,143713.00
06/25/2015 11:00,2,6.496,ACTIVE,219.84,362.49,59.975,1435244403,"201051344000633","174011321042388",27.19,39.50,0,336.94,402.77,179.0,170.8,0.840,142577.9,142577.9,3881,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244442,143714.00
06/25/2015 11:00,1,6.157,ACTIVE,218.8,332.47,60.03,1435244403,"040051121000185","174011321042388",24.25,37,0.656,319.50,377.22,148.6,142.8,0.657,26745.499999975,26779.999999975,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244443,143715.00
06/25/2015 11:00,2,6.416,ACTIVE,220.74,360.99,60.002,1435244403,"201051344000983","174011321042388",27.61,40.20,0,338.14,403.07,179.4,171.2,0.818,149771.9,149771.9,3881,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244444,143716.00
06/25/2015 11:00,2,6.320,ACTIVE,219.84,360.99,59.975,1435244403,"201051344000917","174011321042388",27.87,38.80,0,337.24,401.86,178.4,170.3,0.840,153107.5,153107.5,3881,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244445,143717.00
06/25/2015 11:00,1,6.064,ACTIVE,217.9,365.68,60.03,1435244403,"040051121000116","174011321042388",24.55,32,0.654,316.88,376.34,148.1,141.6,0.655,26566.200000048,26600.5,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244447,143718.00
06/25/2015 11:00,1,3.929,ACTIVE,219.1,363.71,60.03,1435244403,"033051125000135","174011321042388",32.46,37,0.556,320.19,371.72,126.9,121.3,0.563,22511.40000001,22540.60000001,424,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244448,143719.00
06/25/2015 11:00,2,6.391,ACTIVE,220.29,361.59,59.970,1435244403,"201051344000648","174011321042388",27.45,38.00,0,337.54,403.67,177.7,169.6,0.822,149031.7,149031.7,3874,0,0,0,L,1122011218,0,124.49,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244449,143720.00
06/25/2015 11:00,2,6.357,ACTIVE,219.84,361.29,59.986,1435244403,"201051344001093","174011321042388",27.97,40.20,0,337.84,403.37,180.1,171.9,0.818,151225.9,151225.9,3872,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244450,143721.00
06/25/2015 11:00,2,6.371,ACTIVE,220.52,360.08,59.970,1435244403,"201051344000645","174011321042388",27.57,39.50,0,338.74,402.16,177.8,169.7,0.809,149481.4,149481.4,3879,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244451,143722.00
06/25/2015 11:00,2,6.447,ACTIVE,218.26,374.81,59.933,1435244403,"274151322000085","174011321042388",26.96,46.80,0,335.14,389.84,176.2,168.1,0.672,432213.7,432213.7,5169,0,0,0,L,1151911521,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244452,143723.00
06/25/2015 11:00,2,6.471,ACTIVE,220.06,361.89,59.975,1435244403,"201051344000651","174011321042388",27.19,38.00,0,338.44,402.46,178.2,170.1,0.809,148887.1,148887.1,3874,0,0,0,L,1122011218,0,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244452,143724.00
06/25/2015 11:00,2,6.482,ALERT,219.61,360.38,59.981,1435244403,"201051344000867","174011321042388",27.23,39.30,0,303.58,400.66,178.7,170.5,0.813,141218.6,141218.6,3880,0,0,0,L,1122011218,0,124.94,126.75,0002,36,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244454,143725.00
06/25/2015 11:00,1,6.206,ACTIVE,218.2,358.98,60.03,1435244403,"040051121000095","174011321042388",21.75,36,0.594,319.70,374.09,134.3,128.9,0.594,27268.399999976,27299.399999976,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244455,143726.00
06/25/2015 11:00,2,6.525,ACTIVE,218.48,358.88,59.986,1435244403,"201051344001230","174011321042388",27.08,40.40,0,331.53,397.35,179.0,170.8,0.831,152371.8,152371.8,3884,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244456,143727.00
06/25/2015 11:00,2,6.363,ACTIVE,220.52,362.19,60.007,1435244403,"201051344000576","174011321042388",27.47,38.60,0,336.64,402.16,177.0,168.9,0.804,148804.6,148804.6,3883,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244457,143728.00
06/25/2015 11:00,2,6.471,ACTIVE,220.74,361.59,59.970,1435244403,"201051344000579","174011321042388",27.61,40.60,0,337.54,403.07,180.9,172.7,0.840,155016.1,155016.1,3869,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435244458,143729.00
06/25/2015 11:15,2,6.527,ACTIVE,218.93,360.38,59.970,1435245304,"201051344000955","174011321042388",27.35,40.20,0,333.03,409.08,180.7,172.5,0.844,154360.6,154360.6,3877,0,0,0,L,1122011218,0,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245305,143730.00
06/25/2015 11:15,1,6.429,ACTIVE,218.3,338.71,60.00,1435245304,"040051121000195","174011321042388",24.21,38,0.682,318.28,383.66,154.8,148.1,0.680,29058.4,29094.9,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245306,143731.00
06/25/2015 11:15,2,6.865,ACTIVE,218.03,375.11,59.959,1435245304,"274151322000095","174011321042388",27.00,52.30,0,334.84,398.26,187.7,179.2,0.703,452693.7,452693.7,4794,0,0,0,L,1151911521,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245307,143732.00
06/25/2015 11:15,2,6.438,ACTIVE,219.16,360.08,59.954,1435245304,"201051344000868","174011321042388",27.02,39.50,0,334.54,409.38,176.3,168.2,0.800,140606.0,140606.0,3880,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245308,143733.00
06/25/2015 11:15,2,6.332,ACTIVE,220.97,362.49,59.965,1435245304,"201051344000853","174011321042388",27.45,41.00,0,337.24,409.38,176.0,168.0,0.822,146875.3,146875.3,3876,0,0,0,L,1122011218,0,125.62,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245309,143734.00
06/25/2015 11:15,2,6.461,ACTIVE,220.29,362.79,59.959,1435245304,"201051344000582","174011321042388",26.88,40.00,0,336.64,408.48,175.9,167.8,0.800,147343.9,147343.9,3871,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245310,143735.00
06/25/2015 11:15,1,6.312,ACTIVE,219.5,373.49,60.00,1435245304,"040051121000097","174011321042388",24.19,38,0.669,317.48,383.23,151.9,146.0,0.665,27075.699999988,27111.699999988,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245311,143736.00
06/25/2015 11:15,2,6.285,ACTIVE,220.74,363.69,59.959,1435245304,"201051344000469","174011321042388",27.19,40.00,0,336.34,408.78,173.3,165.3,0.831,142105.3,142105.3,3875,0,0,0,L,1122011218,0,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245312,143737.00
06/25/2015 11:15,2,6.254,ACTIVE,220.74,361.89,59.949,1435245304,"201051344000988","174011321042388",27.19,41.80,0,335.44,408.48,172.2,164.2,0.791,141809.7,141809.7,3872,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245313,143738.00
06/25/2015 11:15,2,6.178,ACTIVE,220.52,361.59,59.959,1435245304,"201051344001158","174011321042388",27.25,41.30,0,336.04,407.57,170.7,162.8,0.778,147985.4,147985.4,3869,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245314,143739.00
06/25/2015 11:15,2,6.312,ACTIVE,219.61,360.08,59.938,1435245304,"201051344001025","174011321042388",27.12,43.20,0,335.74,408.78,173.4,165.5,0.773,151212.4,151212.4,3870,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245315,143740.00
06/25/2015 11:15,1,4.477,ACTIVE,218.0,371.25,60.03,1435245304,"033051125000118","174011321042388",37.97,37,0.750,317.25,389.70,169.1,162.5,0.740,30041.9,30083.2,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245316,143741.00
06/25/2015 11:15,2,6.152,ACTIVE,220.29,362.19,59.965,1435245304,"201051344000569","174011321042388",27.15,40.80,0,336.04,407.87,169.2,161.3,0.782,154840.1,154840.1,3879,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245317,143742.00
06/25/2015 11:15,2,4.178,ACTIVE,218.03,410.58,59.965,1435245304,"274151322000094","174011321042388",36.94,51.50,0,379.62,445.75,156.1,148.7,0.597,339909.3,339909.3,5246,0,0,0,L,1151911521,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245318,143743.00
06/25/2015 11:15,1,6.098,ACTIVE,218.6,340.69,60.00,1435245304,"040051121000068","174011321042388",21.91,37,0.585,319.27,379.16,132.9,127.3,0.594,26550.699999976,26583.699999976,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245319,143744.00
06/25/2015 11:15,2,6.160,ACTIVE,220.29,362.79,59.965,1435245304,"201051344000458","174011321042388",27.55,41.80,0,336.34,412.98,171.8,163.9,0.800,150601.4,150601.4,3875,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245320,143745.00
06/25/2015 11:15,2,6.178,ACTIVE,218.03,361.89,59.991,1435245304,"274151322000087","174011321042388",24.87,62.00,0,337.54,390.74,155.6,148.2,0.583,410392.5,410392.5,4763,0,0,0,L,1151911521,0,125.62,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245321,143746.00
06/25/2015 11:15,2,6.311,ACTIVE,218.26,358.58,59.959,1435245304,"274151322000052","174011321042388",26.64,52.80,0,336.64,394.95,170.1,162.3,0.650,438664.6,438664.6,5169,0,0,0,L,1151911521,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245322,143747.00
06/25/2015 11:15,2,6.254,ACTIVE,218.71,359.48,59.959,1435245304,"201051344001145","174011321042388",27.31,39.30,0,337.24,409.68,173.1,165.1,0.787,155777.2,155777.2,3885,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245323,143748.00
06/25/2015 11:15,2,6.238,ACTIVE,218.71,359.48,59.970,1435245304,"201051344000685","174011321042388",27.39,39.00,0,331.53,409.38,173.1,165.2,0.835,154928.5,154928.5,3886,0,0,0,L,1122011218,0,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245324,143749.00
06/25/2015 11:15,2,6.189,ACTIVE,217.80,361.29,59.965,1435245304,"274151322000088","174011321042388",26.52,50.00,0,336.94,394.65,166.2,158.5,0.628,420100.9,420100.9,4777,0,0,0,L,1151911521,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245324,143750.00
06/25/2015 11:15,2,6.170,ACTIVE,219.39,360.38,59.965,1435245304,"201051344000438","174011321042388",27.41,39.50,0,335.74,410.28,171.4,163.5,0.787,155042.0,155042.0,3872,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245325,143751.00
06/25/2015 11:15,2,6.205,ACTIVE,219.39,359.78,59.996,1435245304,"201051344001135","174011321042388",26.96,41.00,0,333.93,408.78,169.4,161.6,0.773,146358.4,146358.4,3867,0,0,0,L,1122011218,0,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245326,143752.00
06/25/2015 11:15,2,6.143,ACTIVE,218.93,359.18,59.965,1435245304,"201051344000417","174011321042388",26.92,43.00,0,334.24,408.78,167.4,159.7,0.782,150862.8,150862.8,3869,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245327,143753.00
06/25/2015 11:15,2,6.346,ACTIVE,218.48,359.78,59.965,1435245304,"201051344000594","174011321042388",27.25,42.00,0,332.43,410.58,175.2,167.2,0.813,150897.8,150897.8,3871,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245328,143754.00
06/25/2015 11:15,2,6.133,ACTIVE,217.58,368.50,59.970,1435245304,"274151322000083","174011321042388",26.72,52.00,0,333.33,394.05,166.0,158.3,0.658,434882.5,434882.5,5180,0,0,0,L,1151911521,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245329,143755.00
06/25/2015 11:15,2,6.201,ACTIVE,219.84,360.69,59.970,1435245304,"201051344000585","174011321042388",27.23,43.20,0,336.34,407.27,171.1,163.2,0.804,149845.2,149845.2,3871,0,0,0,L,1122011218,0,124.04,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245330,143756.00
