ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 11:15,2,6.166,ACTIVE,218.03,351.97,59.965,1435245304,"274151322000054","174011321042388",26.66,52.80,0,337.24,395.55,166.3,158.6,0.636,430109.2,430109.2,4766,0,0,0,L,1151911521,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245331,143757.00
06/25/2015 11:15,2,6.311,ACTIVE,219.84,360.38,59.970,1435245304,"201051344001203","174011321042388",27.17,42.30,0,336.64,409.68,173.8,165.8,0.813,151077.3,151077.3,3875,0,0,0,L,1122011218,0,125.17,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245332,143758.00
06/25/2015 11:15,2,6.168,ACTIVE,218.71,358.88,59.970,1435245304,"201051344000646","174011321042388",27.19,42.50,0,332.73,408.78,169.9,162.0,0.795,148520.3,148520.3,3868,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245333,143759.00
06/25/2015 11:15,2,4.121,ACTIVE,218.93,411.78,59.970,1435245304,"274151322000068","174011321042388",37.41,51.00,0,379.32,446.05,156.5,149.2,0.592,338946.8,338946.8,4854,0,0,0,L,1151911521,0,125.85,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245334,143760.00
06/25/2015 11:15,2,6.578,ACTIVE,218.48,360.08,59.949,1435245304,"274151322000076","174011321042388",26.92,52.80,0,337.24,397.35,179.2,171.1,0.689,458421.3,458421.3,5173,0,0,0,L,1151911521,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245335,143761.00
06/25/2015 11:15,1,3.833,ACTIVE,218.1,364.72,60.00,1435245304,"033051125000132","174011321042388",32.77,36,0.547,320.38,376.81,125.0,118.7,0.556,22614.000000024,22644.800000024,468,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245336,143762.00
06/25/2015 11:15,1,4.330,ACTIVE,218.1,331.19,60.00,1435245304,"033051125000150","174011321042388",37.85,38,0.726,315.58,390.55,163.1,157.4,0.719,30055.900000036,30096.900000036,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245337,143763.00
06/25/2015 11:15,2,6.154,ACTIVE,218.48,358.28,59.959,1435245304,"201051344000890","174011321042388",27.27,42.00,0,332.43,409.08,169.8,162.0,0.773,152681.2,152681.2,3873,0,0,0,L,1122011218,0,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245338,143764.00
06/25/2015 11:15,2,6.375,ACTIVE,219.84,359.48,59.965,1435245304,"201051344000900","174011321042388",27.27,40.40,0,335.44,409.38,176.0,168.0,0.800,152862.4,152862.4,3878,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245339,143765.00
06/25/2015 11:15,2,6.383,ACTIVE,219.39,360.69,59.954,1435245304,"201051344000633","174011321042388",27.21,40.60,0,336.34,409.08,176.0,167.9,0.822,142620.8,142620.8,3882,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245340,143766.00
06/25/2015 11:15,1,6.134,ACTIVE,218.7,331.45,60.00,1435245304,"040051121000185","174011321042388",23.89,39,0.642,317.30,383.27,145.8,139.8,0.642,26779.999999975,26815.700000023,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245341,143767.00
06/25/2015 11:15,2,6.564,ACTIVE,220.74,363.39,59.954,1435245304,"201051344000983","174011321042388",27.55,41.80,0,333.03,412.08,183.2,174.9,0.871,149814.9,149814.9,3882,0,0,0,L,1122011218,0,125.17,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245342,143768.00
06/25/2015 11:15,2,6.520,ACTIVE,220.06,360.69,59.975,1435245304,"201051344000917","174011321042388",27.29,41.80,0,336.34,408.48,180.2,172.1,0.849,153150.0,153150.0,3882,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245343,143769.00
06/25/2015 11:15,1,6.209,ACTIVE,218.1,335.74,60.00,1435245304,"040051121000116","174011321042388",24.27,33,0.660,318.52,381.77,149.9,143.4,0.661,26600.5,26636,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245344,143770.00
06/25/2015 11:15,1,4.018,ACTIVE,219.2,350.43,60.00,1435245304,"033051125000135","174011321042388",32.53,38,0.570,320.80,376.84,130.1,124.4,0.576,22540.60000001,22571.00000001,426,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245346,143771.00
06/25/2015 11:15,2,6.641,ACTIVE,220.97,362.19,60.002,1435245304,"201051344000648","174011321042388",27.35,39.80,0,336.34,408.48,183.8,175.5,0.840,149074.1,149074.1,3875,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245347,143772.00
06/25/2015 11:15,2,6.803,ACTIVE,220.52,361.29,59.986,1435245304,"201051344001093","174011321042388",27.23,42.30,0,336.94,409.08,187.8,179.3,0.853,151268.9,151268.9,3873,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245347,143773.00
06/25/2015 11:15,2,6.703,ACTIVE,220.97,361.89,59.965,1435245304,"201051344000645","174011321042388",27.00,41.80,0,336.34,412.38,183.1,174.8,0.835,149524.0,149524.0,3880,0,0,0,L,1122011218,0,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245348,143774.00
06/25/2015 11:15,2,6.717,ACTIVE,218.93,366.70,59.996,1435245304,"274151322000085","174011321042388",26.74,50.40,0,337.24,395.55,181.8,173.5,0.694,432255.6,432255.6,5170,0,0,0,L,1151911521,0,126.07,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245349,143775.00
06/25/2015 11:15,2,6.648,ACTIVE,220.29,360.69,59.965,1435245304,"201051344000651","174011321042388",26.88,40.40,0,336.34,407.87,180.7,172.5,0.809,148929.6,148929.6,3875,0,0,0,L,1122011218,0,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245350,143776.00
06/25/2015 11:15,2,6.525,ACTIVE,219.61,360.08,59.954,1435245304,"201051344000867","174011321042388",27.37,41.30,0,333.93,408.78,181.0,172.8,0.822,141261.4,141261.4,3882,0,0,0,L,1122011218,0,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245351,143777.00
06/25/2015 11:15,1,6.269,ACTIVE,219.1,356.67,60.00,1435245304,"040051121000095","174011321042388",21.57,38,0.593,319.85,378.21,134.5,129.4,0.595,27299.399999976,27331.600000024,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245352,143778.00
06/25/2015 11:15,2,6.447,ACTIVE,218.71,357.98,59.975,1435245304,"201051344001230","174011321042388",27.37,42.00,0,332.43,404.57,178.6,170.5,0.840,152414.5,152414.5,3885,0,0,0,L,1122011218,0,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245353,143779.00
06/25/2015 11:15,2,6.254,ACTIVE,220.52,362.19,59.949,1435245304,"201051344000576","174011321042388",27.71,40.80,0,336.34,408.48,175.6,167.5,0.804,148847.0,148847.0,3884,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245354,143780.00
06/25/2015 11:15,2,6.365,ACTIVE,220.52,361.29,59.970,1435245304,"201051344000579","174011321042388",27.65,43.00,0,336.94,408.48,178.1,170.0,0.835,155059.1,155059.1,3870,0,0,0,L,1122011218,0,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435245355,143781.00
06/25/2015 11:30,2,9.346,ACTIVE,220.97,369.40,59.965,1435246203,"201051344000955","174011321042388",26.44,43.80,0,333.63,422.90,250.3,239.7,1.158,154411.6,154411.6,3878,0,0,0,L,1122011218,0,124.49,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246204,143782.00
06/25/2015 11:30,1,8.039,ACTIVE,219.5,386.55,60.03,1435246203,"040051121000195","174011321042388",25.43,41,0.890,315.27,397.79,203.4,193.9,0.872,29094.9,29138.1,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246206,143783.00
06/25/2015 11:30,2,9.248,ACTIVE,219.16,375.41,59.975,1435246203,"274151322000095","174011321042388",27.14,59.00,0,333.93,408.48,254.7,243.9,0.928,452746.5,452746.5,4795,0,0,0,L,1151911521,0,126.30,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246207,143784.00
06/25/2015 11:30,2,8.850,ACTIVE,220.97,366.70,59.991,1435246203,"201051344000868","174011321042388",25.90,42.80,0,334.54,423.20,232.0,222.0,1.025,140657.1,140657.1,3881,0,0,0,L,1122011218,0,124.72,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246207,143785.00
06/25/2015 11:30,2,8.594,ACTIVE,223.00,370.30,59.970,1435246203,"201051344000853","174011321042388",26.36,45.80,0,337.24,428.61,229.1,219.2,1.052,146926.3,146926.3,3877,0,0,0,L,1122011218,0,126.07,128.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246209,143786.00
06/25/2015 11:30,2,8.756,ACTIVE,221.87,369.10,59.954,1435246203,"201051344000582","174011321042388",26.08,43.40,0,334.54,428.61,231.4,221.5,1.056,147394.6,147394.6,3872,0,0,0,L,1122011218,0,125.17,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246209,143787.00
06/25/2015 11:30,1,8.566,ACTIVE,219.2,325.41,60.00,1435246203,"040051121000097","174011321042388",23.15,42,0.868,317.82,397.41,197.4,189.4,0.852,27111.699999988,27154.300000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246211,143788.00
06/25/2015 11:30,2,8.568,ACTIVE,222.55,369.70,59.970,1435246203,"201051344000469","174011321042388",26.34,42.80,0,336.04,430.12,228.5,218.6,1.069,142156.6,142156.6,3876,0,0,0,L,1122011218,0,125.17,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246212,143789.00
06/25/2015 11:30,2,8.709,ACTIVE,222.77,369.70,59.970,1435246203,"201051344000988","174011321042388",25.58,45.80,0,336.04,428.91,225.9,216.1,1.016,141860.5,141860.5,3873,0,0,0,L,1122011218,0,125.62,128.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246212,143790.00
06/25/2015 11:30,2,8.523,ACTIVE,222.55,368.80,59.975,1435246203,"201051344001158","174011321042388",26.00,46.20,0,336.34,428.01,224.3,214.5,1.030,148036.1,148036.1,3870,0,0,0,L,1122011218,0,125.40,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246213,143791.00
06/25/2015 11:30,2,8.572,ACTIVE,221.42,366.10,59.959,1435246203,"201051344001025","174011321042388",26.34,46.40,0,334.84,426.21,228.6,218.8,1.003,151263.9,151263.9,3871,0,0,0,L,1122011218,0,124.72,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246214,143792.00
06/25/2015 11:30,1,5.085,ACTIVE,219.1,327.45,60.03,1435246203,"033051125000118","174011321042388",40.11,40,0.898,312.07,400.29,202.9,194.9,0.879,30083.2,30130.1,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246215,143793.00
06/25/2015 11:30,2,8.326,ACTIVE,221.87,367.60,59.959,1435246203,"201051344000569","174011321042388",25.86,45.30,0,335.44,429.52,217.8,208.3,0.999,154891.0,154891.0,3880,0,0,0,L,1122011218,0,125.17,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246216,143794.00
06/25/2015 11:30,2,5.658,ACTIVE,219.39,425.31,59.965,1435246203,"274151322000094","174011321042388",36.72,56.00,0,368.80,445.45,209.2,200.0,0.800,339956.5,339956.5,5247,0,0,0,L,1151911521,0,125.62,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246217,143795.00
06/25/2015 11:30,1,8.327,ALERT,219.1,332.58,60.00,1435246203,"040051121000068","174011321042388",20.73,40,0.755,317.84,392.39,171.8,164.3,0.747,26583.699999976,26622.8,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435246219,143796.00
06/25/2015 11:30,2,8.076,ACTIVE,222.10,367.60,59.970,1435246203,"201051344000458","174011321042388",26.42,46.60,0,320.41,435.53,216.1,206.6,1.012,150652.7,150652.7,3876,0,0,0,L,1122011218,0,125.62,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246220,143797.00
06/25/2015 11:30,2,8.393,ACTIVE,218.93,361.29,59.970,1435246203,"274151322000087","174011321042388",23.48,70.30,0,335.14,402.77,199.7,190.8,0.765,410438.1,410438.1,4764,0,0,0,L,1151911521,0,125.62,124.72,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246221,143798.00
06/25/2015 11:30,2,8.609,ACTIVE,219.39,364.89,60.002,1435246203,"274151322000052","174011321042388",25.49,60.30,0,334.24,406.67,222.1,212.4,0.844,438714.9,438714.9,5170,0,0,0,L,1151911521,0,125.17,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246222,143799.00
06/25/2015 11:30,2,8.270,ACTIVE,219.84,366.70,59.965,1435246203,"201051344001145","174011321042388",26.26,42.30,0,334.54,424.11,219.9,210.3,0.999,155828.8,155828.8,3886,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246222,143800.00
06/25/2015 11:30,2,8.090,ACTIVE,219.61,364.89,59.965,1435246203,"201051344000685","174011321042388",26.52,42.50,0,334.84,422.90,217.4,207.9,1.008,154980.2,154980.2,3887,0,0,0,L,1122011218,0,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246223,143801.00
06/25/2015 11:30,2,8.188,ACTIVE,218.71,357.08,59.986,1435246203,"274151322000088","174011321042388",25.29,56.50,0,334.84,406.67,209.7,200.5,0.778,420150.3,420150.3,4778,0,0,0,L,1151911521,0,126.07,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246224,143802.00
06/25/2015 11:30,2,7.664,ACTIVE,220.06,363.09,59.954,1435246203,"201051344000438","174011321042388",26.56,43.20,0,335.14,423.50,206.2,197.1,0.950,155093.3,155093.3,3873,0,0,0,L,1122011218,0,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246225,143803.00
06/25/2015 11:30,2,7.312,ACTIVE,220.06,361.89,59.959,1435246203,"201051344001135","174011321042388",26.42,44.00,0,335.44,423.50,195.4,186.7,0.875,146409.3,146409.3,3868,0,0,0,L,1122011218,0,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246226,143804.00
06/25/2015 11:30,2,7.164,ACTIVE,218.71,361.29,59.986,1435246203,"201051344000417","174011321042388",25.94,46.20,0,333.93,422.30,188.2,179.8,0.884,150913.1,150913.1,3870,0,0,0,L,1122011218,0,123.59,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246227,143805.00
06/25/2015 11:30,2,6.695,ACTIVE,218.48,360.08,59.944,1435246203,"201051344000594","174011321042388",26.62,46.00,0,333.93,424.11,180.3,172.1,0.831,150949.8,150949.8,3872,0,0,0,L,1122011218,0,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246228,143806.00
06/25/2015 11:30,2,7.170,ACTIVE,217.35,354.97,59.949,1435246203,"274151322000083","174011321042388",25.76,59.80,0,334.54,407.27,186.9,178.4,0.747,434932.4,434932.4,5181,0,0,0,L,1151911521,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246229,143807.00
06/25/2015 11:30,2,6.279,ACTIVE,219.16,359.78,59.954,1435246203,"201051344000585","174011321042388",26.36,46.20,0,335.44,427.41,167.4,159.6,0.765,149896.7,149896.7,3872,0,0,0,L,1122011218,0,124.04,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246230,143808.00
06/25/2015 11:30,2,6.424,ACTIVE,217.35,372.71,59.954,1435246203,"274151322000054","174011321042388",25.74,58.50,0,333.93,407.57,167.3,159.5,0.636,430159.0,430159.0,4767,0,0,0,L,1151911521,0,124.72,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246231,143809.00
06/25/2015 11:30,2,5.986,ACTIVE,218.03,356.78,59.954,1435246203,"201051344001203","174011321042388",26.42,45.50,0,335.44,427.11,160.1,152.6,0.756,151129.4,151129.4,3876,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246232,143810.00
06/25/2015 11:30,2,5.680,ACTIVE,217.13,355.28,59.965,1435246203,"201051344000646","174011321042388",26.56,46.40,0,332.43,424.41,152.7,145.5,0.720,148571.2,148571.2,3869,0,0,0,L,1122011218,0,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246233,143811.00
06/25/2015 11:30,2,3.852,ACTIVE,217.58,410.88,59.944,1435246203,"274151322000068","174011321042388",36.62,56.00,0,372.41,448.75,143.0,136.1,0.539,338994.1,338994.1,4855,0,0,0,L,1151911521,0,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246234,143812.00
06/25/2015 11:30,2,6.045,ACTIVE,217.80,369.40,59.959,1435246203,"274151322000076","174011321042388",26.36,59.00,0,334.24,406.97,161.2,153.7,0.614,458475.0,458475.0,5174,0,0,0,L,1151911521,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246235,143813.00
06/25/2015 11:30,1,3.440,ACTIVE,216.9,343.52,60.00,1435246203,"033051125000132","174011321042388",31.74,40,0.474,315.33,390.55,108.6,102.7,0.491,22644.800000024,22682.000000024,470,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246236,143814.00
06/25/2015 11:30,1,3.857,ACTIVE,217.5,338.31,60.00,1435246203,"033051125000150","174011321042388",36.71,40,0.630,310.74,401.65,140.9,136.4,0.627,30096.900000036,30144.199999988,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246237,143815.00
06/25/2015 11:30,2,5.396,ACTIVE,216.90,352.57,59.954,1435246203,"201051344000890","174011321042388",26.42,46.20,0,333.93,424.41,144.3,137.3,0.667,152732.4,152732.4,3874,0,0,0,L,1122011218,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246238,143816.00
06/25/2015 11:30,2,5.361,ACTIVE,218.03,354.67,59.938,1435246203,"201051344000900","174011321042388",26.46,43.80,0,333.03,427.71,143.7,136.8,0.658,152914.5,152914.5,3879,0,0,0,L,1122011218,0,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246239,143817.00
06/25/2015 11:30,2,5.311,ACTIVE,217.35,353.77,59.954,1435246203,"201051344000633","174011321042388",26.38,45.00,0,333.93,423.20,141.9,135.1,0.654,142672.1,142672.1,3883,0,0,0,L,1122011218,0,124.04,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246240,143818.00
06/25/2015 11:30,1,5.268,ACTIVE,217.3,357.19,60.00,1435246203,"040051121000185","174011321042388",23.15,43,0.539,316.39,400.45,121.3,116.5,0.547,26815.700000023,26858.999999975,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246241,143819.00
06/25/2015 11:30,2,5.170,ACTIVE,218.26,354.67,59.959,1435246203,"201051344000983","174011321042388",26.46,46.40,0,333.63,429.52,138.5,131.8,0.650,149866.2,149866.2,3883,0,0,0,L,1122011218,0,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246242,143820.00
06/25/2015 11:30,2,5.256,ACTIVE,217.58,354.97,59.959,1435246203,"201051344000917","174011321042388",26.42,44.30,0,333.03,424.11,140.7,133.9,0.667,153201.4,153201.4,3883,0,0,0,L,1122011218,0,123.81,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246243,143821.00
06/25/2015 11:30,1,5.093,ACTIVE,216.6,351.41,60.00,1435246203,"040051121000116","174011321042388",23.61,36,0.529,316.51,393.54,119.6,114.0,0.538,26636,26678.400000036,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246244,143822.00
06/25/2015 11:30,1,3.218,ACTIVE,217.4,343.45,60.00,1435246203,"033051125000135","174011321042388",31.17,41,0.442,320.37,389.90,99.8,95.6,0.456,22571.00000001,22607.60000001,428,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246246,143823.00
06/25/2015 11:30,2,5.131,ACTIVE,218.03,354.37,59.959,1435246203,"201051344000648","174011321042388",26.40,44.00,0,334.24,429.82,137.1,130.4,0.645,149124.7,149124.7,3876,0,0,0,L,1122011218,0,123.81,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246246,143824.00
06/25/2015 11:30,2,5.168,ACTIVE,217.80,354.07,59.944,1435246203,"201051344001093","174011321042388",26.66,44.80,0,332.73,445.45,139.6,132.8,0.645,151320.7,151320.7,3874,0,0,0,L,1122011218,0,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246248,143825.00
06/25/2015 11:30,2,5.223,ACTIVE,218.26,354.37,59.965,1435246203,"201051344000645","174011321042388",26.44,45.30,0,329.73,428.61,139.9,133.1,0.641,149574.9,149574.9,3881,0,0,0,L,1122011218,0,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246248,143826.00
06/25/2015 11:30,2,5.322,ACTIVE,216.90,353.47,59.954,1435246203,"274151322000085","174011321042388",25.98,55.50,0,333.63,408.18,140.0,133.2,0.535,432306.0,432306.0,5171,0,0,0,L,1151911521,0,124.72,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246249,143827.00
06/25/2015 11:30,2,5.342,ACTIVE,218.03,354.67,59.928,1435246203,"201051344000651","174011321042388",26.44,43.40,0,333.93,429.22,143.0,136.1,0.654,148980.7,148980.7,3876,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246250,143828.00
06/25/2015 11:30,2,5.445,ACTIVE,217.58,353.17,59.965,1435246203,"201051344000867","174011321042388",26.26,45.50,0,333.33,422.30,145.1,138.1,0.667,141312.6,141312.6,3883,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246251,143829.00
06/25/2015 11:30,1,5.250,ACTIVE,217.3,333.30,60.00,1435246203,"040051121000095","174011321042388",21.22,41,0.487,318.80,391.48,110.9,105.5,0.497,27331.600000024,27369.899999976,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246252,143830.00
06/25/2015 11:30,2,5.395,ACTIVE,216.90,352.27,59.922,1435246203,"201051344001230","174011321042388",26.96,44.50,0,331.53,424.41,147.3,140.2,0.694,152466.0,152466.0,3886,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246253,143831.00
06/25/2015 11:30,2,5.186,ACTIVE,218.03,356.18,59.954,1435246203,"201051344000576","174011321042388",26.70,44.30,0,335.44,429.52,140.2,133.4,0.650,148897.7,148897.7,3885,0,0,0,L,1122011218,0,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246254,143832.00
06/25/2015 11:30,2,5.350,ACTIVE,218.26,354.67,59.954,1435246203,"201051344000579","174011321042388",26.86,46.20,0,335.14,429.52,145.5,138.5,0.689,155110.6,155110.6,3871,0,0,0,L,1122011218,0,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435246255,143833.00
06/25/2015 11:45,2,4.104,ACTIVE,215.77,349.56,59.975,1435247103,"201051344000955","174011321042388",27.65,42.50,0,332.73,421.10,114.9,109.0,0.548,154441.3,154441.3,3879,0,0,0,L,1122011218,0,122.68,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247104,143834.00
06/25/2015 11:45,1,3.996,ACTIVE,216.3,351.76,60.00,1435247103,"040051121000195","174011321042388",24.63,40,0.432,318.13,394.18,97.9,93.0,0.450,29138.1,29163.5,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247106,143835.00
06/25/2015 11:45,2,4.342,ACTIVE,216.00,358.88,59.981,1435247103,"274151322000095","174011321042388",27.83,56.30,0,332.43,406.67,122.3,116.1,0.468,452778.0,452778.0,4796,0,0,0,L,1151911521,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247106,143836.00
06/25/2015 11:45,2,4.094,ACTIVE,216.22,350.47,59.986,1435247103,"201051344000868","174011321042388",27.73,41.30,0,332.43,416.29,115.0,109.0,0.526,140686.6,140686.6,3882,0,0,0,L,1122011218,0,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247107,143837.00
06/25/2015 11:45,2,4.082,ACTIVE,217.35,352.27,59.981,1435247103,"201051344000853","174011321042388",27.75,44.30,0,333.03,419.30,114.8,108.9,0.544,146955.7,146955.7,3878,0,0,0,L,1122011218,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247108,143838.00
06/25/2015 11:45,2,4.057,ACTIVE,216.67,350.17,59.975,1435247103,"201051344000582","174011321042388",27.71,42.00,0,333.33,417.49,113.8,107.9,0.535,147423.8,147423.8,3873,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247109,143839.00
06/25/2015 11:45,1,3.962,ACTIVE,216.6,330.66,60.03,1435247103,"040051121000097","174011321042388",24.91,40,0.434,318.12,391.79,98.2,93.6,0.451,27154.300000012,27179.5,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247110,143840.00
06/25/2015 11:45,2,4.098,ACTIVE,216.90,350.77,60.007,1435247103,"201051344000469","174011321042388",27.71,41.80,0,332.73,416.89,115.0,109.1,0.566,142186.0,142186.0,3877,0,0,0,L,1122011218,0,122.91,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247111,143841.00
06/25/2015 11:45,2,4.121,ACTIVE,216.45,350.77,59.986,1435247103,"201051344000988","174011321042388",27.39,44.50,0,332.43,416.29,114.3,108.4,0.539,141889.7,141889.7,3874,0,0,0,L,1122011218,0,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247112,143842.00
06/25/2015 11:45,2,4.111,ACTIVE,216.90,351.37,59.986,1435247103,"201051344001158","174011321042388",27.35,44.50,0,333.03,415.09,113.9,108.0,0.552,148065.1,148065.1,3871,0,0,0,L,1122011218,0,123.14,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247113,143843.00
06/25/2015 11:45,2,4.082,ACTIVE,216.22,350.17,59.981,1435247103,"201051344001025","174011321042388",28.09,44.80,0,333.63,415.09,116.1,110.2,0.517,151293.5,151293.5,3872,0,0,0,L,1122011218,0,122.91,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247114,143844.00
06/25/2015 11:45,1,2.925,ACTIVE,215.9,336.94,60.03,1435247103,"033051125000118","174011321042388",38.27,39,0.495,315.20,395.42,111.4,106.5,0.505,30130.1,30158.7,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247115,143845.00
06/25/2015 11:45,2,4.074,ACTIVE,216.67,350.47,59.965,1435247103,"201051344000569","174011321042388",27.59,44.30,0,333.33,412.38,113.8,107.9,0.521,154920.0,154920.0,3881,0,0,0,L,1122011218,0,122.91,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247116,143846.00
06/25/2015 11:45,2,2.787,ACTIVE,216.22,408.18,60.007,1435247103,"274151322000094","174011321042388",37.47,54.00,0,372.41,440.04,105.6,100.0,0.411,339983.4,339983.4,5248,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247117,143847.00
06/25/2015 11:45,1,4.024,ACTIVE,216.6,324.35,60.03,1435247103,"040051121000068","174011321042388",22.62,38,0.398,315.59,384.52,90.5,85.8,0.421,26622.8,26645.699999976,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247118,143848.00
06/25/2015 11:45,2,4.080,ACTIVE,216.67,349.26,59.981,1435247103,"201051344000458","174011321042388",27.63,45.30,0,333.63,412.08,114.3,108.4,0.552,150681.8,150681.8,3877,0,0,0,L,1122011218,0,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247119,143849.00
06/25/2015 11:45,2,4.129,ACTIVE,215.77,342.95,59.981,1435247103,"274151322000087","174011321042388",25.33,71.00,0,333.03,394.95,105.9,100.3,0.393,410464.7,410464.7,4765,0,0,0,L,1151911521,0,124.27,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247120,143850.00
06/25/2015 11:45,2,4.166,ACTIVE,216.00,349.56,59.981,1435247103,"274151322000052","174011321042388",27.39,56.00,0,332.73,400.96,115.5,109.6,0.451,438744.2,438744.2,5171,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247121,143851.00
06/25/2015 11:45,2,4.084,ACTIVE,215.77,349.56,59.991,1435247103,"201051344001145","174011321042388",28.01,40.00,0,333.33,413.89,115.8,109.9,0.544,155858.4,155858.4,3887,0,0,0,L,1122011218,0,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247122,143852.00
06/25/2015 11:45,2,4.072,ACTIVE,215.77,350.47,59.970,1435247103,"201051344000685","174011321042388",27.77,40.80,0,333.33,412.98,114.6,108.7,0.570,155009.4,155009.4,3888,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247123,143853.00
06/25/2015 11:45,2,4.064,ACTIVE,215.54,358.58,59.981,1435247103,"274151322000088","174011321042388",27.51,53.30,0,332.43,397.05,113.1,107.3,0.433,420178.8,420178.8,4779,0,0,0,L,1151911521,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247124,143854.00
06/25/2015 11:45,2,4.109,ACTIVE,216.00,350.47,59.986,1435247103,"201051344000438","174011321042388",27.45,41.30,0,333.03,408.78,114.3,108.4,0.548,155122.3,155122.3,3874,0,0,0,L,1122011218,0,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247125,143855.00
06/25/2015 11:45,2,4.062,ACTIVE,216.00,349.86,59.981,1435247103,"201051344001135","174011321042388",27.87,43.20,0,333.33,403.37,114.7,108.8,0.526,146438.3,146438.3,3869,0,0,0,L,1122011218,0,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247126,143856.00
06/25/2015 11:45,2,4.031,ACTIVE,215.77,351.07,59.986,1435247103,"201051344000417","174011321042388",27.57,45.00,0,332.73,400.06,112.7,106.8,0.539,150941.5,150941.5,3871,0,0,0,L,1122011218,0,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247126,143857.00
06/25/2015 11:45,2,4.066,ACTIVE,215.32,349.86,59.991,1435247103,"201051344000594","174011321042388",28.07,44.80,0,332.43,396.75,115.8,109.8,0.548,150979.2,150979.2,3873,0,0,0,L,1122011218,0,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247127,143858.00
06/25/2015 11:45,2,4.137,ACTIVE,215.09,357.98,59.991,1435247103,"274151322000083","174011321042388",27.37,55.80,0,333.03,387.44,114.6,108.7,0.451,434961.3,434961.3,5182,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247128,143859.00
06/25/2015 11:45,2,4.117,ACTIVE,216.45,350.77,59.975,1435247103,"201051344000585","174011321042388",27.93,44.30,0,332.73,392.25,116.5,110.5,0.552,149925.9,149925.9,3873,0,0,0,L,1122011218,0,122.91,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247129,143860.00
06/25/2015 11:45,2,4.100,ACTIVE,215.32,358.58,59.949,1435247103,"274151322000054","174011321042388",27.53,56.00,0,332.43,383.23,114.4,108.5,0.442,430187.7,430187.7,4768,0,0,0,L,1151911521,0,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247130,143861.00
06/25/2015 11:45,2,4.154,ACTIVE,216.45,350.77,59.986,1435247103,"201051344001203","174011321042388",27.81,43.20,0,332.43,391.34,117.0,111.0,0.561,151158.7,151158.7,3877,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247131,143862.00
06/25/2015 11:45,2,3.990,ACTIVE,215.32,349.86,59.981,1435247103,"201051344000646","174011321042388",28.15,44.30,0,332.73,389.54,113.8,107.9,0.548,148600.0,148600.0,3870,0,0,0,L,1122011218,0,122.91,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247132,143863.00
06/25/2015 11:45,2,2.730,ACTIVE,216.45,411.18,59.986,1435247103,"274151322000068","174011321042388",37.99,53.30,0,370.90,432.22,105.6,100.0,0.402,339020.5,339020.5,4856,0,0,0,L,1151911521,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247133,143864.00
06/25/2015 11:45,2,4.354,ACTIVE,216.22,358.58,59.981,1435247103,"274151322000076","174011321042388",27.99,54.80,0,332.73,380.52,123.4,117.2,0.464,458505.9,458505.9,5175,0,0,0,L,1151911521,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247134,143865.00
06/25/2015 11:45,1,2.506,ACTIVE,216.7,330.70,60.03,1435247103,"033051125000132","174011321042388",33.90,38,0.366,319.38,364.52,84.5,79.2,0.390,22682.000000024,22702.800000024,472,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247135,143866.00
06/25/2015 11:45,1,2.911,ACTIVE,216.9,357.61,60.03,1435247103,"033051125000150","174011321042388",38.10,39,0.493,315.06,374.14,110.3,106.3,0.502,30144.199999988,30172.199999988,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247136,143867.00
06/25/2015 11:45,2,4.119,ACTIVE,215.54,348.96,59.986,1435247103,"201051344000890","174011321042388",27.61,43.80,0,333.03,388.34,115.2,109.2,0.539,152761.4,152761.4,3875,0,0,0,L,1122011218,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247137,143868.00
06/25/2015 11:45,2,4.092,ACTIVE,216.67,350.47,59.970,1435247103,"201051344000900","174011321042388",28.05,42.50,0,333.03,386.53,116.3,110.3,0.535,152943.7,152943.7,3880,0,0,0,L,1122011218,0,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247138,143869.00
06/25/2015 11:45,2,4.078,ACTIVE,216.45,351.67,59.970,1435247103,"201051344000633","174011321042388",27.77,43.40,0,332.73,386.53,114.7,108.8,0.548,142701.0,142701.0,3884,0,0,0,L,1122011218,0,123.36,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247139,143870.00
06/25/2015 11:45,1,3.927,ACTIVE,216.6,326.34,60.03,1435247103,"040051121000185","174011321042388",24.66,41,0.426,318.63,368.61,96.3,92.0,0.437,26858.999999975,26883.200000023,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247140,143871.00
06/25/2015 11:45,2,4.090,ACTIVE,216.90,352.27,59.959,1435247103,"201051344000983","174011321042388",27.97,45.00,0,333.33,386.83,115.9,110.0,0.539,149895.3,149895.3,3884,0,0,0,L,1122011218,0,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247141,143872.00
06/25/2015 11:45,2,4.102,ACTIVE,216.45,351.07,59.981,1435247103,"201051344000917","174011321042388",27.85,42.80,0,331.23,386.53,115.7,109.7,0.539,153230.4,153230.4,3884,0,0,0,L,1122011218,0,122.91,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247142,143873.00
06/25/2015 11:45,1,3.950,ACTIVE,215.9,354.49,60.03,1435247103,"040051121000116","174011321042388",25.01,35,0.433,317.40,368.56,98.3,92.9,0.450,26678.400000036,26702.900000036,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247143,143874.00
06/25/2015 11:45,1,2.535,ACTIVE,217.0,347.42,60.03,1435247103,"033051125000135","174011321042388",33.17,40,0.369,318.89,363.28,83.6,79.9,0.388,22607.60000001,22628.50000001,430,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247145,143875.00
06/25/2015 11:45,2,4.059,ACTIVE,216.90,350.47,59.975,1435247103,"201051344000648","174011321042388",27.63,42.00,0,333.33,387.14,113.6,107.7,0.539,149153.3,149153.3,3877,0,0,0,L,1122011218,0,123.14,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247146,143876.00
06/25/2015 11:45,2,4.096,ACTIVE,216.45,350.77,59.981,1435247103,"201051344001093","174011321042388",28.03,42.50,0,333.33,386.83,116.3,110.3,0.526,151349.8,151349.8,3875,0,0,0,L,1122011218,0,123.36,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247146,143877.00
06/25/2015 11:45,2,4.125,ACTIVE,216.90,351.07,59.975,1435247103,"201051344000645","174011321042388",27.37,43.80,0,333.63,385.93,114.4,108.5,0.539,149603.5,149603.5,3882,0,0,0,L,1122011218,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247147,143878.00
06/25/2015 11:45,2,4.152,ACTIVE,216.00,353.17,59.970,1435247103,"274151322000085","174011321042388",27.65,53.00,0,333.03,376.92,116.3,110.3,0.451,432334.9,432334.9,5172,0,0,0,L,1151911521,0,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247148,143879.00
06/25/2015 11:45,2,4.064,ACTIVE,216.67,349.86,59.944,1435247103,"201051344000651","174011321042388",27.95,42.30,0,333.33,386.83,115.1,109.2,0.535,149009.4,149009.4,3877,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247149,143880.00
06/25/2015 11:45,2,4.154,ACTIVE,216.22,349.26,59.975,1435247103,"201051344000867","174011321042388",27.49,44.00,0,333.03,387.14,115.7,109.8,0.539,141341.5,141341.5,3884,0,0,0,L,1122011218,0,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247150,143881.00
06/25/2015 11:45,1,3.978,ALERT,216.1,345.13,60.03,1435247103,"040051121000095","174011321042388",22.73,39,0.393,318.38,364.12,89.9,84.7,0.412,27369.899999976,27392,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435247152,143882.00
06/25/2015 11:45,2,4.105,ACTIVE,215.32,348.36,59.970,1435247103,"201051344001230","174011321042388",27.93,43.00,0,330.03,386.23,116.0,110.1,0.552,152495.0,152495.0,3887,0,0,0,L,1122011218,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247153,143883.00
06/25/2015 11:45,2,4.023,ACTIVE,216.90,351.97,59.981,1435247103,"201051344000576","174011321042388",27.93,43.00,0,332.73,387.14,113.8,107.9,0.535,148926.0,148926.0,3886,0,0,0,L,1122011218,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247154,143884.00
06/25/2015 11:45,2,4.119,ACTIVE,216.90,351.37,59.959,1435247103,"201051344000579","174011321042388",27.83,45.30,0,333.33,388.34,116.1,110.2,0.544,155139.7,155139.7,3872,0,0,0,L,1122011218,0,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435247154,143885.00
06/25/2015 12:00,2,4.031,ACTIVE,216.67,350.47,59.991,1435248003,"201051344000955","174011321042388",27.93,40.60,0,333.33,385.03,114.1,108.2,0.544,154469.8,154469.8,3880,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248004,143886.00
06/25/2015 12:00,1,3.945,ACTIVE,216.8,331.92,60.03,1435248003,"040051121000195","174011321042388",24.85,38,0.429,318.14,364.66,97.5,92.4,0.445,29163.5,29187.8,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248005,143887.00
06/25/2015 12:00,2,4.271,ACTIVE,216.45,347.76,59.991,1435248003,"274151322000095","174011321042388",27.99,54.50,0,332.73,377.82,121.1,114.9,0.460,452808.2,452808.2,4797,0,0,0,L,1151911521,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248006,143888.00
06/25/2015 12:00,2,4.043,ACTIVE,216.90,351.97,59.996,1435248003,"201051344000868","174011321042388",27.83,40.40,0,332.73,385.33,114.0,108.2,0.517,140715.2,140715.2,3883,0,0,0,L,1122011218,0,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248007,143889.00
06/25/2015 12:00,2,3.998,ACTIVE,218.48,354.07,59.981,1435248003,"201051344000853","174011321042388",28.15,42.50,0,333.63,386.23,114.0,108.1,0.544,146984.2,146984.2,3879,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248008,143890.00
06/25/2015 12:00,2,3.994,ACTIVE,217.80,352.27,59.975,1435248003,"201051344000582","174011321042388",27.79,40.60,0,332.73,385.03,112.4,106.6,0.530,147452.0,147452.0,3874,0,0,0,L,1122011218,0,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248009,143891.00
06/25/2015 12:00,1,3.891,ACTIVE,218.0,329.49,60.00,1435248003,"040051121000097","174011321042388",25.15,38,0.428,317.86,366.42,97.4,92.9,0.444,27179.5,27203.800000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248010,143892.00
06/25/2015 12:00,2,3.992,ACTIVE,218.03,353.17,59.991,1435248003,"201051344000469","174011321042388",28.21,40.40,0,332.43,385.33,114.0,108.1,0.561,142214.5,142214.5,3878,0,0,0,L,1122011218,0,124.04,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248011,143893.00
06/25/2015 12:00,2,4.070,ACTIVE,217.80,353.17,59.975,1435248003,"201051344000988","174011321042388",27.63,43.00,0,331.83,386.23,113.9,108.0,0.535,141918.1,141918.1,3875,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248012,143894.00
06/25/2015 12:00,2,4.025,ACTIVE,217.80,352.27,59.975,1435248003,"201051344001158","174011321042388",27.77,42.80,0,333.33,385.33,113.3,107.4,0.539,148093.4,148093.4,3872,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248013,143895.00
06/25/2015 12:00,2,4.047,ACTIVE,217.35,351.37,59.986,1435248003,"201051344001025","174011321042388",28.11,42.50,0,333.33,385.33,115.3,109.3,0.517,151322.3,151322.3,3873,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248014,143896.00
06/25/2015 12:00,1,2.873,ACTIVE,217.1,344.38,60.03,1435248003,"033051125000118","174011321042388",38.63,37,0.487,316.30,369.14,110.4,105.3,0.500,30158.7,30186.2,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248015,143897.00
06/25/2015 12:00,2,3.998,ACTIVE,217.58,352.57,59.991,1435248003,"201051344000569","174011321042388",27.93,43.00,0,333.33,385.33,113.1,107.3,0.530,154948.3,154948.3,3882,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248016,143898.00
06/25/2015 12:00,2,2.689,ACTIVE,216.67,410.88,59.981,1435248003,"274151322000094","174011321042388",38.35,52.50,0,385.63,440.64,104.9,99.3,0.393,340009.3,340009.3,5249,0,0,0,L,1151911521,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248017,143899.00
06/25/2015 12:00,1,3.932,ACTIVE,216.8,327.91,60.03,1435248003,"040051121000068","174011321042388",22.96,37,0.394,317.99,362.97,89.8,85.0,0.413,26645.699999976,26667.999999988,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248018,143900.00
