ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 12:00,2,3.996,ACTIVE,217.58,351.67,59.986,1435248003,"201051344000458","174011321042388",28.05,43.40,0,333.93,385.03,113.6,107.7,0.548,150710.3,150710.3,3878,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248019,143901.00
06/25/2015 12:00,2,4.002,ACTIVE,216.45,357.68,59.970,1435248003,"274151322000087","174011321042388",26.26,71.70,0,333.33,372.71,106.4,100.8,0.402,410491.1,410491.1,4766,0,0,0,L,1151911521,0,124.27,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248020,143902.00
06/25/2015 12:00,2,4.045,ACTIVE,216.45,354.67,59.981,1435248003,"274151322000052","174011321042388",27.95,54.30,0,332.73,375.41,114.6,108.7,0.429,438772.8,438772.8,5172,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248021,143903.00
06/25/2015 12:00,2,4.055,ACTIVE,216.67,351.37,60.002,1435248003,"201051344001145","174011321042388",27.91,38.40,0,333.33,385.03,114.6,108.7,0.530,155887.1,155887.1,3888,0,0,0,L,1122011218,0,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248022,143904.00
06/25/2015 12:00,2,3.957,ACTIVE,216.45,349.26,60.002,1435248003,"201051344000685","174011321042388",28.31,39.30,0,332.73,385.33,113.5,107.7,0.552,155037.8,155037.8,3889,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248023,143905.00
06/25/2015 12:00,2,4.008,ACTIVE,216.45,352.27,60.007,1435248003,"274151322000088","174011321042388",27.73,50.60,0,332.13,375.41,112.4,106.6,0.420,420206.9,420206.9,4780,0,0,0,L,1151911521,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248024,143906.00
06/25/2015 12:00,2,4.004,ACTIVE,217.13,351.67,59.986,1435248003,"201051344000438","174011321042388",28.03,40.20,0,333.63,385.63,113.8,107.9,0.535,155150.8,155150.8,3875,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248025,143907.00
06/25/2015 12:00,2,4.020,ACTIVE,216.90,350.77,59.949,1435248003,"201051344001135","174011321042388",27.89,41.00,0,333.33,385.03,113.6,107.7,0.535,146466.7,146466.7,3870,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248026,143908.00
06/25/2015 12:00,2,3.955,ACTIVE,216.90,352.27,59.986,1435248003,"201051344000417","174011321042388",27.85,43.60,0,333.33,384.73,111.5,105.7,0.535,150969.5,150969.5,3872,0,0,0,L,1122011218,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248027,143909.00
06/25/2015 12:00,2,4.049,ACTIVE,216.45,351.67,59.959,1435248003,"201051344000594","174011321042388",27.91,43.40,0,330.93,385.33,114.5,108.6,0.544,151008.0,151008.0,3874,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248027,143910.00
06/25/2015 12:00,2,4.068,ACTIVE,216.45,346.26,59.981,1435248003,"274151322000083","174011321042388",27.67,54.30,0,333.03,375.41,113.9,108.0,0.446,434989.8,434989.8,5183,0,0,0,L,1151911521,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248028,143911.00
06/25/2015 12:00,2,4.100,ACTIVE,217.58,352.27,59.981,1435248003,"201051344000585","174011321042388",27.75,42.50,0,332.73,384.43,115.3,109.3,0.535,149954.8,149954.8,3874,0,0,0,L,1122011218,0,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248029,143912.00
06/25/2015 12:00,2,4.045,ACTIVE,216.67,349.86,60.012,1435248003,"274151322000054","174011321042388",27.65,54.30,0,332.73,375.71,113.3,107.5,0.438,430216.1,430216.1,4769,0,0,0,L,1151911521,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248030,143913.00
06/25/2015 12:00,2,4.080,ACTIVE,217.35,351.07,59.991,1435248003,"201051344001203","174011321042388",27.95,41.30,0,333.33,385.63,115.5,109.5,0.544,151187.7,151187.7,3878,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248031,143914.00
06/25/2015 12:00,2,3.975,ACTIVE,216.90,352.57,59.981,1435248003,"201051344000646","174011321042388",28.09,42.30,0,333.03,385.03,113.0,107.1,0.535,148628.3,148628.3,3871,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248032,143915.00
06/25/2015 12:00,2,2.711,ACTIVE,217.58,410.58,59.975,1435248003,"274151322000068","174011321042388",37.97,51.80,0,380.52,440.34,104.1,98.5,0.384,339046.6,339046.6,4857,0,0,0,L,1151911521,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248033,143916.00
06/25/2015 12:00,2,4.275,ACTIVE,217.58,352.27,59.965,1435248003,"274151322000076","174011321042388",28.25,52.50,0,333.33,377.52,122.3,116.1,0.464,458536.5,458536.5,5176,0,0,0,L,1151911521,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248034,143917.00
06/25/2015 12:00,1,2.485,ACTIVE,217.5,342.79,60.03,1435248003,"033051125000132","174011321042388",33.88,36,0.362,319.23,360.10,83.8,78.5,0.384,22702.800000024,22723.500000024,474,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248035,143918.00
06/25/2015 12:00,1,2.848,ACTIVE,217.3,359.56,60.03,1435248003,"033051125000150","174011321042388",38.53,37,0.486,315.82,370.31,109.2,105.1,0.495,30172.199999988,30199.900000036,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248036,143919.00
06/25/2015 12:00,2,4.029,ACTIVE,216.67,351.37,59.986,1435248003,"201051344000890","174011321042388",27.83,42.80,0,333.03,385.03,113.6,107.8,0.526,152790.0,152790.0,3876,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248037,143920.00
06/25/2015 12:00,2,4.020,ACTIVE,217.80,352.57,59.986,1435248003,"201051344000900","174011321042388",28.11,40.40,0,333.33,385.33,114.5,108.6,0.530,152972.5,152972.5,3881,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248038,143921.00
06/25/2015 12:00,2,4.008,ACTIVE,217.58,352.57,60.012,1435248003,"201051344000633","174011321042388",27.91,41.80,0,332.13,385.33,113.3,107.5,0.530,142729.4,142729.4,3885,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248039,143922.00
06/25/2015 12:00,1,3.814,ACTIVE,217.8,334.29,60.03,1435248003,"040051121000185","174011321042388",25.06,39,0.417,318.86,365.39,95.1,90.7,0.436,26883.200000023,26907.200000023,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248040,143923.00
06/25/2015 12:00,2,3.990,ACTIVE,218.03,352.87,59.986,1435248003,"201051344000983","174011321042388",28.33,43.00,0,332.43,385.63,114.5,108.6,0.544,149924.0,149924.0,3885,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248041,143924.00
06/25/2015 12:00,2,3.943,ACTIVE,217.58,351.97,59.981,1435248003,"201051344000917","174011321042388",28.47,41.50,0,332.43,385.03,113.6,107.8,0.544,153259.1,153259.1,3885,0,0,0,L,1122011218,0,124.04,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248042,143925.00
06/25/2015 12:00,1,3.870,ACTIVE,217.0,331.50,60.03,1435248003,"040051121000116","174011321042388",25.22,33,0.424,314.77,363.88,97.1,91.6,0.442,26702.900000036,26727.100000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248043,143926.00
06/25/2015 12:00,1,2.473,ACTIVE,217.7,326.39,60.03,1435248003,"033051125000135","174011321042388",33.61,38,0.361,319.26,360.95,82.7,78.3,0.386,22628.50000001,22649.20000001,432,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248045,143927.00
06/25/2015 12:00,2,3.924,ACTIVE,217.80,352.27,60.012,1435248003,"201051344000648","174011321042388",28.21,40.20,0,333.03,385.93,112.0,106.2,0.526,149181.4,149181.4,3878,0,0,0,L,1122011218,0,124.04,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248046,143928.00
06/25/2015 12:00,2,3.971,ACTIVE,217.58,353.17,60.012,1435248003,"201051344001093","174011321042388",28.47,40.60,0,332.73,385.63,114.5,108.6,0.526,151378.5,151378.5,3876,0,0,0,L,1122011218,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248047,143929.00
06/25/2015 12:00,2,4.016,ACTIVE,218.03,351.07,59.986,1435248003,"201051344000645","174011321042388",27.81,41.80,0,333.33,385.33,113.1,107.2,0.521,149631.9,149631.9,3883,0,0,0,L,1122011218,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248048,143930.00
06/25/2015 12:00,2,4.053,ACTIVE,217.13,360.99,60.007,1435248003,"274151322000085","174011321042388",27.87,51.00,0,332.43,375.41,114.3,108.4,0.438,432363.6,432363.6,5173,0,0,0,L,1151911521,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248049,143931.00
06/25/2015 12:00,2,4.053,ACTIVE,217.80,352.27,59.986,1435248003,"201051344000651","174011321042388",27.59,40.60,0,332.73,384.43,113.4,107.5,0.517,149037.9,149037.9,3878,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248049,143932.00
06/25/2015 12:00,2,4.021,ACTIVE,217.58,349.86,59.981,1435248003,"201051344000867","174011321042388",28.01,42.80,0,333.03,384.73,114.1,108.2,0.526,141370.2,141370.2,3885,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248050,143933.00
06/25/2015 12:00,1,3.915,ACTIVE,217.1,345.99,60.03,1435248003,"040051121000095","174011321042388",22.76,38,0.385,318.82,361.89,88.6,83.4,0.403,27392,27413.899999976,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248052,143934.00
06/25/2015 12:00,2,3.992,ACTIVE,216.67,349.86,59.986,1435248003,"201051344001230","174011321042388",28.25,41.50,0,332.13,385.03,114.2,108.3,0.535,152523.6,152523.6,3888,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248052,143935.00
06/25/2015 12:00,2,3.977,ACTIVE,218.26,353.47,59.975,1435248003,"201051344000576","174011321042388",27.91,41.00,0,332.73,385.93,112.4,106.6,0.517,148954.2,148954.2,3887,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248053,143936.00
06/25/2015 12:00,2,4.068,ACTIVE,218.48,353.47,59.986,1435248003,"201051344000579","174011321042388",27.83,43.60,0,333.03,385.63,114.7,108.7,0.544,155168.4,155168.4,3873,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248054,143937.00
06/25/2015 12:15,2,6.033,ACTIVE,219.16,359.48,59.981,1435248903,"201051344000955","174011321042388",27.81,40.40,0,333.33,421.40,170.1,162.2,0.795,154501.4,154501.4,3881,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248904,143938.00
06/25/2015 12:15,1,5.855,ACTIVE,218.9,328.75,60.00,1435248903,"040051121000195","174011321042388",24.75,38,0.633,319.77,396.20,144.2,137.6,0.635,29187.8,29214.8,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248906,143939.00
06/25/2015 12:15,2,6.365,ACTIVE,218.48,373.01,59.954,1435248903,"274151322000095","174011321042388",27.67,55.80,0,334.24,406.37,178.1,170.0,0.672,452841.7,452841.7,4798,0,0,0,L,1151911521,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248907,143940.00
06/25/2015 12:15,2,6.268,ACTIVE,219.84,360.38,59.938,1435248903,"201051344000868","174011321042388",27.63,40.20,0,333.33,428.31,175.4,167.3,0.791,140746.7,140746.7,3884,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248907,143941.00
06/25/2015 12:15,2,6.119,ACTIVE,221.42,363.39,59.944,1435248903,"201051344000853","174011321042388",27.89,42.00,0,337.54,426.51,172.9,164.9,0.809,147015.8,147015.8,3880,0,0,0,L,1122011218,0,125.85,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248908,143942.00
06/25/2015 12:15,2,5.979,ACTIVE,220.52,360.08,59.938,1435248903,"201051344000582","174011321042388",27.79,40.60,0,334.24,427.41,168.4,160.6,0.765,147483.2,147483.2,3875,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248909,143943.00
06/25/2015 12:15,1,5.657,ACTIVE,219.2,328.78,60.00,1435248903,"040051121000097","174011321042388",24.87,38,0.616,319.47,395.87,140.0,134.6,0.618,27203.800000012,27231,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248911,143944.00
06/25/2015 12:15,2,6.016,ACTIVE,220.97,362.19,59.922,1435248903,"201051344000469","174011321042388",27.57,40.20,0,334.54,426.81,168.1,160.3,0.773,142246.2,142246.2,3879,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248912,143945.00
06/25/2015 12:15,2,6.020,ACTIVE,220.97,361.59,59.944,1435248903,"201051344000988","174011321042388",27.55,43.00,0,336.94,426.51,168.0,160.2,0.765,141949.7,141949.7,3876,0,0,0,L,1122011218,0,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248913,143946.00
06/25/2015 12:15,2,5.986,ACTIVE,220.97,362.19,59.944,1435248903,"201051344001158","174011321042388",27.67,42.80,0,333.93,425.61,167.8,160.0,0.778,148124.9,148124.9,3873,0,0,0,L,1122011218,0,125.40,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248914,143947.00
06/25/2015 12:15,2,6.010,ACTIVE,220.06,359.78,59.949,1435248903,"201051344001025","174011321042388",27.67,42.00,0,333.93,427.11,168.3,160.5,0.756,151354.4,151354.4,3874,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248915,143948.00
06/25/2015 12:15,1,4.123,ACTIVE,218.4,357.53,60.00,1435248903,"033051125000118","174011321042388",38.43,37,0.696,315.15,400.25,157.7,151.3,0.688,30186.2,30216.7,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248916,143949.00
06/25/2015 12:15,2,6.502,ACTIVE,220.97,365.19,59.949,1435248903,"201051344000569","174011321042388",27.65,43.40,0,333.63,427.71,182.0,173.7,0.853,154979.8,154979.8,3883,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248917,143950.00
06/25/2015 12:15,2,3.992,ACTIVE,218.93,408.78,59.938,1435248903,"274151322000094","174011321042388",37.99,53.30,0,383.83,452.96,153.9,146.6,0.588,340038.3,340038.3,5250,0,0,0,L,1151911521,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248918,143951.00
06/25/2015 12:15,1,5.886,ACTIVE,218.9,336.54,60.00,1435248903,"040051121000068","174011321042388",22.36,37,0.573,320.30,390.85,131.0,125.2,0.578,26667.999999988,26692.900000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248919,143952.00
06/25/2015 12:15,2,6.867,ACTIVE,221.87,365.49,59.965,1435248903,"201051344000458","174011321042388",28.05,43.00,0,334.84,427.41,195.0,186.3,0.924,150741.9,150741.9,3879,0,0,0,L,1122011218,0,125.85,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248920,143953.00
06/25/2015 12:15,2,6.316,ACTIVE,218.48,353.17,59.949,1435248903,"274151322000087","174011321042388",25.54,72.70,0,334.54,400.06,163.3,155.7,0.610,410520.7,410520.7,4767,0,0,0,L,1151911521,0,124.94,124.94,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248921,143954.00
06/25/2015 12:15,2,6.480,ACTIVE,219.39,364.59,59.944,1435248903,"274151322000052","174011321042388",27.19,54.30,0,334.24,403.67,178.6,170.4,0.676,438804.7,438804.7,5173,0,0,0,L,1151911521,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248921,143955.00
06/25/2015 12:15,2,6.889,ACTIVE,220.29,363.69,59.944,1435248903,"201051344001145","174011321042388",27.97,38.60,0,333.93,422.60,195.2,186.5,0.871,155919.0,155919.0,3889,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248922,143956.00
06/25/2015 12:15,2,7.049,ACTIVE,220.06,365.19,59.954,1435248903,"201051344000685","174011321042388",28.05,39.30,0,332.73,420.80,200.4,191.5,0.963,155069.6,155069.6,3890,0,0,0,L,1122011218,0,125.62,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248923,143957.00
06/25/2015 12:15,2,7.008,ACTIVE,219.84,369.70,59.949,1435248903,"274151322000088","174011321042388",27.25,50.20,0,334.54,403.37,193.3,184.6,0.716,420238.4,420238.4,4781,0,0,0,L,1151911521,0,126.30,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248924,143958.00
06/25/2015 12:15,2,7.352,ACTIVE,221.42,366.40,59.949,1435248903,"201051344000438","174011321042388",27.83,40.00,0,333.33,426.21,207.2,198.0,0.946,155182.6,155182.6,3876,0,0,0,L,1122011218,0,125.85,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248925,143959.00
06/25/2015 12:15,2,7.514,ACTIVE,221.64,365.49,59.933,1435248903,"201051344001135","174011321042388",27.55,41.00,0,333.63,425.91,209.6,200.3,0.941,146498.6,146498.6,3871,0,0,0,L,1122011218,0,125.62,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248926,143960.00
06/25/2015 12:15,2,7.535,ACTIVE,221.19,365.80,59.944,1435248903,"201051344000417","174011321042388",27.23,43.00,0,333.93,420.80,207.8,198.7,0.946,151000.8,151000.8,3873,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248927,143961.00
06/25/2015 12:15,2,7.441,ACTIVE,220.74,363.39,59.949,1435248903,"201051344000594","174011321042388",27.81,43.40,0,332.43,423.20,209.5,200.3,0.959,151040.2,151040.2,3875,0,0,0,L,1122011218,0,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248928,143962.00
06/25/2015 12:15,2,7.664,ACTIVE,219.61,368.80,59.933,1435248903,"274151322000083","174011321042388",26.88,55.80,0,333.03,402.77,208.5,199.3,0.826,435021.6,435021.6,5184,0,0,0,L,1151911521,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248929,143963.00
06/25/2015 12:15,2,7.592,ACTIVE,222.10,367.30,59.944,1435248903,"201051344000585","174011321042388",27.53,41.80,0,333.93,426.21,211.7,202.4,0.968,149987.3,149987.3,3875,0,0,0,L,1122011218,0,125.40,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248930,143964.00
06/25/2015 12:15,2,7.775,ACTIVE,220.06,367.30,59.938,1435248903,"274151322000054","174011321042388",27.04,55.30,0,333.33,404.57,212.9,203.6,0.804,430247.9,430247.9,4770,0,0,0,L,1151911521,0,126.07,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248931,143965.00
06/25/2015 12:15,2,7.459,ACTIVE,221.87,366.70,59.949,1435248903,"201051344001203","174011321042388",27.73,40.80,0,333.93,428.61,209.3,200.1,0.963,151220.3,151220.3,3879,0,0,0,L,1122011218,0,126.07,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248932,143966.00
06/25/2015 12:15,2,7.523,ACTIVE,220.52,364.29,59.949,1435248903,"201051344000646","174011321042388",27.39,42.30,0,331.53,421.10,208.7,199.5,0.955,148660.3,148660.3,3872,0,0,0,L,1122011218,0,125.40,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248933,143967.00
06/25/2015 12:15,2,5.309,ACTIVE,220.97,428.61,59.944,1435248903,"274151322000068","174011321042388",38.05,51.00,0,387.44,458.37,203.5,194.5,0.756,339076.1,339076.1,4858,0,0,0,L,1151911521,0,126.53,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248934,143968.00
06/25/2015 12:15,2,8.350,ACTIVE,220.52,384.73,59.970,1435248903,"274151322000076","174011321042388",27.55,53.00,0,336.64,407.57,232.8,222.8,0.879,458571.1,458571.1,5177,0,0,0,L,1151911521,0,126.07,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248934,143969.00
06/25/2015 12:15,1,4.887,ACTIVE,219.8,374.21,60.00,1435248903,"033051125000132","174011321042388",33.18,36,0.707,321.82,388.03,161.3,154.5,0.704,22723.500000024,22746.900000024,476,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248936,143970.00
06/25/2015 12:15,1,4.975,ACTIVE,220.2,335.27,60.00,1435248903,"033051125000150","174011321042388",41.05,37,0.902,315.20,403.61,203.2,197.2,0.884,30199.900000036,30231.100000024,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248937,143971.00
06/25/2015 12:15,2,6.793,ACTIVE,219.84,360.99,59.954,1435248903,"201051344000890","174011321042388",27.71,43.00,0,333.33,421.40,190.6,182.0,0.866,152822.2,152822.2,3877,0,0,0,L,1122011218,0,124.94,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248938,143972.00
06/25/2015 12:15,2,6.506,ACTIVE,221.42,363.39,59.938,1435248903,"201051344000900","174011321042388",28.11,40.80,0,333.63,428.31,185.1,176.7,0.835,153005.0,153005.0,3882,0,0,0,L,1122011218,0,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248939,143973.00
06/25/2015 12:15,2,6.697,ACTIVE,220.74,364.89,59.965,1435248903,"201051344000633","174011321042388",27.79,41.00,0,333.63,428.61,188.6,180.1,0.871,142761.6,142761.6,3886,0,0,0,L,1122011218,0,125.40,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248940,143974.00
06/25/2015 12:15,1,7.616,ACTIVE,220.2,338.70,60.00,1435248903,"040051121000185","174011321042388",24.62,38,0.820,320.03,397.23,186.6,179.8,0.807,26907.200000023,26934.400000011,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248941,143975.00
06/25/2015 12:15,2,7.395,ACTIVE,222.55,366.70,59.949,1435248903,"201051344000983","174011321042388",27.65,43.00,0,332.73,428.61,207.2,198.1,0.950,149956.5,149956.5,3886,0,0,0,L,1122011218,0,126.07,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248942,143976.00
06/25/2015 12:15,2,7.443,ACTIVE,221.87,365.80,59.959,1435248903,"201051344000917","174011321042388",27.35,41.80,0,333.03,428.01,206.2,197.1,0.963,153291.4,153291.4,3886,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248943,143977.00
06/25/2015 12:15,1,7.602,ALERT,219.2,327.54,60.00,1435248903,"040051121000116","174011321042388",24.71,33,0.821,319.23,393.70,186.9,178.9,0.810,26727.100000024,26754.5,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435248945,143978.00
06/25/2015 12:15,1,5.022,ACTIVE,220.4,331.79,60.00,1435248903,"033051125000135","174011321042388",32.89,38,0.718,321.63,388.41,164.4,157.6,0.713,22649.20000001,22672.60000001,434,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248946,143979.00
06/25/2015 12:15,2,7.686,ACTIVE,222.77,367.60,59.954,1435248903,"201051344000648","174011321042388",27.65,40.00,0,335.44,428.01,215.1,205.7,0.977,149213.4,149213.4,3879,0,0,0,L,1122011218,0,125.40,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248947,143980.00
06/25/2015 12:15,2,8.068,ACTIVE,222.55,368.50,59.949,1435248903,"201051344001093","174011321042388",27.63,40.40,0,333.63,428.31,225.8,216.0,0.999,151411.3,151411.3,3877,0,0,0,L,1122011218,0,125.85,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248948,143981.00
06/25/2015 12:15,2,7.809,ACTIVE,223.23,367.30,59.970,1435248903,"201051344000645","174011321042388",27.51,41.30,0,335.44,426.81,217.5,208.0,0.968,149664.2,149664.2,3884,0,0,0,L,1122011218,0,126.30,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248949,143982.00
06/25/2015 12:15,2,8.162,ACTIVE,220.74,355.28,59.949,1435248903,"274151322000085","174011321042388",27.33,51.00,0,335.14,405.17,225.9,216.1,0.840,432396.3,432396.3,5174,0,0,0,L,1151911521,0,126.98,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248950,143983.00
06/25/2015 12:15,2,8.203,ACTIVE,223.00,368.20,59.959,1435248903,"201051344000651","174011321042388",27.23,40.20,0,333.63,425.61,226.2,216.4,1.003,149070.4,149070.4,3879,0,0,0,L,1122011218,0,126.53,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248951,143984.00
06/25/2015 12:15,2,8.256,ACTIVE,222.77,367.60,59.965,1435248903,"201051344000867","174011321042388",27.67,42.00,0,333.33,427.11,231.3,221.3,1.043,141402.8,141402.8,3886,0,0,0,L,1122011218,0,126.07,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248952,143985.00
06/25/2015 12:15,1,8.128,ACTIVE,221.0,382.16,60.03,1435248903,"040051121000095","174011321042388",21.62,38,0.767,321.13,389.20,174.9,168.6,0.750,27413.899999976,27439.100000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248953,143986.00
06/25/2015 12:15,2,8.490,ACTIVE,221.64,368.20,59.954,1435248903,"201051344001230","174011321042388",27.79,41.80,0,332.73,421.40,238.8,228.5,1.096,152556.4,152556.4,3889,0,0,0,L,1122011218,0,125.62,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248954,143987.00
06/25/2015 12:15,2,8.820,ACTIVE,224.58,373.61,59.981,1435248903,"201051344000576","174011321042388",27.47,41.00,0,337.24,426.81,245.5,235.0,1.092,148986.5,148986.5,3888,0,0,0,L,1122011218,0,126.75,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248955,143988.00
06/25/2015 12:15,2,9.100,ACTIVE,225.26,373.91,59.959,1435248903,"201051344000579","174011321042388",27.51,43.60,0,336.04,426.81,253.4,242.7,1.153,155201.3,155201.3,3874,0,0,0,L,1122011218,0,126.98,129.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435248956,143989.00
06/25/2015 12:30,2,5.488,ACTIVE,218.26,357.08,59.970,1435249803,"201051344000955","174011321042388",27.29,41.30,0,333.03,427.11,151.8,144.6,0.720,154539.0,154539.0,3882,0,0,0,L,1122011218,0,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249804,143990.00
06/25/2015 12:30,1,5.323,ACTIVE,218.3,357.03,60.03,1435249803,"040051121000195","174011321042388",24.47,38,0.569,311.14,402.00,129.6,123.5,0.574,29214.8,29246.7,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249805,143991.00
06/25/2015 12:30,2,5.828,ACTIVE,218.26,372.11,59.965,1435249803,"274151322000095","174011321042388",27.65,56.00,0,332.43,406.37,163.2,155.6,0.619,452881.2,452881.2,4799,0,0,0,L,1151911521,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249806,143992.00
06/25/2015 12:30,2,6.529,ACTIVE,219.84,361.59,59.938,1435249803,"201051344000868","174011321042388",27.43,40.60,0,333.93,428.61,181.6,173.4,0.822,140784.3,140784.3,3885,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249807,143993.00
06/25/2015 12:30,2,6.859,ACTIVE,221.87,364.89,59.975,1435249803,"201051344000853","174011321042388",27.73,43.40,0,333.63,427.41,192.8,184.1,0.897,147053.3,147053.3,3881,0,0,0,L,1122011218,0,126.07,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249808,143994.00
06/25/2015 12:30,2,6.416,ACTIVE,220.74,362.79,59.970,1435249803,"201051344000582","174011321042388",27.63,41.00,0,335.14,429.82,179.5,171.3,0.826,147520.4,147520.4,3876,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249809,143995.00
06/25/2015 12:30,1,6.116,ACTIVE,220.2,330.93,60.03,1435249803,"040051121000097","174011321042388",24.57,39,0.656,315.55,402.41,149.5,143.8,0.656,27231,27262.800000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249810,143996.00
06/25/2015 12:30,2,6.934,ACTIVE,221.87,367.00,59.970,1435249803,"201051344000469","174011321042388",27.63,41.00,0,337.24,428.61,194.0,185.4,0.915,142283.9,142283.9,3880,0,0,0,L,1122011218,0,125.40,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249811,143997.00
06/25/2015 12:30,2,6.842,ACTIVE,221.64,364.59,59.981,1435249803,"201051344000988","174011321042388",27.19,43.80,0,333.33,428.01,188.4,179.9,0.862,141987.2,141987.2,3877,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249812,143998.00
06/25/2015 12:30,2,6.559,ACTIVE,221.42,364.29,59.949,1435249803,"201051344001158","174011321042388",27.31,43.60,0,336.04,428.01,181.3,173.0,0.835,148162.2,148162.2,3874,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249813,143999.00
06/25/2015 12:30,2,6.428,ACTIVE,220.29,360.99,59.965,1435249803,"201051344001025","174011321042388",27.61,42.50,0,334.54,428.91,179.7,171.6,0.795,151392.4,151392.4,3875,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249814,144000.00
06/25/2015 12:30,1,4.305,ACTIVE,218.4,375.57,60.03,1435249803,"033051125000118","174011321042388",38.15,38,0.721,310.42,402.65,163.4,156.5,0.715,30216.7,30252.2,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249815,144001.00
06/25/2015 12:30,2,5.664,ACTIVE,220.29,359.48,59.965,1435249803,"201051344000569","174011321042388",27.47,43.80,0,335.74,428.91,157.7,150.3,0.734,155017.1,155017.1,3884,0,0,0,L,1122011218,0,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249816,144002.00
06/25/2015 12:30,2,3.967,ACTIVE,218.48,403.97,59.986,1435249803,"274151322000094","174011321042388",37.17,53.30,0,381.73,491.73,150.7,143.5,0.583,340073.0,340073.0,5251,0,0,0,L,1151911521,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249817,144003.00
06/25/2015 12:30,1,5.628,ACTIVE,218.2,352.96,60.00,1435249803,"040051121000068","174011321042388",22.07,38,0.544,317.96,401.65,123.6,118.2,0.554,26692.900000024,26722.199999976,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249818,144004.00
06/25/2015 12:30,2,5.480,ACTIVE,220.06,357.98,59.970,1435249803,"201051344000458","174011321042388",27.45,43.60,0,333.63,428.61,152.3,145.1,0.729,150779.5,150779.5,3880,0,0,0,L,1122011218,0,125.17,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249819,144005.00
06/25/2015 12:30,2,5.539,ACTIVE,218.03,353.17,59.965,1435249803,"274151322000087","174011321042388",25.33,73.70,0,334.54,405.17,141.9,135.1,0.530,410555.5,410555.5,4768,0,0,0,L,1151911521,0,125.40,124.49,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249820,144006.00
06/25/2015 12:30,2,5.514,ACTIVE,218.26,365.49,59.959,1435249803,"274151322000052","174011321042388",27.35,54.80,0,334.54,411.18,152.7,145.4,0.583,438842.3,438842.3,5174,0,0,0,L,1151911521,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249821,144007.00
06/25/2015 12:30,2,5.518,ACTIVE,218.26,356.78,59.970,1435249803,"201051344001145","174011321042388",27.37,39.00,0,334.24,428.01,152.9,145.6,0.698,155956.8,155956.8,3890,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249822,144008.00
06/25/2015 12:30,2,5.461,ACTIVE,217.80,355.88,59.965,1435249803,"201051344000685","174011321042388",27.39,40.20,0,332.13,422.90,151.5,144.3,0.734,155107.3,155107.3,3891,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249823,144009.00
06/25/2015 12:30,2,5.412,ACTIVE,218.03,367.00,59.991,1435249803,"274151322000088","174011321042388",27.08,50.60,0,334.84,411.48,148.2,141.1,0.557,420275.4,420275.4,4782,0,0,0,L,1151911521,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249824,144010.00
06/25/2015 12:30,2,5.385,ACTIVE,218.93,358.28,59.933,1435249803,"201051344000438","174011321042388",27.53,40.60,0,333.93,428.91,150.1,142.9,0.703,155220.1,155220.1,3877,0,0,0,L,1122011218,0,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249825,144011.00
06/25/2015 12:30,2,5.332,ACTIVE,218.93,356.48,59.996,1435249803,"201051344001135","174011321042388",27.67,41.50,0,333.93,428.61,149.3,142.2,0.685,146535.9,146535.9,3872,0,0,0,L,1122011218,0,124.49,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249826,144012.00
06/25/2015 12:30,2,5.299,ACTIVE,218.48,356.78,59.954,1435249803,"201051344000417","174011321042388",27.41,43.80,0,333.03,428.01,147.2,140.1,0.694,151037.6,151037.6,3874,0,0,0,L,1122011218,0,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249827,144013.00
06/25/2015 12:30,2,5.400,ACTIVE,218.26,357.08,59.944,1435249803,"201051344000594","174011321042388",27.59,43.80,0,332.73,423.81,150.9,143.7,0.707,151078.1,151078.1,3876,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249827,144014.00
06/25/2015 12:30,2,5.451,ACTIVE,217.58,368.50,59.959,1435249803,"274151322000083","174011321042388",27.02,56.50,0,333.03,406.67,149.1,142.0,0.592,435058.9,435058.9,5185,0,0,0,L,1151911521,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249828,144015.00
06/25/2015 12:30,2,5.396,ACTIVE,219.16,357.98,59.949,1435249803,"201051344000585","174011321042388",27.59,43.20,0,336.94,427.71,150.8,143.6,0.694,150025.1,150025.1,3876,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249829,144016.00
06/25/2015 12:30,2,5.391,ACTIVE,217.80,364.89,59.944,1435249803,"274151322000054","174011321042388",27.06,55.50,0,333.63,412.68,147.8,140.7,0.566,430285.0,430285.0,4771,0,0,0,L,1151911521,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249830,144017.00
06/25/2015 12:30,2,5.420,ACTIVE,219.39,356.48,59.959,1435249803,"201051344001203","174011321042388",27.49,42.00,0,335.44,428.31,150.9,143.7,0.707,151258.3,151258.3,3880,0,0,0,L,1122011218,0,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249831,144018.00
06/25/2015 12:30,2,5.270,ACTIVE,218.03,354.97,59.959,1435249803,"201051344000646","174011321042388",27.67,43.40,0,333.03,425.01,147.6,140.5,0.689,148697.5,148697.5,3873,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249832,144019.00
06/25/2015 12:30,2,3.678,ACTIVE,218.93,406.07,59.965,1435249803,"274151322000068","174011321042388",36.76,51.50,0,375.11,497.14,137.0,130.3,0.513,339110.7,339110.7,4859,0,0,0,L,1151911521,0,125.85,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249833,144020.00
06/25/2015 12:30,2,5.703,ACTIVE,218.93,362.79,59.959,1435249803,"274151322000076","174011321042388",27.43,53.00,0,336.34,411.48,158.5,151.1,0.605,458610.7,458610.7,5178,0,0,0,L,1151911521,0,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249834,144021.00
06/25/2015 12:30,1,3.346,ACTIVE,218.3,362.02,60.00,1435249803,"033051125000132","174011321042388",32.73,37,0.473,320.66,398.03,109.0,102.7,0.490,22746.900000024,22774.300000024,478,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249835,144022.00
06/25/2015 12:30,1,3.768,ACTIVE,217.9,371.45,60.00,1435249803,"033051125000150","174011321042388",38.01,38,0.632,310.61,403.79,142.5,136.7,0.636,30231.100000024,30266.300000012,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249837,144023.00
06/25/2015 12:30,2,5.324,ACTIVE,218.03,354.97,59.965,1435249803,"201051344000890","174011321042388",27.45,43.40,0,333.93,423.81,147.9,140.9,0.676,152859.5,152859.5,3878,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249837,144024.00
06/25/2015 12:30,2,5.221,ACTIVE,219.39,356.48,59.959,1435249803,"201051344000900","174011321042388",28.01,41.30,0,336.64,428.01,148.0,141.0,0.667,153042.6,153042.6,3883,0,0,0,L,1122011218,0,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249838,144025.00
06/25/2015 12:30,2,5.314,ACTIVE,218.93,357.38,59.965,1435249803,"201051344000633","174011321042388",27.41,41.80,0,334.24,428.61,147.6,140.6,0.698,142799.0,142799.0,3887,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249839,144026.00
06/25/2015 12:30,1,5.121,ACTIVE,218.8,350.45,60.03,1435249803,"040051121000185","174011321042388",24.53,40,0.548,304.45,405.04,125.0,119.4,0.559,26934.400000011,26965.799999987,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249841,144027.00
06/25/2015 12:30,2,5.297,ACTIVE,219.61,356.78,59.996,1435249803,"201051344000983","174011321042388",27.53,43.80,0,337.24,428.61,147.7,140.7,0.694,149994.1,149994.1,3887,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249841,144028.00
06/25/2015 12:30,2,5.334,ACTIVE,219.16,357.98,59.970,1435249803,"201051344000917","174011321042388",27.45,42.30,0,333.33,427.71,148.3,141.2,0.703,153328.9,153328.9,3887,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249842,144029.00
06/25/2015 12:30,1,5.090,ACTIVE,217.6,365.48,60.00,1435249803,"040051121000116","174011321042388",24.79,34,0.552,312.25,400.69,125.5,119.6,0.561,26754.5,26785.700000048,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249844,144030.00
06/25/2015 12:30,1,3.239,ACTIVE,218.5,325.43,60.03,1435249803,"033051125000135","174011321042388",32.83,38,0.464,319.63,397.92,105.8,101.1,0.476,22672.60000001,22699.50000001,436,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249845,144031.00
06/25/2015 12:30,2,5.156,ACTIVE,219.39,357.08,59.975,1435249803,"201051344000648","174011321042388",27.33,40.60,0,334.54,429.52,142.8,136.0,0.667,149250.2,149250.2,3880,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249846,144032.00
06/25/2015 12:30,2,5.213,ACTIVE,219.16,357.98,59.965,1435249803,"201051344001093","174011321042388",27.59,41.00,0,334.24,428.91,145.7,138.7,0.663,151448.8,151448.8,3878,0,0,0,L,1122011218,0,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249847,144033.00
06/25/2015 12:30,2,5.162,ACTIVE,219.61,356.48,59.975,1435249803,"201051344000645","174011321042388",27.25,42.80,0,334.24,426.81,142.4,135.5,0.650,149701.2,149701.2,3885,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249848,144034.00
06/25/2015 12:30,2,5.236,ACTIVE,218.48,349.86,59.970,1435249803,"274151322000085","174011321042388",27.12,52.00,0,335.74,410.88,143.9,136.9,0.548,432433.5,432433.5,5175,0,0,0,L,1151911521,0,126.07,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249849,144035.00
06/25/2015 12:30,2,5.172,ACTIVE,219.16,356.78,59.991,1435249803,"201051344000651","174011321042388",27.21,40.60,0,335.14,428.01,142.6,135.7,0.645,149107.5,149107.5,3880,0,0,0,L,1122011218,0,124.94,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249849,144036.00
06/25/2015 12:30,2,5.180,ACTIVE,218.71,355.58,59.970,1435249803,"201051344000867","174011321042388",27.15,43.20,0,333.93,426.81,142.5,135.6,0.654,141440.0,141440.0,3887,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249850,144037.00
06/25/2015 12:30,1,4.947,ACTIVE,218.3,352.99,60.03,1435249803,"040051121000095","174011321042388",22.22,38,0.479,318.79,396.39,109.4,104.3,0.490,27439.100000024,27467.300000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249852,144038.00
06/25/2015 12:30,2,5.098,ACTIVE,217.80,354.97,59.981,1435249803,"201051344001230","174011321042388",27.55,42.30,0,328.82,422.60,142.2,135.3,0.676,152593.5,152593.5,3890,0,0,0,L,1122011218,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249853,144039.00
06/25/2015 12:30,2,5.006,ACTIVE,219.39,357.68,59.981,1435249803,"201051344000576","174011321042388",27.57,42.00,0,333.63,429.22,139.7,132.9,0.645,149023.1,149023.1,3889,0,0,0,L,1122011218,0,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249853,144040.00
06/25/2015 12:30,2,5.113,ACTIVE,219.61,356.18,59.991,1435249803,"201051344000579","174011321042388",27.39,44.50,0,334.54,428.31,141.9,135.0,0.663,155238.4,155238.4,3875,0,0,0,L,1122011218,0,124.49,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435249854,144041.00
06/25/2015 12:45,2,4.820,ACTIVE,217.35,354.07,59.996,1435250703,"201051344000955","174011321042388",27.31,41.50,0,333.03,421.70,133.4,126.8,0.632,154573.0,154573.0,3883,0,0,0,L,1122011218,0,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250705,144042.00
06/25/2015 12:45,1,4.704,ACTIVE,217.7,341.91,60.03,1435250703,"040051121000195","174011321042388",24.32,39,0.499,319.79,395.46,113.8,108.1,0.515,29246.7,29275.7,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250706,144043.00
06/25/2015 12:45,2,5.053,ACTIVE,217.13,357.98,59.975,1435250703,"274151322000095","174011321042388",27.63,56.00,0,333.03,406.07,141.3,134.4,0.530,452917.3,452917.3,4800,0,0,0,L,1151911521,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250707,144044.00
