ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 12:45,2,4.854,ACTIVE,217.58,354.37,59.991,1435250703,"201051344000868","174011321042388",27.35,40.80,0,333.03,419.60,134.5,127.9,0.614,140818.5,140818.5,3886,0,0,0,L,1122011218,0,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250708,144045.00
06/25/2015 12:45,2,4.830,ACTIVE,218.93,356.48,59.981,1435250703,"201051344000853","174011321042388",27.45,43.40,0,338.14,422.90,134.3,127.7,0.636,147087.5,147087.5,3882,0,0,0,L,1122011218,0,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250709,144046.00
06/25/2015 12:45,2,4.793,ACTIVE,218.26,354.67,59.959,1435250703,"201051344000582","174011321042388",27.39,41.00,0,334.54,426.81,132.9,126.3,0.623,147554.2,147554.2,3877,0,0,0,L,1122011218,0,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250710,144047.00
06/25/2015 12:45,1,4.630,ACTIVE,218.1,330.29,60.03,1435250703,"040051121000097","174011321042388",24.70,39,0.502,320.04,394.79,113.8,108.8,0.516,27262.800000012,27291.800000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250711,144048.00
06/25/2015 12:45,2,4.855,ACTIVE,218.71,355.58,59.975,1435250703,"201051344000469","174011321042388",27.51,40.80,0,337.54,424.11,135.2,128.5,0.654,142318.1,142318.1,3881,0,0,0,L,1122011218,0,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250712,144049.00
06/25/2015 12:45,2,4.836,ACTIVE,218.71,356.48,59.986,1435250703,"201051344000988","174011321042388",27.45,43.60,0,336.34,423.50,134.5,127.9,0.628,142021.2,142021.2,3878,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250713,144050.00
06/25/2015 12:45,2,4.850,ACTIVE,218.71,355.88,59.981,1435250703,"201051344001158","174011321042388",27.33,43.60,0,337.24,424.11,134.2,127.6,0.632,148196.0,148196.0,3875,0,0,0,L,1122011218,0,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250714,144051.00
06/25/2015 12:45,2,4.904,ACTIVE,218.26,355.58,59.996,1435250703,"201051344001025","174011321042388",27.57,43.00,0,333.63,426.51,136.8,130.1,0.619,151426.8,151426.8,3876,0,0,0,L,1122011218,0,124.04,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250714,144052.00
06/25/2015 12:45,1,3.427,ACTIVE,217.5,359.67,60.03,1435250703,"033051125000118","174011321042388",38.12,38,0.578,315.74,399.11,130.0,124.7,0.579,30252.2,30285.2,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250716,144053.00
06/25/2015 12:45,2,4.891,ACTIVE,218.71,355.58,60.007,1435250703,"201051344000569","174011321042388",27.33,44.00,0,334.54,424.41,135.3,128.7,0.632,155050.9,155050.9,3885,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250717,144054.00
06/25/2015 12:45,2,3.297,ACTIVE,217.13,399.46,59.981,1435250703,"274151322000094","174011321042388",37.21,53.50,0,380.22,450.56,124.3,118.1,0.473,340104.0,340104.0,5252,0,0,0,L,1151911521,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250718,144055.00
06/25/2015 12:45,1,4.803,ACTIVE,217.2,332.44,60.03,1435250703,"040051121000068","174011321042388",22.09,38,0.466,319.47,390.44,105.6,100.7,0.479,26722.199999976,26748.699999976,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250719,144056.00
06/25/2015 12:45,2,4.902,ACTIVE,218.71,354.67,59.981,1435250703,"201051344000458","174011321042388",27.53,43.80,0,337.84,425.61,136.7,130.0,0.663,150813.5,150813.5,3881,0,0,0,L,1122011218,0,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250720,144057.00
06/25/2015 12:45,2,4.861,ACTIVE,217.13,360.99,59.986,1435250703,"274151322000087","174011321042388",25.54,74.70,0,333.33,399.76,125.8,119.4,0.473,410586.8,410586.8,4769,0,0,0,L,1151911521,0,124.72,124.27,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250721,144058.00
06/25/2015 12:45,2,4.908,ACTIVE,217.13,356.48,59.981,1435250703,"274151322000052","174011321042388",27.39,54.50,0,333.63,404.87,136.1,129.4,0.526,438876.1,438876.1,5175,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250721,144059.00
06/25/2015 12:45,2,4.998,ACTIVE,217.58,354.67,59.975,1435250703,"201051344001145","174011321042388",27.29,39.00,0,333.93,422.60,138.2,131.5,0.636,155991.1,155991.1,3891,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250722,144060.00
06/25/2015 12:45,2,4.986,ACTIVE,217.35,353.47,59.975,1435250703,"201051344000685","174011321042388",27.23,40.20,0,332.73,421.40,137.6,130.8,0.676,155141.3,155141.3,3892,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250723,144061.00
06/25/2015 12:45,2,4.943,ACTIVE,216.90,359.48,59.970,1435250703,"274151322000088","174011321042388",27.02,50.80,0,334.54,404.27,135.3,128.7,0.508,420308.7,420308.7,4783,0,0,0,L,1151911521,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250724,144062.00
06/25/2015 12:45,2,5.004,ACTIVE,218.26,355.88,59.996,1435250703,"201051344000438","174011321042388",27.45,41.00,0,333.33,427.41,139.1,132.4,0.658,155254.0,155254.0,3878,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250725,144063.00
06/25/2015 12:45,2,5.082,ACTIVE,217.80,353.77,59.975,1435250703,"201051344001135","174011321042388",27.57,41.50,0,333.03,425.31,142.0,135.1,0.663,146569.7,146569.7,3873,0,0,0,L,1122011218,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250726,144064.00
06/25/2015 12:45,2,5.051,ACTIVE,217.80,355.28,59.986,1435250703,"201051344000417","174011321042388",27.55,44.50,0,332.73,420.50,141.0,134.2,0.676,151070.9,151070.9,3875,0,0,0,L,1122011218,0,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250727,144065.00
06/25/2015 12:45,2,5.381,ACTIVE,217.58,355.28,59.975,1435250703,"201051344000594","174011321042388",27.73,44.50,0,332.13,420.20,151.2,144.0,0.707,151112.5,151112.5,3877,0,0,0,L,1122011218,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250728,144066.00
06/25/2015 12:45,2,5.172,ACTIVE,217.13,352.87,59.981,1435250703,"274151322000083","174011321042388",27.15,55.80,0,332.73,403.67,142.1,135.2,0.557,435092.6,435092.6,5186,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250729,144067.00
06/25/2015 12:45,2,5.381,ACTIVE,218.93,357.08,59.981,1435250703,"201051344000585","174011321042388",27.83,43.20,0,334.24,425.61,151.7,144.5,0.703,150059.5,150059.5,3877,0,0,0,L,1122011218,0,124.04,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250730,144068.00
06/25/2015 12:45,2,5.295,ACTIVE,217.58,363.69,59.975,1435250703,"274151322000054","174011321042388",27.17,55.30,0,333.03,404.57,145.6,138.6,0.557,430318.6,430318.6,4772,0,0,0,L,1151911521,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250731,144069.00
06/25/2015 12:45,2,5.434,ACTIVE,218.93,355.58,59.975,1435250703,"201051344001203","174011321042388",27.65,41.80,0,333.93,425.91,152.2,145.0,0.712,151292.8,151292.8,3881,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250731,144070.00
06/25/2015 12:45,2,5.266,ACTIVE,217.80,355.88,59.981,1435250703,"201051344000646","174011321042388",27.55,43.40,0,331.83,422.30,146.8,139.8,0.694,148731.3,148731.3,3874,0,0,0,L,1122011218,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250732,144071.00
06/25/2015 12:45,2,3.574,ACTIVE,218.48,398.26,59.970,1435250703,"274151322000068","174011321042388",36.88,52.30,0,382.93,452.96,134.0,127.4,0.508,339141.8,339141.8,4860,0,0,0,L,1151911521,0,125.40,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250733,144072.00
06/25/2015 12:45,2,5.473,ACTIVE,218.03,349.86,59.970,1435250703,"274151322000076","174011321042388",27.89,53.80,0,337.84,411.18,154.4,147.1,0.588,458646.9,458646.9,5179,0,0,0,L,1151911521,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250734,144073.00
06/25/2015 12:45,1,3.171,ACTIVE,218.3,359.34,60.00,1435250703,"033051125000132","174011321042388",33.36,37,0.457,321.09,386.81,105.3,99.5,0.473,22774.300000024,22798.800000024,480,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250736,144074.00
06/25/2015 12:45,1,3.570,ACTIVE,218.5,326.72,60.03,1435250703,"033051125000150","174011321042388",38.28,38,0.605,315.08,399.71,135.9,131.4,0.610,30266.300000012,30299.300000012,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250737,144075.00
06/25/2015 12:45,2,5.053,ACTIVE,217.58,353.77,59.970,1435250703,"201051344000890","174011321042388",27.79,43.80,0,333.03,421.10,142.1,135.2,0.654,152893.5,152893.5,3879,0,0,0,L,1122011218,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250738,144076.00
06/25/2015 12:45,2,5.117,ACTIVE,218.93,355.88,59.970,1435250703,"201051344000900","174011321042388",28.05,41.80,0,333.93,425.01,145.3,138.3,0.658,153077.1,153077.1,3884,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250739,144077.00
06/25/2015 12:45,2,5.164,ACTIVE,218.48,356.48,59.986,1435250703,"201051344000633","174011321042388",27.43,42.50,0,333.63,424.11,143.4,136.5,0.681,142833.0,142833.0,3888,0,0,0,L,1122011218,0,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250740,144078.00
06/25/2015 12:45,1,4.886,ACTIVE,218.4,334.26,60.03,1435250703,"040051121000185","174011321042388",24.61,40,0.527,320.34,395.84,119.6,114.6,0.532,26965.799999987,26994.400000011,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250741,144079.00
06/25/2015 12:45,2,5.195,ACTIVE,219.16,356.78,59.970,1435250703,"201051344000983","174011321042388",27.45,44.00,0,334.24,425.01,144.4,137.5,0.681,150028.4,150028.4,3888,0,0,0,L,1122011218,0,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250742,144080.00
06/25/2015 12:45,2,5.154,ACTIVE,218.48,355.58,59.965,1435250703,"201051344000917","174011321042388",27.57,42.00,0,332.43,426.21,143.9,137.0,0.685,153363.0,153363.0,3888,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250743,144081.00
06/25/2015 12:45,1,4.888,ACTIVE,217.7,327.51,60.00,1435250703,"040051121000116","174011321042388",24.76,35,0.529,315.65,392.95,120.4,114.6,0.536,26785.700000048,26814.300000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250744,144082.00
06/25/2015 12:45,1,3.128,ACTIVE,218.2,326.80,60.03,1435250703,"033051125000135","174011321042388",32.87,39,0.449,321.09,387.08,102.3,97.2,0.461,22699.50000001,22723.90000001,438,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250746,144083.00
06/25/2015 12:45,2,5.119,ACTIVE,219.16,356.18,59.970,1435250703,"201051344000648","174011321042388",27.43,41.00,0,337.54,425.31,142.2,135.3,0.667,149283.8,149283.8,3881,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250746,144084.00
06/25/2015 12:45,2,5.150,ACTIVE,218.48,356.18,59.975,1435250703,"201051344001093","174011321042388",27.77,41.00,0,334.24,427.71,144.8,137.8,0.658,151483.0,151483.0,3879,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250747,144085.00
06/25/2015 12:45,2,5.195,ACTIVE,219.16,355.88,59.981,1435250703,"201051344000645","174011321042388",27.41,42.80,0,337.84,424.11,144.2,137.2,0.650,149735.1,149735.1,3886,0,0,0,L,1122011218,0,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250748,144086.00
06/25/2015 12:45,2,5.160,ACTIVE,218.03,367.60,59.991,1435250703,"274151322000085","174011321042388",27.49,52.30,0,336.04,406.07,143.6,136.6,0.548,432467.5,432467.5,5176,0,0,0,L,1151911521,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250749,144087.00
06/25/2015 12:45,2,5.238,ACTIVE,219.16,356.18,59.965,1435250703,"201051344000651","174011321042388",27.27,41.30,0,334.24,425.61,144.7,137.7,0.658,149141.5,149141.5,3881,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250750,144088.00
06/25/2015 12:45,2,5.338,ACTIVE,218.71,354.07,59.965,1435250703,"201051344000867","174011321042388",27.19,43.40,0,333.03,419.30,147.1,140.0,0.672,141474.1,141474.1,3888,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250751,144089.00
06/25/2015 12:45,1,5.019,ACTIVE,218.3,328.07,60.00,1435250703,"040051121000095","174011321042388",22.18,39,0.485,320.37,388.62,110.8,105.3,0.499,27467.300000012,27493.300000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250752,144090.00
06/25/2015 12:45,2,5.244,ACTIVE,217.80,356.48,59.975,1435250703,"201051344001230","174011321042388",27.69,43.00,0,332.43,421.10,147.0,140.0,0.698,152627.6,152627.6,3891,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250753,144091.00
06/25/2015 12:45,2,5.600,ACTIVE,219.84,360.38,59.959,1435250703,"201051344000576","174011321042388",27.75,42.50,0,337.24,423.20,157.4,150.0,0.720,149056.7,149056.7,3890,0,0,0,L,1122011218,0,124.94,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250754,144092.00
06/25/2015 12:45,2,5.701,ACTIVE,220.06,359.48,59.965,1435250703,"201051344000579","174011321042388",27.47,45.00,0,338.14,424.41,158.6,151.1,0.747,155272.6,155272.6,3876,0,0,0,L,1122011218,0,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435250755,144093.00
06/25/2015 13:00,2,3.918,ACTIVE,216.90,349.26,59.965,1435251604,"201051344000955","174011321042388",27.06,42.80,0,332.43,422.30,107.3,101.6,0.513,154610.6,154610.6,3884,0,0,0,L,1122011218,0,123.59,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251605,144094.00
06/25/2015 13:00,1,3.722,ACTIVE,217.5,355.03,60.00,1435251604,"040051121000195","174011321042388",24.05,40,0.388,316.97,400.37,89.0,84.2,0.409,29275.7,29307.7,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251606,144095.00
06/25/2015 13:00,2,4.076,ACTIVE,216.45,346.86,59.965,1435251604,"274151322000095","174011321042388",27.06,57.30,0,332.73,406.37,111.7,105.9,0.407,452956.8,452956.8,4801,0,0,0,L,1151911521,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251607,144096.00
06/25/2015 13:00,2,4.023,ACTIVE,216.90,350.17,59.975,1435251604,"201051344000868","174011321042388",27.04,40.60,0,333.03,424.41,110.2,104.4,0.504,140856.5,140856.5,3887,0,0,0,L,1122011218,0,123.59,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251608,144097.00
06/25/2015 13:00,2,3.947,ACTIVE,218.26,351.07,59.970,1435251604,"201051344000853","174011321042388",27.59,42.80,0,335.44,428.31,110.4,104.6,0.517,147125.4,147125.4,3883,0,0,0,L,1122011218,0,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251609,144098.00
06/25/2015 13:00,2,3.859,ACTIVE,217.58,350.17,59.970,1435251604,"201051344000582","174011321042388",26.92,41.80,0,333.63,428.61,105.2,99.6,0.491,147591.5,147591.5,3878,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251610,144099.00
06/25/2015 13:00,1,3.629,ACTIVE,217.6,351.52,60.00,1435251604,"040051121000097","174011321042388",24.29,40,0.385,318.75,399.13,87.7,83.5,0.404,27291.800000012,27323.600000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251611,144100.00
06/25/2015 13:00,2,3.834,ACTIVE,217.80,351.37,59.970,1435251604,"201051344000469","174011321042388",27.93,40.20,0,333.03,428.61,108.4,102.7,0.526,142356.0,142356.0,3882,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251612,144101.00
06/25/2015 13:00,2,3.928,ACTIVE,217.80,351.07,59.981,1435251604,"201051344000988","174011321042388",26.88,43.20,0,333.63,428.01,106.9,101.3,0.504,142059.0,142059.0,3879,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251613,144102.00
06/25/2015 13:00,2,3.811,ACTIVE,217.58,350.17,59.975,1435251604,"201051344001158","174011321042388",27.35,44.00,0,334.54,428.01,105.7,100.0,0.499,148233.5,148233.5,3876,0,0,0,L,1122011218,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251614,144103.00
06/25/2015 13:00,2,3.863,ACTIVE,216.90,348.36,59.965,1435251604,"201051344001025","174011321042388",27.14,43.60,0,333.63,428.01,106.1,100.5,0.477,151465.0,151465.0,3877,0,0,0,L,1122011218,0,123.59,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251615,144104.00
06/25/2015 13:00,1,2.649,ACTIVE,217.3,344.13,60.03,1435251604,"033051125000118","174011321042388",37.59,38,0.437,312.99,401.19,99.1,94.4,0.447,30285.2,30321.1,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251616,144105.00
06/25/2015 13:00,2,3.828,ACTIVE,217.35,350.47,59.970,1435251604,"201051344000569","174011321042388",27.33,43.40,0,334.24,428.91,106.0,100.4,0.508,155088.6,155088.6,3886,0,0,0,L,1122011218,0,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251617,144106.00
06/25/2015 13:00,2,2.529,ACTIVE,216.90,396.45,59.981,1435251604,"274151322000094","174011321042388",36.58,54.50,0,382.33,452.06,93.8,88.6,0.362,340138.3,340138.3,5253,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251618,144107.00
06/25/2015 13:00,1,3.627,ACTIVE,216.9,332.35,60.00,1435251604,"040051121000068","174011321042388",22.05,39,0.348,318.91,395.42,79.6,75.2,0.371,26748.699999976,26777.600000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251619,144108.00
06/25/2015 13:00,2,3.738,ACTIVE,217.58,349.56,59.959,1435251604,"201051344000458","174011321042388",27.69,43.60,0,334.54,428.61,104.8,99.3,0.504,150851.3,150851.3,3882,0,0,0,L,1122011218,0,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251620,144109.00
06/25/2015 13:00,2,3.695,ACTIVE,216.67,350.17,59.986,1435251604,"274151322000087","174011321042388",25.25,76.00,0,333.33,403.67,94.5,89.3,0.349,410621.2,410621.2,4770,0,0,0,L,1151911521,0,124.49,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251621,144110.00
06/25/2015 13:00,2,3.732,ACTIVE,216.67,354.97,59.965,1435251604,"274151322000052","174011321042388",26.82,56.00,0,333.03,405.77,101.3,95.9,0.380,438913.2,438913.2,5176,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251622,144111.00
06/25/2015 13:00,2,3.709,ACTIVE,216.67,348.36,59.975,1435251604,"201051344001145","174011321042388",27.41,40.20,0,333.33,423.20,103.0,97.5,0.473,156028.9,156028.9,3892,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251623,144112.00
06/25/2015 13:00,2,3.727,ACTIVE,216.22,348.06,59.975,1435251604,"201051344000685","174011321042388",26.92,41.30,0,332.43,422.30,101.7,96.2,0.504,155178.9,155178.9,3893,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251624,144113.00
06/25/2015 13:00,2,3.670,ACTIVE,216.00,346.26,59.975,1435251604,"274151322000088","174011321042388",26.60,52.30,0,333.93,406.67,98.9,93.6,0.371,420345.2,420345.2,4784,0,0,0,L,1151911521,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251625,144114.00
06/25/2015 13:00,2,3.670,ACTIVE,216.90,349.26,59.965,1435251604,"201051344000438","174011321042388",27.17,42.30,0,333.63,422.90,101.1,95.7,0.477,155291.3,155291.3,3879,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251625,144115.00
06/25/2015 13:00,2,3.725,ACTIVE,216.45,348.06,59.975,1435251604,"201051344001135","174011321042388",26.98,42.30,0,332.73,426.81,101.8,96.3,0.468,146607.1,146607.1,3874,0,0,0,L,1122011218,0,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251626,144116.00
06/25/2015 13:00,2,3.637,ACTIVE,216.45,348.96,59.981,1435251604,"201051344000417","174011321042388",26.98,45.50,0,333.33,423.20,99.3,94.0,0.477,151107.6,151107.6,3876,0,0,0,L,1122011218,0,123.14,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251627,144117.00
06/25/2015 13:00,2,3.701,ACTIVE,216.00,348.36,59.975,1435251604,"201051344000594","174011321042388",27.51,45.00,0,330.93,423.20,103.1,97.6,0.491,151150.5,151150.5,3878,0,0,0,L,1122011218,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251628,144118.00
06/25/2015 13:00,2,3.668,ACTIVE,215.77,345.96,59.965,1435251604,"274151322000083","174011321042388",26.96,56.80,0,333.03,406.07,100.1,94.7,0.402,435129.4,435129.4,5187,0,0,0,L,1151911521,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251629,144119.00
06/25/2015 13:00,2,3.760,ACTIVE,216.90,348.66,59.975,1435251604,"201051344000585","174011321042388",27.19,43.80,0,333.63,427.41,103.5,98.0,0.473,150097.4,150097.4,3878,0,0,0,L,1122011218,0,123.36,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251630,144120.00
06/25/2015 13:00,2,3.662,ACTIVE,216.22,356.48,59.959,1435251604,"274151322000054","174011321042388",26.78,56.00,0,332.43,407.27,99.2,93.8,0.384,430355.4,430355.4,4773,0,0,0,L,1151911521,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251631,144121.00
06/25/2015 13:00,2,3.730,ACTIVE,216.67,348.66,59.970,1435251604,"201051344001203","174011321042388",27.19,42.80,0,333.93,427.11,102.8,97.3,0.486,151330.9,151330.9,3882,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251632,144122.00
06/25/2015 13:00,2,3.662,ACTIVE,216.00,348.06,59.954,1435251604,"201051344000646","174011321042388",26.90,44.30,0,330.63,423.20,99.8,94.4,0.473,148768.4,148768.4,3875,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251633,144123.00
06/25/2015 13:00,2,2.510,ACTIVE,217.35,388.04,59.970,1435251604,"274151322000068","174011321042388",35.80,53.00,0,375.41,452.96,90.5,85.4,0.340,339176.0,339176.0,4861,0,0,0,L,1151911521,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251634,144124.00
06/25/2015 13:00,2,3.854,ACTIVE,216.90,356.48,59.975,1435251604,"274151322000076","174011321042388",27.14,54.50,0,334.54,406.07,105.9,100.3,0.411,458686.4,458686.4,5180,0,0,0,L,1151911521,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251635,144125.00
06/25/2015 13:00,1,2.241,ACTIVE,217.3,346.71,60.03,1435251604,"033051125000132","174011321042388",32.37,38,0.308,319.84,393.56,72.2,66.9,0.337,22798.800000024,22825.900000024,482,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251636,144126.00
06/25/2015 13:00,1,2.537,ACTIVE,217.1,345.56,60.00,1435251604,"033051125000150","174011321042388",37.44,39,0.419,312.68,401.49,94.5,90.4,0.438,30299.300000012,30335,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251637,144127.00
06/25/2015 13:00,2,3.586,ACTIVE,216.22,348.66,59.981,1435251604,"201051344000890","174011321042388",27.41,45.00,0,332.73,422.00,99.6,94.2,0.464,152930.8,152930.8,3880,0,0,0,L,1122011218,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251638,144128.00
06/25/2015 13:00,2,3.674,ACTIVE,216.90,348.96,59.970,1435251604,"201051344000900","174011321042388",27.57,40.60,0,319.51,431.02,102.6,97.1,0.473,153115.2,153115.2,3885,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251639,144129.00
06/25/2015 13:00,2,3.588,ACTIVE,216.90,349.86,59.975,1435251604,"201051344000633","174011321042388",27.53,43.60,0,333.33,425.91,100.1,94.7,0.477,142870.5,142870.5,3889,0,0,0,L,1122011218,0,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251640,144130.00
06/25/2015 13:00,1,3.443,ACTIVE,217.4,333.12,60.00,1435251604,"040051121000185","174011321042388",23.89,41,0.358,320.41,400.14,81.8,77.6,0.382,26994.400000011,27025.799999987,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251641,144131.00
06/25/2015 13:00,2,3.613,ACTIVE,217.13,348.66,59.981,1435251604,"201051344000983","174011321042388",27.85,43.00,0,333.03,428.91,101.9,96.4,0.482,150066.2,150066.2,3889,0,0,0,L,1122011218,0,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251642,144132.00
06/25/2015 13:00,2,3.580,ACTIVE,216.67,348.06,59.970,1435251604,"201051344000917","174011321042388",27.47,42.50,0,332.73,425.01,99.6,94.2,0.468,153400.6,153400.6,3889,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251643,144133.00
06/25/2015 13:00,1,3.424,ACTIVE,216.7,331.86,60.00,1435251604,"040051121000116","174011321042388",24.32,36,0.358,317.29,398.68,82.8,77.4,0.384,26814.300000012,26845.5,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251645,144134.00
06/25/2015 13:00,1,2.123,ACTIVE,217.2,333.81,60.03,1435251604,"033051125000135","174011321042388",32.93,40,0.301,320.72,391.94,69.6,65.1,0.328,22723.90000001,22750.30000001,440,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251646,144135.00
06/25/2015 13:00,2,3.529,ACTIVE,217.13,348.36,59.981,1435251604,"201051344000648","174011321042388",27.55,41.00,0,335.14,429.52,98.5,93.2,0.477,149320.9,149320.9,3882,0,0,0,L,1122011218,0,123.59,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251647,144136.00
06/25/2015 13:00,2,3.566,ACTIVE,216.67,349.26,59.986,1435251604,"201051344001093","174011321042388",27.41,41.50,0,333.93,428.31,99.0,93.6,0.455,151520.7,151520.7,3880,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251648,144137.00
06/25/2015 13:00,2,3.551,ACTIVE,217.13,349.26,59.981,1435251604,"201051344000645","174011321042388",27.51,42.00,0,334.24,427.11,98.9,93.5,0.455,149772.5,149772.5,3887,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251649,144138.00
06/25/2015 13:00,2,3.547,ACTIVE,216.45,353.47,59.981,1435251604,"274151322000085","174011321042388",27.17,52.80,0,333.93,406.97,97.6,92.3,0.380,432504.7,432504.7,5177,0,0,0,L,1151911521,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251649,144139.00
06/25/2015 13:00,2,3.508,ACTIVE,216.90,348.66,59.986,1435251604,"201051344000651","174011321042388",27.35,41.30,0,333.93,428.01,97.3,92.0,0.446,149178.7,149178.7,3882,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251650,144140.00
06/25/2015 13:00,2,3.555,ACTIVE,216.67,347.16,59.975,1435251604,"201051344000867","174011321042388",27.61,43.20,0,333.03,422.90,99.4,94.0,0.451,141511.7,141511.7,3889,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251651,144141.00
06/25/2015 13:00,1,3.431,ACTIVE,216.5,337.05,60.03,1435251604,"040051121000095","174011321042388",21.87,39,0.322,319.80,393.03,74.6,69.5,0.345,27493.300000012,27521.399999976,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251652,144142.00
06/25/2015 13:00,2,3.516,ACTIVE,214.87,346.56,59.981,1435251604,"201051344001230","174011321042388",27.41,44.00,0,331.23,422.60,97.7,92.3,0.464,152664.9,152664.9,3892,0,0,0,L,1122011218,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251653,144143.00
06/25/2015 13:00,2,3.432,ACTIVE,217.13,350.17,59.975,1435251604,"201051344000576","174011321042388",28.07,41.00,0,334.24,428.91,97.5,92.2,0.464,149093.9,149093.9,3891,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251654,144144.00
06/25/2015 13:00,2,3.562,ACTIVE,216.90,348.96,59.986,1435251604,"201051344000579","174011321042388",27.27,45.00,0,334.84,428.01,98.4,93.1,0.464,155310.0,155310.0,3877,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435251655,144145.00
06/25/2015 13:15,2,5.658,ACTIVE,218.26,355.58,59.933,1435252504,"201051344000955","174011321042388",27.79,42.30,0,318.30,422.90,159.0,151.6,0.747,154641.1,154641.1,3885,0,0,0,L,1122011218,0,123.59,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252505,144146.00
06/25/2015 13:15,1,5.367,ACTIVE,217.3,350.63,60.00,1435252504,"040051121000195","174011321042388",24.54,40,0.576,307.14,394.25,131.0,124.5,0.582,29307.7,29333.4,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252506,144147.00
06/25/2015 13:15,2,5.682,ACTIVE,217.58,349.86,59.954,1435252504,"274151322000095","174011321042388",27.93,57.00,0,318.61,407.57,160.8,153.3,0.605,452989.1,452989.1,4802,0,0,0,L,1151911521,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252507,144148.00
06/25/2015 13:15,2,6.164,ACTIVE,219.16,357.38,59.965,1435252504,"201051344000868","174011321042388",27.59,38.40,0,318.30,422.90,172.3,164.4,0.778,140887.5,140887.5,3888,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252508,144149.00
06/25/2015 13:15,2,6.236,ACTIVE,220.52,360.08,59.954,1435252504,"201051344000853","174011321042388",27.97,40.20,0,322.81,428.01,176.6,168.5,0.826,147156.3,147156.3,3884,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252509,144150.00
06/25/2015 13:15,2,5.768,ACTIVE,219.61,357.68,59.944,1435252504,"201051344000582","174011321042388",27.55,40.40,0,318.91,423.20,161.0,153.5,0.742,147621.9,147621.9,3879,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252510,144151.00
06/25/2015 13:15,1,5.180,ACTIVE,218.9,332.42,60.00,1435252504,"040051121000097","174011321042388",24.75,40,0.563,307.53,395.88,127.6,122.7,0.569,27323.600000024,27349.600000024,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252511,144152.00
06/25/2015 13:15,2,6.322,ACTIVE,220.74,361.59,59.965,1435252504,"201051344000469","174011321042388",28.13,37.30,0,319.21,426.21,180.2,172.0,0.853,142387.1,142387.1,3883,0,0,0,L,1122011218,0,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252512,144153.00
06/25/2015 13:15,2,6.459,ACTIVE,220.74,360.99,59.991,1435252504,"201051344000988","174011321042388",27.29,40.80,0,318.61,428.61,178.6,170.5,0.826,142089.8,142089.8,3880,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252513,144154.00
06/25/2015 13:15,2,6.346,ACTIVE,220.52,360.08,59.954,1435252504,"201051344001158","174011321042388",27.55,42.30,0,320.41,423.20,177.0,168.9,0.822,148264.0,148264.0,3877,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252514,144155.00
06/25/2015 13:15,2,6.295,ACTIVE,219.39,358.58,59.933,1435252504,"201051344001025","174011321042388",27.61,43.20,0,318.61,422.60,175.9,167.8,0.787,151496.1,151496.1,3878,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252515,144156.00
06/25/2015 13:15,1,3.879,ACTIVE,218.2,332.21,60.03,1435252504,"033051125000118","174011321042388",38.20,39,0.651,307.06,397.69,147.4,141.0,0.650,30321.1,30350.6,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252516,144157.00
06/25/2015 13:15,2,6.389,ACTIVE,220.29,361.29,59.986,1435252504,"201051344000569","174011321042388",28.29,40.60,0,319.51,424.11,183.0,174.7,0.844,155119.5,155119.5,3887,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252517,144158.00
06/25/2015 13:15,2,3.869,ACTIVE,218.03,409.68,59.970,1435252504,"274151322000094","174011321042388",37.01,54.30,0,379.92,462.88,145.7,138.7,0.561,340166.4,340166.4,5254,0,0,0,L,1151911521,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252518,144159.00
06/25/2015 13:15,1,5.577,ACTIVE,218.0,326.98,60.00,1435252504,"040051121000068","174011321042388",22.41,39,0.548,307.87,391.77,124.3,119.0,0.555,26777.600000012,26801.499999988,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252519,144160.00
06/25/2015 13:15,2,6.398,ACTIVE,220.52,360.08,59.954,1435252504,"201051344000458","174011321042388",27.35,41.30,0,320.71,423.50,177.2,169.1,0.840,150882.2,150882.2,3883,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252520,144161.00
06/25/2015 13:15,2,5.742,ACTIVE,217.58,365.80,59.949,1435252504,"274151322000087","174011321042388",25.70,77.00,0,322.81,403.07,149.4,142.3,0.557,410649.7,410649.7,4771,0,0,0,L,1151911521,0,125.17,124.27,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252521,144162.00
06/25/2015 13:15,2,5.434,ACTIVE,217.80,361.59,59.938,1435252504,"274151322000052","174011321042388",27.25,56.80,0,321.01,406.37,149.8,142.7,0.575,438943.9,438943.9,5177,0,0,0,L,1151911521,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252522,144163.00
06/25/2015 13:15,2,5.971,ACTIVE,218.26,357.38,59.944,1435252504,"201051344001145","174011321042388",27.49,39.30,0,319.51,423.50,166.2,158.5,0.760,156059.9,156059.9,3893,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252523,144164.00
06/25/2015 13:15,2,5.830,ACTIVE,218.03,355.88,59.959,1435252504,"201051344000685","174011321042388",27.89,40.60,0,318.91,423.50,164.6,157.0,0.800,155209.7,155209.7,3894,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252523,144165.00
06/25/2015 13:15,2,4.658,ACTIVE,216.90,352.87,59.944,1435252504,"274151322000088","174011321042388",27.08,52.50,0,323.11,405.17,127.6,121.2,0.477,420375.3,420375.3,4785,0,0,0,L,1151911521,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252525,144166.00
06/25/2015 13:15,2,5.068,ACTIVE,218.26,354.97,59.954,1435252504,"201051344000438","174011321042388",27.73,41.80,0,319.21,422.30,142.2,135.3,0.667,155322.0,155322.0,3880,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252526,144167.00
06/25/2015 13:15,2,5.383,ACTIVE,217.80,353.77,59.928,1435252504,"201051344001135","174011321042388",27.47,41.50,0,318.30,421.70,149.7,142.6,0.681,146638.1,146638.1,3875,0,0,0,L,1122011218,0,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252527,144168.00
06/25/2015 13:15,2,4.627,ACTIVE,217.35,351.67,59.949,1435252504,"201051344000417","174011321042388",27.53,45.00,0,318.91,422.90,128.8,122.4,0.610,151138.0,151138.0,3877,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252528,144169.00
06/25/2015 13:15,2,5.820,ACTIVE,217.80,356.78,59.954,1435252504,"201051344000594","174011321042388",27.14,44.80,0,317.40,423.50,159.8,152.3,0.734,151181.7,151181.7,3879,0,0,0,L,1122011218,0,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252529,144170.00
06/25/2015 13:15,2,4.246,ACTIVE,216.67,351.07,59.938,1435252504,"274151322000083","174011321042388",27.14,57.00,0,321.31,407.27,116.7,110.7,0.464,435160.1,435160.1,5188,0,0,0,L,1151911521,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252530,144171.00
06/25/2015 13:15,2,4.648,ACTIVE,217.80,351.67,59.944,1435252504,"201051344000585","174011321042388",27.81,42.50,0,320.11,421.40,130.9,124.4,0.601,150129.1,150129.1,3879,0,0,0,L,1122011218,0,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252531,144172.00
06/25/2015 13:15,2,4.250,ACTIVE,216.67,351.67,59.949,1435252504,"274151322000054","174011321042388",27.37,55.50,0,318.61,406.67,117.7,111.7,0.455,430386.0,430386.0,4774,0,0,0,L,1151911521,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252532,144173.00
06/25/2015 13:15,2,4.355,ACTIVE,217.58,350.17,59.959,1435252504,"201051344001203","174011321042388",27.91,42.30,0,319.21,422.00,123.2,117.0,0.579,151362.5,151362.5,3883,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252533,144174.00
06/25/2015 13:15,2,4.438,ACTIVE,216.45,350.47,59.954,1435252504,"201051344000646","174011321042388",27.35,43.80,0,317.10,424.71,123.0,116.8,0.583,148799.3,148799.3,3876,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252533,144175.00
06/25/2015 13:15,2,2.801,ACTIVE,217.35,401.56,59.949,1435252504,"274151322000068","174011321042388",37.11,54.00,0,376.01,455.97,104.1,98.6,0.389,339204.2,339204.2,4862,0,0,0,L,1151911521,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252534,144176.00
06/25/2015 13:15,2,4.361,ACTIVE,217.13,348.66,59.954,1435252504,"274151322000076","174011321042388",27.49,55.50,0,323.11,406.67,121.3,115.1,0.464,458719.3,458719.3,5181,0,0,0,L,1151911521,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252536,144177.00
06/25/2015 13:15,1,2.503,ACTIVE,217.1,327.80,60.00,1435252504,"033051125000132","174011321042388",33.16,38,0.355,302.38,448.34,82.6,77.1,0.380,22825.900000024,22848.100000024,484,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252537,144178.00
06/25/2015 13:15,1,2.971,ACTIVE,217.5,342.91,60.00,1435252504,"033051125000150","174011321042388",37.68,39,0.494,305.79,399.62,111.4,107.1,0.502,30335,30364.699999988,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252538,144179.00
06/25/2015 13:15,2,4.297,ACTIVE,216.45,349.26,59.954,1435252504,"201051344000890","174011321042388",27.21,45.00,0,318.30,424.11,118.5,112.5,0.552,152961.9,152961.9,3881,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252539,144180.00
06/25/2015 13:15,2,4.176,ACTIVE,217.58,352.27,59.949,1435252504,"201051344000900","174011321042388",28.19,38.60,0,319.21,422.00,119.2,113.1,0.548,153146.9,153146.9,3886,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252540,144181.00
06/25/2015 13:15,2,4.176,ACTIVE,217.35,351.07,59.954,1435252504,"201051344000633","174011321042388",27.49,42.80,0,319.21,422.30,116.3,110.3,0.552,142901.6,142901.6,3890,0,0,0,L,1122011218,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252541,144182.00
06/25/2015 13:15,1,3.824,ACTIVE,217.5,351.77,60.00,1435252504,"040051121000185","174011321042388",24.23,41,0.405,309.56,395.78,92.2,87.9,0.425,27025.799999987,27051.799999987,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252542,144183.00
06/25/2015 13:15,2,4.215,ACTIVE,217.80,350.77,59.954,1435252504,"201051344000983","174011321042388",27.77,40.40,0,320.11,423.81,118.5,112.5,0.548,150097.8,150097.8,3890,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252543,144184.00
06/25/2015 13:15,2,4.357,ACTIVE,217.58,351.37,59.954,1435252504,"201051344000917","174011321042388",27.61,41.50,0,320.41,421.70,121.9,115.7,0.575,153431.9,153431.9,3890,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252544,144185.00
06/25/2015 13:15,1,3.698,ACTIVE,217.1,335.76,60.00,1435252504,"040051121000116","174011321042388",24.61,36,0.394,308.37,393.38,90.5,85.1,0.415,26845.5,26871.300000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252545,144186.00
06/25/2015 13:15,1,2.371,ALERT,217.6,345.75,60.00,1435252504,"033051125000135","174011321042388",32.86,39,0.340,294.12,451.41,77.5,73.9,0.363,22750.30000001,22772.00000001,442,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435252547,144187.00
06/25/2015 13:15,2,4.295,ACTIVE,218.03,350.77,59.944,1435252504,"201051344000648","174011321042388",27.71,40.00,0,319.51,424.71,120.5,114.4,0.575,149351.8,149351.8,3883,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252548,144188.00
