ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 13:15,2,4.176,ACTIVE,217.58,349.86,59.949,1435252504,"201051344001093","174011321042388",28.31,40.80,0,318.61,422.30,119.7,113.6,0.544,151552.1,151552.1,3881,0,0,0,L,1122011218,0,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252549,144189.00
06/25/2015 13:15,2,4.387,ACTIVE,218.03,352.57,59.981,1435252504,"201051344000645","174011321042388",27.53,40.20,0,320.71,421.70,122.3,116.2,0.561,149803.8,149803.8,3888,0,0,0,L,1122011218,0,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252550,144190.00
06/25/2015 13:15,2,3.920,ACTIVE,217.35,345.66,59.944,1435252504,"274151322000085","174011321042388",27.37,52.30,0,321.61,407.27,108.6,102.9,0.411,432535.7,432535.7,5178,0,0,0,L,1151911521,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252550,144191.00
06/25/2015 13:15,2,4.045,ACTIVE,217.80,351.67,59.954,1435252504,"201051344000651","174011321042388",27.63,40.60,0,320.11,422.00,113.2,107.3,0.521,149209.8,149209.8,3883,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252551,144192.00
06/25/2015 13:15,2,4.352,ACTIVE,217.80,352.57,59.965,1435252504,"201051344000867","174011321042388",27.77,42.30,0,318.00,420.80,122.3,116.2,0.561,141543.1,141543.1,3890,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252552,144193.00
06/25/2015 13:15,1,3.730,ACTIVE,217.3,350.94,60.03,1435252504,"040051121000095","174011321042388",22.27,38,0.357,307.47,390.01,82.6,77.2,0.378,27521.399999976,27545.100000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252554,144194.00
06/25/2015 13:15,2,3.984,ACTIVE,216.90,349.26,59.959,1435252504,"201051344001230","174011321042388",27.59,43.40,0,317.10,424.71,111.4,105.6,0.526,152696.2,152696.2,3893,0,0,0,L,1122011218,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252554,144195.00
06/25/2015 13:15,2,4.266,ACTIVE,218.26,354.67,59.954,1435252504,"201051344000576","174011321042388",28.05,39.30,0,322.81,428.01,121.1,115.0,0.561,149125.1,149125.1,3892,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252555,144196.00
06/25/2015 13:15,2,4.209,ACTIVE,218.26,353.47,59.959,1435252504,"201051344000579","174011321042388",27.59,44.30,0,320.11,428.31,117.7,111.7,0.557,155341.3,155341.3,3878,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435252556,144197.00
06/25/2015 13:30,2,3.078,ACTIVE,216.00,347.76,59.965,1435253403,"201051344000955","174011321042388",28.25,40.00,0,332.73,411.18,88.1,83.1,0.420,154665.9,154665.9,3886,0,0,0,L,1122011218,0,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253404,144198.00
06/25/2015 13:30,1,2.862,ACTIVE,217.3,338.13,60.03,1435253403,"040051121000195","174011321042388",24.73,39,0.305,318.48,391.89,70.4,66.1,0.331,29333.4,29353.2,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253405,144199.00
06/25/2015 13:30,2,3.154,ACTIVE,216.45,345.36,59.970,1435253403,"274151322000095","174011321042388",28.23,53.50,0,332.13,404.27,90.2,85.2,0.340,453014.5,453014.5,4803,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253406,144200.00
06/25/2015 13:30,2,3.240,ACTIVE,216.67,348.36,59.970,1435253403,"201051344000868","174011321042388",28.31,35.60,0,333.03,421.70,92.9,87.7,0.424,140912.6,140912.6,3889,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253407,144201.00
06/25/2015 13:30,2,3.262,ACTIVE,217.80,350.47,59.970,1435253403,"201051344000853","174011321042388",28.35,37.00,0,334.24,423.50,93.7,88.5,0.442,147181.7,147181.7,3885,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253408,144202.00
06/25/2015 13:30,2,3.096,ACTIVE,217.13,349.26,59.996,1435253403,"201051344000582","174011321042388",28.01,38.20,0,333.93,412.38,87.8,82.8,0.424,147646.3,147646.3,3880,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253409,144203.00
06/25/2015 13:30,1,2.841,ACTIVE,217.3,325.55,60.00,1435253403,"040051121000097","174011321042388",25.34,38,0.311,318.86,392.95,71.6,67.4,0.339,27349.600000024,27369.600000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253410,144204.00
06/25/2015 13:30,2,3.469,ACTIVE,217.58,350.47,59.975,1435253403,"201051344000469","174011321042388",28.39,34.50,0,333.33,422.30,99.8,94.4,0.486,142412.3,142412.3,3884,0,0,0,L,1122011218,0,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253411,144205.00
06/25/2015 13:30,2,3.531,ACTIVE,217.58,350.77,59.965,1435253403,"201051344000988","174011321042388",28.17,38.40,0,333.03,421.40,100.8,95.4,0.473,142114.8,142114.8,3881,0,0,0,L,1122011218,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253412,144206.00
06/25/2015 13:30,2,3.645,ACTIVE,217.58,350.47,59.975,1435253403,"201051344001158","174011321042388",27.69,39.50,0,333.63,419.60,102.3,96.8,0.486,148288.8,148288.8,3878,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253413,144207.00
06/25/2015 13:30,2,3.209,ACTIVE,216.67,347.76,59.970,1435253403,"201051344001025","174011321042388",28.21,40.80,0,333.63,414.49,91.6,86.5,0.411,151521.1,151521.1,3879,0,0,0,L,1122011218,0,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253414,144208.00
06/25/2015 13:30,1,2.142,ACTIVE,216.9,353.09,60.03,1435253403,"033051125000118","174011321042388",38.46,38,0.357,315.57,396.49,82.0,77.3,0.380,30350.6,30373.1,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253415,144209.00
06/25/2015 13:30,2,3.746,ACTIVE,217.58,351.67,59.970,1435253403,"201051344000569","174011321042388",28.47,37.50,0,333.33,423.20,108.0,102.3,0.517,155144.6,155144.6,3888,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253416,144210.00
06/25/2015 13:30,2,2.016,ACTIVE,216.67,428.01,59.970,1435253403,"274151322000094","174011321042388",38.35,50.20,0,382.63,455.37,79.1,74.4,0.552,340188.0,340188.0,5255,0,0,0,L,1151911521,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253417,144211.00
06/25/2015 13:30,1,2.964,ACTIVE,216.5,316.93,60.00,1435253403,"040051121000068","174011321042388",22.94,37,0.294,304.14,451.61,67.6,63.3,0.324,26801.499999988,26819.699999976,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253418,144212.00
06/25/2015 13:30,2,3.549,ACTIVE,217.58,349.26,59.975,1435253403,"201051344000458","174011321042388",28.75,38.80,0,333.63,422.30,103.2,97.7,0.504,150907.1,150907.1,3884,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253419,144213.00
06/25/2015 13:30,2,3.041,ACTIVE,216.45,345.96,59.970,1435253403,"274151322000087","174011321042388",26.56,73.70,0,329.13,396.75,81.8,77.0,0.301,410671.9,410671.9,4772,0,0,0,L,1151911521,0,124.27,124.27,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253420,144214.00
06/25/2015 13:30,2,3.088,ACTIVE,216.22,345.36,59.965,1435253403,"274151322000052","174011321042388",27.59,53.30,0,332.13,400.96,86.3,81.3,0.327,438967.6,438967.6,5178,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253421,144215.00
06/25/2015 13:30,2,3.189,ACTIVE,216.45,347.76,59.975,1435253403,"201051344001145","174011321042388",27.89,37.30,0,334.24,411.48,90.2,85.1,0.424,156084.2,156084.2,3894,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253422,144216.00
06/25/2015 13:30,2,3.125,ACTIVE,216.45,347.76,59.975,1435253403,"201051344000685","174011321042388",28.15,38.60,0,332.43,410.58,89.1,84.1,0.442,155233.8,155233.8,3895,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253423,144217.00
06/25/2015 13:30,2,3.035,ACTIVE,216.45,349.56,59.954,1435253403,"274151322000088","174011321042388",27.81,49.50,0,327.32,398.26,85.5,80.6,0.323,420398.7,420398.7,4786,0,0,0,L,1151911521,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253424,144218.00
06/25/2015 13:30,2,3.117,ACTIVE,216.90,349.86,59.965,1435253403,"201051344000438","174011321042388",28.23,39.80,0,332.73,411.48,89.2,84.2,0.424,155346.1,155346.1,3881,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253424,144219.00
06/25/2015 13:30,2,3.205,ACTIVE,216.67,347.76,59.975,1435253403,"201051344001135","174011321042388",28.09,38.80,0,332.73,413.59,91.2,86.1,0.420,146662.6,146662.6,3876,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253425,144220.00
06/25/2015 13:30,2,3.148,ACTIVE,216.67,348.36,59.959,1435253403,"201051344000417","174011321042388",27.85,43.20,0,333.33,411.18,88.8,83.8,0.420,151161.8,151161.8,3878,0,0,0,L,1122011218,0,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253426,144221.00
06/25/2015 13:30,2,3.307,ACTIVE,216.22,348.36,59.975,1435253403,"201051344000594","174011321042388",28.25,43.40,0,330.63,420.80,94.6,89.4,0.442,151206.2,151206.2,3880,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253427,144222.00
06/25/2015 13:30,2,3.123,ACTIVE,216.45,351.97,59.944,1435253403,"274151322000083","174011321042388",27.97,54.30,0,332.13,400.36,88.4,83.4,0.358,435183.5,435183.5,5189,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253428,144223.00
06/25/2015 13:30,2,3.268,ACTIVE,217.13,349.86,59.949,1435253403,"201051344000585","174011321042388",28.53,40.20,0,333.03,413.89,94.5,89.3,0.433,150154.1,150154.1,3880,0,0,0,L,1122011218,0,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253429,144224.00
06/25/2015 13:30,2,3.191,ACTIVE,216.45,354.07,59.954,1435253403,"274151322000054","174011321042388",27.73,51.30,0,333.03,400.06,89.7,84.6,0.340,430409.7,430409.7,4775,0,0,0,L,1151911521,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253430,144225.00
06/25/2015 13:30,2,3.262,ACTIVE,217.13,348.96,59.981,1435253403,"201051344001203","174011321042388",28.41,40.00,0,333.33,414.19,93.8,88.7,0.442,151387.1,151387.1,3884,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253431,144226.00
06/25/2015 13:30,2,3.258,ACTIVE,216.45,347.16,59.970,1435253403,"201051344000646","174011321042388",27.73,41.00,0,331.23,413.89,91.6,86.5,0.433,148823.6,148823.6,3877,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253432,144227.00
06/25/2015 13:30,2,2.420,ACTIVE,218.03,416.89,59.975,1435253403,"274151322000068","174011321042388",38.82,50.00,0,377.82,458.97,95.1,89.9,0.354,339225.8,339225.8,4863,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253433,144228.00
06/25/2015 13:30,2,4.221,ACTIVE,217.80,346.56,60.002,1435253403,"274151322000076","174011321042388",28.94,52.30,0,334.24,402.16,123.6,117.4,0.473,458744.6,458744.6,5182,0,0,0,L,1151911521,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253434,144229.00
06/25/2015 13:30,1,2.667,ACTIVE,217.8,329.38,60.00,1435253403,"033051125000132","174011321042388",34.26,37,0.395,303.23,447.99,90.9,85.8,0.414,22848.100000024,22864.600000024,486,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253435,144230.00
06/25/2015 13:30,1,2.673,ACTIVE,218.2,336.80,60.00,1435253403,"033051125000150","174011321042388",38.77,37,0.455,313.82,398.81,103.1,98.8,0.470,30364.699999988,30387.199999988,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253436,144231.00
06/25/2015 13:30,2,3.760,ACTIVE,216.45,348.96,59.970,1435253403,"201051344000890","174011321042388",28.13,43.20,0,332.73,411.78,107.2,101.5,0.499,152986.1,152986.1,3882,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253437,144232.00
06/25/2015 13:30,2,3.438,ACTIVE,217.58,351.07,59.975,1435253403,"201051344000900","174011321042388",28.67,35.20,0,333.63,422.00,99.8,94.4,0.451,153171.8,153171.8,3887,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253438,144233.00
06/25/2015 13:30,2,3.514,ACTIVE,217.58,352.27,59.975,1435253403,"201051344000633","174011321042388",27.95,40.80,0,333.03,418.09,99.5,94.1,0.473,142925.9,142925.9,3891,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253439,144234.00
06/25/2015 13:30,1,3.337,ACTIVE,217.9,352.45,60.03,1435253403,"040051121000185","174011321042388",24.87,39,0.360,319.47,391.94,82.6,78.2,0.382,27051.799999987,27071.299999987,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253440,144235.00
06/25/2015 13:30,2,3.586,ACTIVE,218.03,351.07,59.970,1435253403,"201051344000983","174011321042388",28.47,37.80,0,333.63,422.90,103.3,97.8,0.491,150122.8,150122.8,3891,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253441,144236.00
06/25/2015 13:30,2,4.299,ACTIVE,217.80,352.27,59.981,1435253403,"201051344000917","174011321042388",28.29,38.60,0,332.43,411.78,123.1,116.9,0.588,153456.1,153456.1,3891,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253442,144237.00
06/25/2015 13:30,1,3.296,ACTIVE,217.6,329.92,60.03,1435253403,"040051121000116","174011321042388",25.52,35,0.362,317.24,391.18,83.7,78.5,0.383,26871.300000012,26890.800000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253443,144238.00
06/25/2015 13:30,1,2.151,ACTIVE,217.8,341.23,60.03,1435253403,"033051125000135","174011321042388",33.85,37,0.313,303.97,451.18,72.4,68.0,0.336,22772.00000001,22788.40000001,445,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253445,144239.00
06/25/2015 13:30,2,4.016,ACTIVE,218.48,353.47,59.981,1435253403,"201051344000648","174011321042388",28.35,38.00,0,332.43,422.00,115.5,109.5,0.544,149375.9,149375.9,3884,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253446,144240.00
06/25/2015 13:30,2,3.838,ACTIVE,217.80,352.27,59.986,1435253403,"201051344001093","174011321042388",28.67,38.60,0,333.03,412.38,111.4,105.6,0.508,151576.3,151576.3,3882,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253446,144241.00
06/25/2015 13:30,2,4.119,ACTIVE,218.48,352.87,59.975,1435253403,"201051344000645","174011321042388",28.43,38.00,0,333.93,421.40,118.5,112.5,0.544,149828.2,149828.2,3889,0,0,0,L,1122011218,0,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253447,144242.00
06/25/2015 13:30,2,3.836,ACTIVE,217.13,360.08,60.002,1435253403,"274151322000085","174011321042388",28.47,49.50,0,333.33,399.76,110.5,104.7,0.424,432559.5,432559.5,5179,0,0,0,L,1151911521,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253448,144243.00
06/25/2015 13:30,2,3.984,ACTIVE,218.26,352.87,59.981,1435253403,"201051344000651","174011321042388",28.17,38.60,0,333.93,412.08,113.8,107.9,0.521,149233.9,149233.9,3884,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253449,144244.00
06/25/2015 13:30,2,3.877,ACTIVE,218.03,351.67,60.002,1435253403,"201051344000867","174011321042388",28.51,39.50,0,333.63,419.60,111.9,106.1,0.517,141567.6,141567.6,3891,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253451,144245.00
06/25/2015 13:30,1,4.700,ACTIVE,218.3,360.07,60.03,1435253403,"040051121000095","174011321042388",23.25,36,0.477,301.69,448.19,108.7,103.5,0.487,27545.100000024,27562.699999988,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253452,144246.00
06/25/2015 13:30,2,4.529,ACTIVE,217.58,353.17,59.975,1435253403,"201051344001230","174011321042388",28.96,41.30,0,330.03,407.27,132.9,126.3,0.632,152720.3,152720.3,3894,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253453,144247.00
06/25/2015 13:30,2,4.201,ACTIVE,219.39,356.78,59.981,1435253403,"201051344000576","174011321042388",28.41,36.50,0,333.63,422.90,121.0,114.9,0.561,149149.4,149149.4,3893,0,0,0,L,1122011218,0,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253454,144248.00
06/25/2015 13:30,2,5.219,ACTIVE,219.84,357.98,59.975,1435253403,"201051344000579","174011321042388",28.43,42.00,0,334.24,418.70,150.1,143.0,0.707,155365.9,155365.9,3879,0,0,0,L,1122011218,0,124.94,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435253455,144249.00
06/25/2015 13:45,2,6.619,ACTIVE,219.61,361.59,59.986,1435254304,"201051344000955","174011321042388",27.65,40.40,0,317.70,423.50,185.5,177.2,0.862,154699.4,154699.4,3887,0,0,0,L,1122011218,0,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254305,144250.00
06/25/2015 13:45,1,5.728,ALERT,218.6,368.60,60.03,1435254304,"040051121000195","174011321042388",24.55,39,0.615,305.54,449.76,139.9,133.3,0.619,29353.2,29380.7,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435254306,144251.00
06/25/2015 13:45,2,6.527,ACTIVE,218.26,352.87,59.991,1435254304,"274151322000095","174011321042388",27.71,54.80,0,328.82,406.97,183.0,174.7,0.681,453049.3,453049.3,4804,0,0,0,L,1151911521,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254307,144252.00
06/25/2015 13:45,2,6.549,ACTIVE,219.84,362.49,59.991,1435254304,"201051344000868","174011321042388",27.83,36.00,0,321.01,428.61,184.6,176.2,0.822,140947.2,140947.2,3890,0,0,0,L,1122011218,0,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254308,144253.00
06/25/2015 13:45,2,6.570,ACTIVE,221.42,364.89,59.986,1435254304,"201051344000853","174011321042388",27.95,38.20,0,327.02,427.11,186.0,177.6,0.866,147216.5,147216.5,3886,0,0,0,L,1122011218,0,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254309,144254.00
06/25/2015 13:45,2,6.277,ACTIVE,220.29,360.69,59.991,1435254304,"201051344000582","174011321042388",27.79,38.60,0,319.81,429.82,176.8,168.7,0.809,147679.8,147679.8,3881,0,0,0,L,1122011218,0,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254310,144255.00
06/25/2015 13:45,1,4.316,ACTIVE,218.7,330.23,60.03,1435254304,"040051121000097","174011321042388",24.88,39,0.471,305.89,450.46,106.8,102.5,0.483,27369.600000024,27397.300000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254311,144256.00
06/25/2015 13:45,2,5.902,ACTIVE,220.52,363.09,59.991,1435254304,"201051344000469","174011321042388",28.13,35.20,0,320.11,428.61,168.0,160.2,0.800,142447.0,142447.0,3885,0,0,0,L,1122011218,0,124.72,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254312,144257.00
06/25/2015 13:45,2,5.975,ACTIVE,220.29,360.69,59.981,1435254304,"201051344000988","174011321042388",27.59,39.00,0,318.61,428.31,167.1,159.4,0.773,142149.2,142149.2,3882,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254313,144258.00
06/25/2015 13:45,2,6.254,ACTIVE,220.52,362.19,59.986,1435254304,"201051344001158","174011321042388",27.31,40.20,0,318.30,428.01,172.9,165.0,0.800,148322.9,148322.9,3879,0,0,0,L,1122011218,0,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254314,144259.00
06/25/2015 13:45,2,6.477,ACTIVE,219.61,360.08,59.975,1435254304,"201051344001025","174011321042388",27.97,41.50,0,320.11,428.31,183.3,175.0,0.813,151555.5,151555.5,3880,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254315,144260.00
06/25/2015 13:45,1,3.105,ACTIVE,218.4,330.97,60.03,1435254304,"033051125000118","174011321042388",38.05,38,0.516,309.48,403.16,117.5,112.1,0.530,30373.1,30403.9,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254316,144261.00
06/25/2015 13:45,2,5.926,ACTIVE,220.29,360.99,59.996,1435254304,"201051344000569","174011321042388",27.83,38.20,0,320.71,428.91,167.0,159.3,0.778,155179.4,155179.4,3889,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254317,144262.00
06/25/2015 13:45,2,3.053,ACTIVE,217.58,414.49,59.986,1435254304,"274151322000094","174011321042388",37.51,51.50,0,371.81,477.91,115.4,109.4,0.446,340218.9,340218.9,5256,0,0,0,L,1151911521,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254318,144263.00
06/25/2015 13:45,1,4.230,ACTIVE,218.1,357.10,60.03,1435254304,"040051121000068","174011321042388",22.64,37,0.418,304.86,450.00,95.3,90.7,0.433,26819.699999976,26845.600000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254319,144264.00
06/25/2015 13:45,2,6.559,ACTIVE,220.52,361.89,60.002,1435254304,"201051344000458","174011321042388",27.79,39.00,0,322.51,428.31,184.5,176.2,0.884,150941.7,150941.7,3885,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254320,144265.00
06/25/2015 13:45,2,4.652,ACTIVE,217.58,348.06,59.991,1435254304,"274151322000087","174011321042388",25.96,75.30,0,322.51,431.92,122.3,116.2,0.460,410703.4,410703.4,4773,0,0,0,L,1151911521,0,124.94,124.27,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254321,144266.00
06/25/2015 13:45,2,4.496,ACTIVE,217.80,352.87,59.996,1435254304,"274151322000052","174011321042388",27.43,55.00,0,330.63,411.78,124.8,118.5,0.477,439000.8,439000.8,5179,0,0,0,L,1151911521,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254322,144267.00
06/25/2015 13:45,2,5.590,ACTIVE,218.48,357.08,59.986,1435254304,"201051344001145","174011321042388",27.71,37.80,0,320.41,429.22,157.0,149.6,0.720,156118.3,156118.3,3895,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254323,144268.00
06/25/2015 13:45,2,5.824,ACTIVE,218.48,357.68,59.986,1435254304,"201051344000685","174011321042388",27.71,39.00,0,316.80,422.90,163.4,155.8,0.787,155267.7,155267.7,3896,0,0,0,L,1122011218,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254324,144269.00
06/25/2015 13:45,2,4.891,ACTIVE,217.80,347.46,59.981,1435254304,"274151322000088","174011321042388",27.10,50.60,0,329.13,412.38,134.2,127.6,0.495,420431.8,420431.8,4787,0,0,0,L,1151911521,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254325,144270.00
06/25/2015 13:45,2,5.693,ACTIVE,219.39,359.48,59.991,1435254304,"201051344000438","174011321042388",28.07,40.20,0,318.30,429.22,161.8,154.3,0.751,155380.0,155380.0,3882,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254326,144271.00
06/25/2015 13:45,2,6.221,ACTIVE,219.39,359.48,59.975,1435254304,"201051344001135","174011321042388",27.99,39.00,0,319.21,428.31,176.3,168.3,0.800,146696.8,146696.8,3877,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254327,144272.00
06/25/2015 13:45,2,5.885,ACTIVE,218.71,358.28,60.007,1435254304,"201051344000417","174011321042388",27.31,43.80,0,317.40,426.81,162.7,155.1,0.760,151195.3,151195.3,3879,0,0,0,L,1122011218,0,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254328,144273.00
06/25/2015 13:45,2,6.854,ACTIVE,218.93,360.99,59.996,1435254304,"201051344000594","174011321042388",27.85,44.30,0,318.61,425.31,193.3,184.6,0.893,151241.0,151241.0,3881,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254329,144274.00
06/25/2015 13:45,2,4.896,ACTIVE,217.80,367.00,59.986,1435254304,"274151322000083","174011321042388",27.45,55.30,0,329.13,408.18,136.2,129.5,0.535,435216.8,435216.8,5190,0,0,0,L,1151911521,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254330,144275.00
06/25/2015 13:45,2,6.443,ACTIVE,219.84,360.99,59.975,1435254304,"201051344000585","174011321042388",27.91,40.40,0,321.91,427.41,182.0,173.8,0.840,150189.1,150189.1,3881,0,0,0,L,1122011218,0,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254330,144276.00
06/25/2015 13:45,2,5.781,ACTIVE,218.03,366.40,59.981,1435254304,"274151322000054","174011321042388",27.45,53.30,0,330.03,413.29,160.7,153.2,0.614,430443.2,430443.2,4776,0,0,0,L,1151911521,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254331,144277.00
06/25/2015 13:45,2,6.385,ACTIVE,219.61,359.78,59.991,1435254304,"201051344001203","174011321042388",27.93,40.60,0,322.51,428.91,180.7,172.5,0.862,151421.9,151421.9,3885,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254332,144278.00
06/25/2015 13:45,2,6.377,ACTIVE,218.71,359.48,59.991,1435254304,"201051344000646","174011321042388",27.83,42.00,0,318.61,424.11,179.8,171.6,0.844,148857.8,148857.8,3878,0,0,0,L,1122011218,0,124.27,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254333,144279.00
06/25/2015 13:45,2,3.732,ACTIVE,219.16,418.09,59.975,1435254304,"274151322000068","174011321042388",37.59,51.80,0,376.62,478.51,142.2,135.3,0.530,339256.9,339256.9,4864,0,0,0,L,1151911521,0,126.07,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254334,144280.00
06/25/2015 13:45,2,5.998,ACTIVE,218.93,359.18,59.954,1435254304,"274151322000076","174011321042388",27.79,53.80,0,332.13,411.78,168.8,161.0,0.645,458780.0,458780.0,5183,0,0,0,L,1151911521,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254335,144281.00
06/25/2015 13:45,1,3.665,ACTIVE,218.9,360.28,60.03,1435254304,"033051125000132","174011321042388",33.22,38,0.526,304.40,448.00,121.1,114.9,0.542,22864.600000024,22888.700000024,488,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254336,144282.00
06/25/2015 13:45,1,3.666,ACTIVE,218.9,367.85,60.07,1435254304,"033051125000150","174011321042388",38.18,38,0.619,310.47,404.31,139.3,134.4,0.621,30387.199999988,30418,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254338,144283.00
06/25/2015 13:45,2,6.766,ACTIVE,219.16,362.49,59.975,1435254304,"201051344000890","174011321042388",27.87,43.40,0,319.51,423.81,190.8,182.3,0.866,153020.5,153020.5,3883,0,0,0,L,1122011218,0,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254338,144284.00
06/25/2015 13:45,2,7.422,ACTIVE,221.19,363.09,59.986,1435254304,"201051344000900","174011321042388",28.37,36.30,0,320.41,428.01,213.1,203.7,0.959,153207.7,153207.7,3888,0,0,0,L,1122011218,0,125.17,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254339,144285.00
06/25/2015 13:45,2,7.131,ACTIVE,220.29,364.29,59.996,1435254304,"201051344000633","174011321042388",27.81,41.00,0,318.91,429.52,200.8,191.9,0.928,142960.8,142960.8,3892,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254340,144286.00
06/25/2015 13:45,1,5.048,ACTIVE,218.5,325.02,60.03,1435254304,"040051121000185","174011321042388",24.89,39,0.551,307.61,451.00,125.0,119.8,0.560,27071.299999987,27099.099999999,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254342,144287.00
06/25/2015 13:45,2,6.799,ACTIVE,220.74,363.39,59.981,1435254304,"201051344000983","174011321042388",27.79,38.60,0,323.11,428.61,191.2,182.7,0.884,150158.4,150158.4,3892,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254343,144288.00
06/25/2015 13:45,2,6.307,ACTIVE,219.61,360.38,59.981,1435254304,"201051344000917","174011321042388",27.65,39.00,0,320.11,428.91,176.6,168.5,0.835,153490.7,153490.7,3892,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254343,144289.00
06/25/2015 13:45,1,5.978,ACTIVE,218.0,369.79,60.03,1435254304,"040051121000116","174011321042388",24.94,36,0.655,304.35,449.21,148.4,141.7,0.651,26890.800000012,26918.400000036,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254345,144290.00
06/25/2015 13:45,1,3.842,ACTIVE,218.8,367.04,60.03,1435254304,"033051125000135","174011321042388",33.45,38,0.564,304.94,448.35,127.9,122.9,0.569,22788.40000001,22812.40000001,447,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254346,144291.00
06/25/2015 13:45,2,5.957,ACTIVE,220.06,361.29,59.991,1435254304,"201051344000648","174011321042388",27.81,38.40,0,319.51,429.22,167.8,160.0,0.778,149411.0,149411.0,3885,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254347,144292.00
06/25/2015 13:45,2,6.344,ACTIVE,219.61,361.29,60.002,1435254304,"201051344001093","174011321042388",28.17,38.60,0,318.91,428.61,181.0,172.8,0.822,151611.1,151611.1,3883,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254348,144293.00
06/25/2015 13:45,2,6.203,ACTIVE,220.52,360.69,59.965,1435254304,"201051344000645","174011321042388",27.77,38.40,0,321.61,427.71,174.5,166.5,0.795,149863.7,149863.7,3890,0,0,0,L,1122011218,0,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254349,144294.00
06/25/2015 13:45,2,6.801,ACTIVE,218.26,375.11,60.002,1435254304,"274151322000085","174011321042388",27.61,51.30,0,330.93,411.78,190.2,181.7,0.720,432593.5,432593.5,5180,0,0,0,L,1151911521,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254350,144295.00
06/25/2015 13:45,2,6.783,ACTIVE,220.74,366.10,60.018,1435254304,"201051344000651","174011321042388",27.49,38.60,0,320.71,428.31,188.8,180.3,0.849,149268.7,149268.7,3885,0,0,0,L,1122011218,0,125.40,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254351,144296.00
06/25/2015 13:45,2,6.730,ACTIVE,220.52,360.99,59.986,1435254304,"201051344000867","174011321042388",27.57,39.80,0,319.21,427.11,187.8,179.4,0.849,141603.0,141603.0,3892,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254352,144297.00
06/25/2015 13:45,1,7.230,ACTIVE,218.6,341.70,60.03,1435254304,"040051121000095","174011321042388",22.30,37,0.710,302.19,447.12,160.4,154.3,0.700,27562.699999988,27588.5,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254353,144298.00
06/25/2015 13:45,2,7.451,ACTIVE,219.61,362.79,59.991,1435254304,"201051344001230","174011321042388",27.87,41.30,0,318.00,423.81,210.2,201.0,0.981,152755.0,152755.0,3895,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254354,144299.00
06/25/2015 13:45,2,7.045,ACTIVE,221.87,366.70,60.023,1435254304,"201051344000576","174011321042388",28.37,37.30,0,319.81,428.31,202.5,193.5,0.919,149185.0,149185.0,3894,0,0,0,L,1122011218,0,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254355,144300.00
06/25/2015 13:45,2,7.604,ACTIVE,222.32,367.00,59.986,1435254304,"201051344000579","174011321042388",28.15,42.80,0,322.81,427.71,216.8,207.3,1.012,155401.2,155401.2,3880,0,0,0,L,1122011218,0,125.40,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435254356,144301.00
06/25/2015 14:00,2,8.402,ACTIVE,221.87,367.30,59.981,1435255204,"201051344000955","174011321042388",27.29,41.80,0,316.80,422.60,232.3,222.3,1.074,154736.2,154736.2,3888,0,0,0,L,1122011218,0,124.94,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255205,144302.00
06/25/2015 14:00,1,8.341,ACTIVE,220.3,353.42,60.03,1435255204,"040051121000195","174011321042388",24.40,39,0.886,302.32,450.94,202.5,193.6,0.869,29380.7,29409.6,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255206,144303.00
06/25/2015 14:00,2,9.016,ACTIVE,220.29,376.31,60.012,1435255204,"274151322000095","174011321042388",26.96,56.30,0,328.82,407.27,245.9,235.5,0.902,453086.5,453086.5,4805,0,0,0,L,1151911521,0,126.98,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255207,144304.00
06/25/2015 14:00,2,8.547,ACTIVE,222.10,367.60,60.007,1435255204,"201051344000868","174011321042388",27.19,37.50,0,318.61,428.61,235.4,225.3,1.043,140986.5,140986.5,3891,0,0,0,L,1122011218,0,125.17,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255208,144305.00
06/25/2015 14:00,2,8.525,ACTIVE,224.36,376.62,60.002,1435255204,"201051344000853","174011321042388",27.21,39.00,0,322.51,428.31,234.8,224.7,1.078,147256.2,147256.2,3887,0,0,0,L,1122011218,0,126.75,129.24,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255209,144306.00
06/25/2015 14:00,2,8.480,ACTIVE,223.00,370.90,60.034,1435255204,"201051344000582","174011321042388",27.08,39.80,0,316.50,429.82,232.4,222.4,1.052,147717.1,147717.1,3882,0,0,0,L,1122011218,0,125.85,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255210,144307.00
06/25/2015 14:00,1,8.236,ACTIVE,221.1,338.69,60.07,1435255204,"040051121000097","174011321042388",24.32,38,0.873,303.37,452.03,199.3,190.9,0.858,27397.300000012,27426.400000036,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255211,144308.00
06/25/2015 14:00,2,8.613,ACTIVE,224.13,372.71,60.002,1435255204,"201051344000469","174011321042388",27.00,36.30,0,318.00,428.61,235.3,225.2,1.092,142486.4,142486.4,3886,0,0,0,L,1122011218,0,126.07,129.24,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255212,144309.00
06/25/2015 14:00,2,8.586,ACTIVE,224.13,374.51,60.018,1435255204,"201051344000988","174011321042388",26.80,39.50,0,317.40,428.31,233.2,223.1,1.021,142188.3,142188.3,3883,0,0,0,L,1122011218,0,126.30,129.24,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255213,144310.00
06/25/2015 14:00,2,8.477,ACTIVE,224.13,374.81,60.002,1435255204,"201051344001158","174011321042388",26.90,41.50,0,318.91,428.01,230.8,220.9,1.025,148361.5,148361.5,3880,0,0,0,L,1122011218,0,126.30,128.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255214,144311.00
06/25/2015 14:00,2,8.699,ACTIVE,222.77,369.70,60.007,1435255204,"201051344001025","174011321042388",26.82,42.80,0,319.81,428.91,236.2,226.1,1.043,151593.7,151593.7,3881,0,0,0,L,1122011218,0,125.62,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255215,144312.00
06/25/2015 14:00,1,4.897,ACTIVE,220.8,380.32,60.03,1435255204,"033051125000118","174011321042388",41.60,38,0.885,304.61,449.16,202.7,194.0,0.868,30403.9,30435.1,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255216,144313.00
06/25/2015 14:00,2,8.434,ACTIVE,223.90,370.90,60.002,1435255204,"201051344000569","174011321042388",27.39,39.30,0,318.91,429.52,233.8,223.8,1.065,155219.2,155219.2,3890,0,0,0,L,1122011218,0,125.85,129.24,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255217,144314.00
06/25/2015 14:00,2,5.775,ACTIVE,220.52,418.39,59.996,1435255204,"274151322000094","174011321042388",37.41,52.80,0,336.94,464.38,218.3,208.8,0.822,340252.0,340252.0,5257,0,0,0,L,1151911521,0,126.30,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255218,144315.00
06/25/2015 14:00,1,8.415,ACTIVE,221.0,374.20,60.07,1435255204,"040051121000068","174011321042388",21.55,38,0.791,304.43,450.28,180.5,173.3,0.785,26845.600000012,26873.100000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255219,144316.00
06/25/2015 14:00,2,8.508,ACTIVE,223.90,370.30,60.012,1435255204,"201051344000458","174011321042388",27.08,40.40,0,318.00,428.91,233.2,223.1,1.078,150981.2,150981.2,3886,0,0,0,L,1122011218,0,126.53,129.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255220,144317.00
06/25/2015 14:00,2,8.498,ACTIVE,220.29,384.13,60.012,1435255204,"274151322000087","174011321042388",25.01,77.00,0,328.82,404.57,215.0,205.6,0.795,410736.8,410736.8,4774,0,0,0,L,1151911521,0,126.75,125.40,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255221,144318.00
06/25/2015 14:00,2,8.592,ACTIVE,220.74,359.78,60.018,1435255204,"274151322000052","174011321042388",26.62,57.00,0,328.22,410.58,231.4,221.5,0.879,439036.3,439036.3,5180,0,0,0,L,1151911521,0,126.30,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255222,144319.00
06/25/2015 14:00,2,8.484,ACTIVE,221.42,368.80,60.028,1435255204,"201051344001145","174011321042388",27.31,38.80,0,319.51,424.41,234.8,224.7,1.043,156155.8,156155.8,3896,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255223,144320.00
06/25/2015 14:00,2,8.490,ACTIVE,221.19,370.90,60.018,1435255204,"201051344000685","174011321042388",27.29,40.20,0,315.00,423.50,234.6,224.5,1.109,155305.0,155305.0,3897,0,0,0,L,1122011218,0,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255223,144321.00
06/25/2015 14:00,2,8.547,ACTIVE,220.74,358.88,60.018,1435255204,"274151322000088","174011321042388",26.20,52.30,0,329.43,409.98,226.7,216.9,0.844,420466.9,420466.9,4788,0,0,0,L,1151911521,0,127.43,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255224,144322.00
06/25/2015 14:00,2,8.461,ACTIVE,222.55,371.51,60.018,1435255204,"201051344000438","174011321042388",27.06,40.80,0,317.40,428.61,231.6,221.6,1.047,155417.1,155417.1,3883,0,0,0,L,1122011218,0,126.07,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255225,144323.00
06/25/2015 14:00,2,8.477,ACTIVE,222.77,370.00,60.018,1435255204,"201051344001135","174011321042388",26.96,40.60,0,318.91,428.31,231.4,221.4,1.034,146734.3,146734.3,3878,0,0,0,L,1122011218,0,126.07,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255226,144324.00
06/25/2015 14:00,2,8.416,ACTIVE,221.87,369.70,60.012,1435255204,"201051344000417","174011321042388",26.78,44.00,0,318.91,424.11,228.2,218.4,1.056,151232.1,151232.1,3880,0,0,0,L,1122011218,0,125.17,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255227,144325.00
06/25/2015 14:00,2,8.547,ACTIVE,221.64,369.40,59.975,1435255204,"201051344000594","174011321042388",27.08,45.00,0,316.80,425.01,234.2,224.1,1.061,151280.3,151280.3,3882,0,0,0,L,1122011218,0,125.40,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255228,144326.00
06/25/2015 14:00,2,8.588,ACTIVE,220.06,373.31,60.023,1435255204,"274151322000083","174011321042388",26.48,56.80,0,327.62,407.57,230.2,220.2,0.906,435252.4,435252.4,5191,0,0,0,L,1151911521,0,126.30,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255229,144327.00
06/25/2015 14:00,2,8.588,ACTIVE,223.23,371.51,60.018,1435255204,"201051344000585","174011321042388",27.12,41.30,0,321.91,428.01,235.8,225.7,1.065,150227.6,150227.6,3882,0,0,0,L,1122011218,0,125.62,129.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255230,144328.00
06/25/2015 14:00,2,8.525,ACTIVE,220.97,370.00,60.007,1435255204,"274151322000054","174011321042388",26.50,54.50,0,327.92,407.87,228.4,218.5,0.862,430478.9,430478.9,4777,0,0,0,L,1151911521,0,127.20,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255231,144329.00
06/25/2015 14:00,2,8.646,ACTIVE,223.23,369.40,60.018,1435255204,"201051344001203","174011321042388",26.94,41.80,0,320.41,429.52,235.9,225.7,1.083,151460.4,151460.4,3886,0,0,0,L,1122011218,0,126.53,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255232,144330.00
06/25/2015 14:00,2,8.533,ACTIVE,221.87,371.51,60.012,1435255204,"201051344000646","174011321042388",26.84,42.50,0,318.61,424.41,231.8,221.9,1.061,148895.2,148895.2,3879,0,0,0,L,1122011218,0,125.85,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255232,144331.00
06/25/2015 14:00,2,5.822,ACTIVE,221.64,420.50,60.028,1435255204,"274151322000068","174011321042388",36.90,53.80,0,378.72,467.69,217.1,207.6,0.809,339290.3,339290.3,4865,0,0,0,L,1151911521,0,127.43,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255233,144332.00
