ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 14:00,2,9.053,ACTIVE,221.42,360.69,60.007,1435255204,"274151322000076","174011321042388",26.94,56.30,0,332.73,411.18,246.8,236.3,0.937,458817.9,458817.9,5184,0,0,0,L,1151911521,0,126.75,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255234,144333.00
06/25/2015 14:00,1,5.313,ACTIVE,220.8,379.91,60.07,1435255204,"033051125000132","174011321042388",32.50,38,0.749,306.03,449.83,171.8,164.2,0.744,22888.700000024,22914.800000024,490,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255236,144334.00
06/25/2015 14:00,1,4.928,ACTIVE,220.8,339.92,60.07,1435255204,"033051125000150","174011321042388",41.40,38,0.899,306.59,452.62,203.0,196.6,0.876,30418,30449.699999988,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255237,144335.00
06/25/2015 14:00,2,8.541,ACTIVE,221.64,367.60,60.023,1435255204,"201051344000890","174011321042388",26.90,44.50,0,319.81,423.81,232.5,222.5,1.043,153058.2,153058.2,3884,0,0,0,L,1122011218,0,125.62,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255239,144336.00
06/25/2015 14:00,2,8.627,ACTIVE,223.45,371.51,60.012,1435255204,"201051344000900","174011321042388",27.23,37.00,0,320.11,428.61,237.8,227.6,1.052,153248.3,153248.3,3889,0,0,0,L,1122011218,0,126.30,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255240,144337.00
06/25/2015 14:00,2,8.566,ACTIVE,222.55,370.30,60.028,1435255204,"201051344000633","174011321042388",26.76,42.80,0,319.21,428.91,232.1,222.1,1.074,143000.0,143000.0,3893,0,0,0,L,1122011218,0,125.85,128.56,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255241,144338.00
06/25/2015 14:00,1,8.382,ACTIVE,221.2,344.35,60.07,1435255204,"040051121000185","174011321042388",23.92,40,0.876,303.57,451.32,199.5,192.2,0.861,27099.099999999,27128.999999975,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255242,144339.00
06/25/2015 14:00,2,8.570,ACTIVE,224.13,372.71,60.023,1435255204,"201051344000983","174011321042388",26.90,39.50,0,321.91,428.91,233.5,223.5,1.061,150198.4,150198.4,3893,0,0,0,L,1122011218,0,126.53,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255243,144340.00
06/25/2015 14:00,2,8.520,ACTIVE,223.00,371.21,60.028,1435255204,"201051344000917","174011321042388",27.15,40.20,0,319.21,428.31,234.0,223.9,1.087,153529.1,153529.1,3893,0,0,0,L,1122011218,0,125.62,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255244,144341.00
06/25/2015 14:00,1,8.139,ACTIVE,220.0,365.16,60.07,1435255204,"040051121000116","174011321042388",24.21,36,0.862,301.40,450.17,196.1,188.0,0.848,26918.400000036,26947.900000036,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255245,144342.00
06/25/2015 14:00,1,5.210,ACTIVE,221.2,337.86,60.07,1435255204,"033051125000135","174011321042388",32.30,38,0.731,304.79,448.27,167.5,160.6,0.726,22812.40000001,22837.90000001,449,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255246,144343.00
06/25/2015 14:00,2,8.445,ACTIVE,223.45,371.81,60.018,1435255204,"201051344000648","174011321042388",26.86,39.50,0,318.61,429.82,229.6,219.7,1.047,149450.3,149450.3,3886,0,0,0,L,1122011218,0,125.85,129.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255247,144344.00
06/25/2015 14:00,2,8.445,ACTIVE,222.55,369.70,60.023,1435255204,"201051344001093","174011321042388",27.29,40.20,0,320.41,429.52,233.4,223.3,1.043,151649.6,151649.6,3884,0,0,0,L,1122011218,0,125.85,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255248,144345.00
06/25/2015 14:00,2,8.559,ACTIVE,223.68,371.21,60.018,1435255204,"201051344000645","174011321042388",26.80,40.00,0,322.81,428.31,232.3,222.3,1.025,149903.5,149903.5,3891,0,0,0,L,1122011218,0,126.30,129.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255249,144346.00
06/25/2015 14:00,2,8.561,ACTIVE,220.74,373.01,60.034,1435255204,"274151322000085","174011321042388",26.76,53.00,0,330.03,411.18,231.8,221.8,0.871,432630.2,432630.2,5181,0,0,0,L,1151911521,0,127.43,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255250,144347.00
06/25/2015 14:00,2,8.664,ACTIVE,223.00,371.21,60.028,1435255204,"201051344000651","174011321042388",26.48,40.40,0,318.00,428.61,232.3,222.3,1.034,149306.7,149306.7,3886,0,0,0,L,1122011218,0,126.30,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255251,144348.00
06/25/2015 14:00,2,8.508,ACTIVE,222.32,367.30,60.028,1435255204,"201051344000867","174011321042388",27.04,40.80,0,320.71,426.51,232.8,222.8,1.043,141642.6,141642.6,3893,0,0,0,L,1122011218,0,125.85,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255252,144349.00
06/25/2015 14:00,1,8.260,ACTIVE,220.2,325.89,60.07,1435255204,"040051121000095","174011321042388",21.40,37,0.777,301.09,448.13,175.9,169.3,0.761,27588.5,27615.699999988,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255253,144350.00
06/25/2015 14:00,2,8.586,ACTIVE,221.19,365.80,60.018,1435255204,"201051344001230","174011321042388",26.82,42.50,0,317.40,423.20,233.0,223.0,1.092,152793.1,152793.1,3896,0,0,0,L,1122011218,0,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255254,144351.00
06/25/2015 14:00,2,8.512,ACTIVE,223.90,372.11,60.007,1435255204,"201051344000576","174011321042388",26.96,38.60,0,319.81,428.91,232.4,222.4,1.043,149225.0,149225.0,3895,0,0,0,L,1122011218,0,126.53,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255255,144352.00
06/25/2015 14:00,2,8.535,ACTIVE,224.13,370.30,60.028,1435255204,"201051344000579","174011321042388",26.86,44.00,0,321.61,428.31,231.9,221.9,1.087,155440.6,155440.6,3881,0,0,0,L,1122011218,0,126.53,128.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435255255,144353.00
06/25/2015 14:15,2,8.096,ACTIVE,220.74,366.40,59.970,1435256104,"201051344000955","174011321042388",26.22,45.00,0,335.14,418.39,215.0,205.6,0.999,154789.1,154789.1,3889,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256105,144354.00
06/25/2015 14:15,1,8.058,ACTIVE,219.5,367.32,60.03,1435256104,"040051121000195","174011321042388",23.25,43,0.813,317.01,393.85,186.4,177.4,0.800,29409.6,29455.1,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256106,144355.00
06/25/2015 14:15,2,8.547,ACTIVE,219.39,381.42,59.970,1435256104,"274151322000095","174011321042388",26.16,61.30,0,333.33,407.57,226.3,216.5,0.853,453142.3,453142.3,4806,0,0,0,L,1151911521,0,126.30,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256107,144356.00
06/25/2015 14:15,2,8.166,ACTIVE,221.64,365.49,59.970,1435256104,"201051344000868","174011321042388",26.50,41.00,0,335.14,419.30,219.3,209.7,0.990,141039.6,141039.6,3892,0,0,0,L,1122011218,0,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256108,144357.00
06/25/2015 14:15,2,8.117,ACTIVE,223.90,369.10,59.928,1435256104,"201051344000853","174011321042388",26.60,42.80,0,338.44,423.81,218.7,209.1,1.008,147309.3,147309.3,3888,0,0,0,L,1122011218,0,126.98,128.56,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256109,144358.00
06/25/2015 14:15,2,8.084,ACTIVE,222.55,368.20,59.965,1435256104,"201051344000582","174011321042388",26.18,43.40,0,334.24,423.81,214.4,205.0,0.968,147769.7,147769.7,3883,0,0,0,L,1122011218,0,126.07,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256110,144359.00
06/25/2015 14:15,1,7.842,ACTIVE,220.4,335.86,60.00,1435256104,"040051121000097","174011321042388",23.41,42,0.800,318.31,396.37,182.7,175.3,0.788,27426.400000036,27471.400000036,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256111,144360.00
06/25/2015 14:15,2,8.146,ACTIVE,223.23,369.70,59.986,1435256104,"201051344000469","174011321042388",26.50,41.00,0,337.84,424.11,218.5,209.0,1.016,142539.4,142539.4,3887,0,0,0,L,1122011218,0,125.85,128.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256112,144361.00
06/25/2015 14:15,2,8.252,ACTIVE,223.45,369.40,59.965,1435256104,"201051344000988","174011321042388",25.78,44.80,0,336.64,422.90,215.4,205.9,0.972,142240.6,142240.6,3884,0,0,0,L,1122011218,0,126.30,128.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256113,144362.00
06/25/2015 14:15,2,8.191,ACTIVE,223.23,367.90,59.970,1435256104,"201051344001158","174011321042388",25.72,46.20,0,338.14,421.70,213.4,204.1,0.972,148413.5,148413.5,3881,0,0,0,L,1122011218,0,126.07,128.11,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256114,144363.00
06/25/2015 14:15,2,8.188,ACTIVE,222.10,367.00,59.970,1435256104,"201051344001025","174011321042388",26.30,46.20,0,335.74,420.20,218.0,208.5,0.950,151647.1,151647.1,3882,0,0,0,L,1122011218,0,125.62,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256115,144364.00
06/25/2015 14:15,1,5.210,ACTIVE,219.9,381.08,60.03,1435256104,"033051125000118","174011321042388",39.22,41,0.891,312.02,401.44,203.3,194.8,0.876,30435.1,30483.2,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256116,144365.00
06/25/2015 14:15,2,8.146,ACTIVE,223.00,369.10,59.970,1435256104,"201051344000569","174011321042388",26.40,42.80,0,334.84,423.81,217.8,208.3,0.994,155272.1,155272.1,3891,0,0,0,L,1122011218,0,125.62,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256117,144366.00
06/25/2015 14:15,2,5.525,ACTIVE,220.06,397.05,59.986,1435256104,"274151322000094","174011321042388",36.18,55.80,0,369.40,450.26,202.0,193.0,0.756,340301.5,340301.5,5258,0,0,0,L,1151911521,0,125.85,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256118,144367.00
06/25/2015 14:15,1,8.063,ACTIVE,220.1,370.17,60.03,1435256104,"040051121000068","174011321042388",20.62,41,0.725,318.68,388.91,165.5,158.3,0.720,26873.100000012,26913.699999976,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256119,144368.00
06/25/2015 14:15,2,8.113,ACTIVE,223.23,368.80,59.959,1435256104,"201051344000458","174011321042388",26.38,45.00,0,337.54,423.20,216.6,207.1,1.003,151033.8,151033.8,3887,0,0,0,L,1122011218,0,126.53,128.56,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256120,144369.00
06/25/2015 14:15,2,8.107,ACTIVE,220.06,357.98,59.954,1435256104,"274151322000087","174011321042388",23.60,80.50,0,335.14,399.76,193.5,184.8,0.716,410784.9,410784.9,4775,0,0,0,L,1151911521,0,126.30,125.40,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256121,144370.00
06/25/2015 14:15,2,8.250,ACTIVE,220.06,375.71,59.959,1435256104,"274151322000052","174011321042388",25.54,60.00,0,334.24,403.67,213.3,204.0,0.800,439088.9,439088.9,5181,0,0,0,L,1151911521,0,125.62,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256122,144371.00
06/25/2015 14:15,2,8.127,ACTIVE,221.19,367.00,59.965,1435256104,"201051344001145","174011321042388",26.60,42.30,0,334.54,419.30,218.9,209.3,0.981,156209.4,156209.4,3897,0,0,0,L,1122011218,0,125.40,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256123,144372.00
06/25/2015 14:15,2,8.148,ACTIVE,220.97,368.20,59.975,1435256104,"201051344000685","174011321042388",26.46,43.60,0,335.44,419.00,218.2,208.7,1.021,155358.5,155358.5,3898,0,0,0,L,1122011218,0,126.07,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256123,144373.00
06/25/2015 14:15,2,8.156,ACTIVE,220.06,357.08,59.965,1435256104,"274151322000088","174011321042388",25.35,55.80,0,335.74,402.16,209.2,200.0,0.791,420518.3,420518.3,4789,0,0,0,L,1151911521,0,126.75,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256124,144374.00
06/25/2015 14:15,2,8.211,ACTIVE,221.87,366.70,59.965,1435256104,"201051344000438","174011321042388",25.84,44.80,0,334.84,418.09,214.9,205.5,0.986,155469.9,155469.9,3884,0,0,0,L,1122011218,0,125.85,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256125,144375.00
06/25/2015 14:15,2,8.105,ACTIVE,221.87,365.80,59.975,1435256104,"201051344001135","174011321042388",26.16,44.30,0,334.84,417.79,214.7,205.3,0.959,146786.8,146786.8,3879,0,0,0,L,1122011218,0,125.85,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256126,144376.00
06/25/2015 14:15,2,8.086,ACTIVE,221.19,366.40,59.965,1435256104,"201051344000417","174011321042388",25.82,47.30,0,335.44,416.89,211.5,202.2,0.981,151283.9,151283.9,3881,0,0,0,L,1122011218,0,125.17,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256127,144377.00
06/25/2015 14:15,2,8.135,ACTIVE,221.19,366.40,59.965,1435256104,"201051344000594","174011321042388",26.54,49.50,0,334.24,420.20,218.4,208.9,0.990,151333.3,151333.3,3883,0,0,0,L,1122011218,0,125.40,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256128,144378.00
06/25/2015 14:15,2,8.172,ACTIVE,219.84,360.69,59.975,1435256104,"274151322000083","174011321042388",25.84,60.80,0,334.84,404.27,213.9,204.6,0.835,435304.7,435304.7,5192,0,0,0,L,1151911521,0,126.07,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256129,144379.00
06/25/2015 14:15,2,8.197,ACTIVE,222.55,367.60,59.965,1435256104,"201051344000585","174011321042388",26.44,45.50,0,335.74,422.90,219.3,209.7,0.990,150281.0,150281.0,3883,0,0,0,L,1122011218,0,125.62,128.56,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256130,144380.00
06/25/2015 14:15,2,8.246,ACTIVE,220.29,371.51,59.965,1435256104,"274151322000054","174011321042388",25.31,58.30,0,334.84,403.07,211.6,202.3,0.800,430530.8,430530.8,4778,0,0,0,L,1151911521,0,126.75,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256131,144381.00
06/25/2015 14:15,2,8.246,ACTIVE,222.77,367.90,59.959,1435256104,"201051344001203","174011321042388",26.28,45.50,0,335.44,421.70,219.6,210.0,1.008,151513.8,151513.8,3887,0,0,0,L,1122011218,0,126.53,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256131,144382.00
06/25/2015 14:15,2,8.098,ACTIVE,221.19,367.00,59.949,1435256104,"201051344000646","174011321042388",26.28,45.80,0,334.24,418.70,215.2,205.8,0.994,148947.7,148947.7,3880,0,0,0,L,1122011218,0,125.62,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256132,144383.00
06/25/2015 14:15,2,5.516,ACTIVE,221.19,397.96,59.965,1435256104,"274151322000068","174011321042388",36.06,56.50,0,370.60,448.75,200.4,191.5,0.751,339339.7,339339.7,4866,0,0,0,L,1151911521,0,126.75,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256133,144384.00
06/25/2015 14:15,2,8.658,ACTIVE,220.97,386.23,59.965,1435256104,"274151322000076","174011321042388",26.02,59.80,0,333.33,406.67,227.9,218.0,0.857,458873.9,458873.9,5185,0,0,0,L,1151911521,0,126.53,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256134,144385.00
06/25/2015 14:15,1,5.115,ACTIVE,220.2,329.57,60.00,1435256104,"033051125000132","174011321042388",31.19,41,0.691,320.12,385.24,158.8,151.8,0.690,22914.800000024,22953.400000024,492,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256135,144386.00
06/25/2015 14:15,1,5.206,ACTIVE,221.1,335.03,60.00,1435256104,"033051125000150","174011321042388",39.12,41,0.890,312.28,401.38,202.6,195.3,0.878,30449.699999988,30498,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256137,144387.00
06/25/2015 14:15,2,8.174,ACTIVE,220.97,367.00,59.965,1435256104,"201051344000890","174011321042388",26.10,46.60,0,335.74,419.60,216.2,206.7,0.968,153110.9,153110.9,3885,0,0,0,L,1122011218,0,125.62,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256138,144388.00
06/25/2015 14:15,2,8.062,ACTIVE,222.77,367.30,60.002,1435256104,"201051344000900","174011321042388",27.37,40.80,0,335.14,423.81,223.4,213.7,0.994,153302.3,153302.3,3890,0,0,0,L,1122011218,0,126.07,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256139,144389.00
06/25/2015 14:15,2,8.221,ACTIVE,222.10,368.50,59.975,1435256104,"201051344000633","174011321042388",26.10,46.20,0,334.84,418.09,217.2,207.7,0.999,143052.5,143052.5,3894,0,0,0,L,1122011218,0,126.07,128.11,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256139,144390.00
06/25/2015 14:15,1,8.013,ACTIVE,220.8,371.77,60.00,1435256104,"040051121000185","174011321042388",23.09,43,0.809,319.50,394.20,184.1,177.4,0.796,27128.999999975,27174.099999999,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256141,144391.00
06/25/2015 14:15,2,8.256,ACTIVE,223.45,369.10,59.938,1435256104,"201051344000983","174011321042388",26.28,43.80,0,336.34,423.81,219.7,210.1,0.999,150251.4,150251.4,3894,0,0,0,L,1122011218,0,126.53,128.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256142,144392.00
06/25/2015 14:15,2,8.182,ACTIVE,222.55,368.20,59.959,1435256104,"201051344000917","174011321042388",26.40,43.60,0,335.14,418.39,218.6,209.1,1.016,153582.3,153582.3,3894,0,0,0,L,1122011218,0,126.07,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256142,144393.00
06/25/2015 14:15,1,7.852,ACTIVE,220.0,371.37,60.00,1435256104,"040051121000116","174011321042388",23.32,38,0.800,317.28,393.10,182.2,174.6,0.787,26947.900000036,26991.900000036,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256144,144394.00
06/25/2015 14:15,1,5.024,ACTIVE,220.8,352.09,60.03,1435256104,"033051125000135","174011321042388",30.99,41,0.676,319.58,385.60,154.9,148.5,0.674,22837.90000001,22875.70000001,451,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256145,144395.00
06/25/2015 14:15,2,8.012,ACTIVE,222.77,367.90,59.970,1435256104,"201051344000648","174011321042388",26.68,43.20,0,337.24,422.90,216.5,207.0,0.990,149502.4,149502.4,3887,0,0,0,L,1122011218,0,125.62,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256146,144396.00
06/25/2015 14:15,2,8.053,ACTIVE,222.32,368.20,59.965,1435256104,"201051344001093","174011321042388",26.80,43.80,0,335.14,422.30,218.6,209.0,0.981,151702.6,151702.6,3885,0,0,0,L,1122011218,0,126.07,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256147,144397.00
06/25/2015 14:15,2,8.207,ACTIVE,223.00,368.50,59.975,1435256104,"201051344000645","174011321042388",26.34,43.60,0,337.24,421.70,218.7,209.2,0.972,149956.1,149956.1,3892,0,0,0,L,1122011218,0,126.53,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256148,144398.00
06/25/2015 14:15,2,8.320,ACTIVE,220.52,377.22,59.991,1435256104,"274151322000085","174011321042388",25.58,56.30,0,335.14,403.67,215.6,206.1,0.809,432682.7,432682.7,5182,0,0,0,L,1151911521,0,126.75,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256149,144399.00
06/25/2015 14:15,2,8.236,ACTIVE,222.55,367.60,59.970,1435256104,"201051344000651","174011321042388",26.06,43.80,0,336.04,421.10,217.4,207.9,0.963,149359.4,149359.4,3887,0,0,0,L,1122011218,0,126.53,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256150,144400.00
06/25/2015 14:15,2,8.354,ACTIVE,222.10,367.30,59.933,1435256104,"201051344000867","174011321042388",25.90,45.30,0,335.14,416.59,219.1,209.5,0.986,141695.2,141695.2,3894,0,0,0,L,1122011218,0,126.30,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256151,144401.00
06/25/2015 14:15,1,7.991,ACTIVE,220.9,381.25,60.00,1435256104,"040051121000095","174011321042388",20.48,41,0.714,319.66,387.39,162.8,156.9,0.710,27615.699999988,27655.600000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256152,144402.00
06/25/2015 14:15,2,8.104,ACTIVE,220.74,365.49,59.970,1435256104,"201051344001230","174011321042388",26.64,44.80,0,334.54,420.20,218.7,209.1,0.986,152846.3,152846.3,3897,0,0,0,L,1122011218,0,125.40,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256153,144403.00
06/25/2015 14:15,2,8.146,ACTIVE,223.45,370.00,59.959,1435256104,"201051344000576","174011321042388",26.64,41.80,0,336.94,423.81,219.6,210.0,0.986,149277.7,149277.7,3896,0,0,0,L,1122011218,0,126.30,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256154,144404.00
06/25/2015 14:15,2,8.260,ACTIVE,223.68,370.00,59.996,1435256104,"201051344000579","174011321042388",26.10,47.80,0,338.14,422.90,218.4,208.8,1.003,155493.1,155493.1,3882,0,0,0,L,1122011218,0,126.53,128.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435256155,144405.00
06/25/2015 14:30,2,7.607,ACTIVE,220.29,363.69,59.986,1435257003,"201051344000955","174011321042388",26.82,48.00,0,336.04,414.49,206.7,197.6,0.972,154840.3,154840.3,3890,0,0,0,L,1122011218,0,124.49,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257004,144406.00
06/25/2015 14:30,1,7.676,ACTIVE,219.1,354.76,60.00,1435257003,"040051121000195","174011321042388",23.35,45,0.778,317.11,390.90,178.4,169.6,0.770,29455.1,29499.2,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257006,144407.00
06/25/2015 14:30,2,8.289,ACTIVE,219.16,366.70,59.975,1435257003,"274151322000095","174011321042388",26.12,63.70,0,334.84,403.07,219.2,209.6,0.813,453196.6,453196.6,4807,0,0,0,L,1151911521,0,126.30,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257007,144408.00
06/25/2015 14:30,2,7.801,ACTIVE,221.19,365.19,59.996,1435257003,"201051344000868","174011321042388",27.00,41.30,0,335.14,415.69,213.3,204.0,0.950,141092.4,141092.4,3893,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257007,144409.00
06/25/2015 14:30,2,7.795,ACTIVE,223.23,368.20,59.981,1435257003,"201051344000853","174011321042388",27.08,42.80,0,340.85,421.70,213.7,204.3,0.986,147361.9,147361.9,3889,0,0,0,L,1122011218,0,126.53,128.56,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257008,144410.00
06/25/2015 14:30,2,7.703,ACTIVE,221.87,365.80,59.981,1435257003,"201051344000582","174011321042388",26.60,44.30,0,335.14,415.09,207.4,198.3,0.946,147821.0,147821.0,3884,0,0,0,L,1122011218,0,125.40,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257009,144411.00
06/25/2015 14:30,1,7.503,ACTIVE,219.8,378.64,60.00,1435257003,"040051121000097","174011321042388",23.55,44,0.772,318.27,391.01,175.8,168.8,0.760,27471.400000036,27514.900000036,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257010,144412.00
06/25/2015 14:30,2,7.816,ACTIVE,223.00,368.80,59.981,1435257003,"201051344000469","174011321042388",26.96,39.80,0,336.94,421.40,213.3,204.0,0.999,142592.1,142592.1,3888,0,0,0,L,1122011218,0,125.62,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257011,144413.00
06/25/2015 14:30,2,7.885,ACTIVE,222.77,367.90,59.986,1435257003,"201051344000988","174011321042388",26.32,43.80,0,336.94,427.71,210.2,201.0,0.950,142292.5,142292.5,3885,0,0,0,L,1122011218,0,125.62,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257012,144414.00
06/25/2015 14:30,2,7.752,ALERT,222.55,367.30,59.981,1435257003,"201051344001158","174011321042388",26.44,46.20,0,309.59,435.83,207.4,198.3,0.955,148464.4,148464.4,3882,0,0,0,L,1122011218,0,125.62,128.11,0002,45,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257014,144415.00
06/25/2015 14:30,2,7.775,ACTIVE,221.42,365.49,59.975,1435257003,"201051344001025","174011321042388",27.06,47.80,0,335.44,415.69,213.0,203.6,0.932,151699.7,151699.7,3883,0,0,0,L,1122011218,0,124.94,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257015,144416.00
06/25/2015 14:30,1,5.506,ACTIVE,219.5,388.38,60.03,1435257003,"033051125000118","174011321042388",36.99,43,0.890,312.03,399.38,202.6,193.5,0.871,30483.2,30531.6,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257017,144417.00
06/25/2015 14:30,2,7.736,ACTIVE,222.32,366.10,59.949,1435257003,"201051344000569","174011321042388",27.12,42.80,0,334.54,419.00,212.4,203.1,0.972,155324.6,155324.6,3892,0,0,0,L,1122011218,0,125.17,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257018,144418.00
06/25/2015 14:30,2,5.172,ACTIVE,219.84,410.28,59.986,1435257003,"274151322000094","174011321042388",37.05,58.30,0,371.21,444.24,193.6,184.9,0.734,340349.6,340349.6,5259,0,0,0,L,1151911521,0,125.85,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257019,144419.00
06/25/2015 14:30,1,7.573,ACTIVE,220.0,327.49,60.03,1435257003,"040051121000068","174011321042388",21.36,43,0.708,318.61,385.59,161.0,154.5,0.708,26913.699999976,26953.400000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257020,144420.00
06/25/2015 14:30,2,7.727,ACTIVE,222.55,366.10,59.991,1435257003,"201051344000458","174011321042388",27.06,44.80,0,336.94,419.30,211.8,202.5,0.981,151086.0,151086.0,3888,0,0,0,L,1122011218,0,125.85,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257021,144421.00
06/25/2015 14:30,2,7.689,ACTIVE,219.39,358.28,59.991,1435257003,"274151322000087","174011321042388",23.85,86.00,0,336.34,395.55,185.8,177.4,0.689,410830.8,410830.8,4776,0,0,0,L,1151911521,0,126.53,124.72,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257022,144422.00
06/25/2015 14:30,2,7.770,ACTIVE,219.84,373.61,59.954,1435257003,"274151322000052","174011321042388",25.96,62.80,0,333.63,400.06,204.2,195.2,0.751,439139.6,439139.6,5182,0,0,0,L,1151911521,0,125.62,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257023,144423.00
06/25/2015 14:30,2,7.768,ACTIVE,220.74,367.60,59.981,1435257003,"201051344001145","174011321042388",26.62,43.80,0,335.44,415.39,209.2,200.0,0.946,156261.5,156261.5,3898,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257023,144424.00
06/25/2015 14:30,2,7.779,ACTIVE,220.29,362.79,59.986,1435257003,"201051344000685","174011321042388",26.44,45.00,0,335.44,415.09,208.3,199.1,0.994,155410.4,155410.4,3899,0,0,0,L,1122011218,0,125.40,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257024,144425.00
06/25/2015 14:30,2,7.730,ACTIVE,219.84,365.19,59.981,1435257003,"274151322000088","174011321042388",25.72,59.00,0,335.14,398.86,201.3,192.4,0.756,420568.2,420568.2,4790,0,0,0,L,1151911521,0,126.98,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257025,144426.00
06/25/2015 14:30,2,7.672,ACTIVE,221.19,364.89,59.975,1435257003,"201051344000438","174011321042388",26.46,46.40,0,335.74,414.79,205.4,196.4,0.937,155521.1,155521.1,3885,0,0,0,L,1122011218,0,125.40,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257027,144427.00
06/25/2015 14:30,2,7.715,ACTIVE,221.42,366.40,59.986,1435257003,"201051344001135","174011321042388",26.60,45.30,0,335.44,415.09,207.5,198.4,0.941,146838.3,146838.3,3880,0,0,0,L,1122011218,0,125.40,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257028,144428.00
06/25/2015 14:30,2,7.641,ACTIVE,220.97,365.80,60.007,1435257003,"201051344000417","174011321042388",26.26,49.00,0,334.54,413.59,203.2,194.2,0.955,151334.4,151334.4,3882,0,0,0,L,1122011218,0,124.94,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257029,144429.00
06/25/2015 14:30,2,7.793,ACTIVE,220.74,363.69,59.954,1435257003,"201051344000594","174011321042388",26.66,51.00,0,332.43,431.02,210.2,200.9,0.963,151385.4,151385.4,3884,0,0,0,L,1122011218,0,124.94,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257029,144430.00
06/25/2015 14:30,2,7.857,ACTIVE,219.61,363.99,59.981,1435257003,"274151322000083","174011321042388",25.84,64.00,0,335.74,400.06,205.5,196.4,0.809,435355.6,435355.6,5193,0,0,0,L,1151911521,0,126.07,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257030,144431.00
06/25/2015 14:30,2,7.803,ACTIVE,222.10,366.70,59.981,1435257003,"201051344000585","174011321042388",27.02,46.40,0,335.14,415.39,213.6,204.2,0.972,150333.8,150333.8,3884,0,0,0,L,1122011218,0,125.17,128.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257031,144432.00
06/25/2015 14:30,2,7.791,ACTIVE,219.16,360.38,59.970,1435257003,"274151322000054","174011321042388",25.78,60.80,0,335.14,400.66,203.2,194.3,0.773,430581.2,430581.2,4779,0,0,0,L,1151911521,0,126.07,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257032,144433.00
06/25/2015 14:30,2,7.697,ACTIVE,221.87,363.39,59.986,1435257003,"201051344001203","174011321042388",27.21,46.40,0,335.14,415.69,212.2,202.8,0.986,151566.4,151566.4,3888,0,0,0,L,1122011218,0,125.85,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257033,144434.00
06/25/2015 14:30,2,7.689,ACTIVE,220.52,364.29,59.959,1435257003,"201051344000646","174011321042388",26.68,47.00,0,335.14,415.99,207.5,198.4,0.959,148999.3,148999.3,3881,0,0,0,L,1122011218,0,125.17,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257034,144435.00
06/25/2015 14:30,2,5.242,ACTIVE,220.29,398.56,59.975,1435257003,"274151322000068","174011321042388",36.40,58.30,0,371.51,443.64,192.2,183.5,0.712,339387.5,339387.5,4867,0,0,0,L,1151911521,0,126.75,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257035,144436.00
06/25/2015 14:30,2,8.184,ACTIVE,220.06,368.50,59.975,1435257003,"274151322000076","174011321042388",26.32,63.00,0,335.14,402.16,218.3,208.8,0.831,458928.1,458928.1,5186,0,0,0,L,1151911521,0,126.30,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257036,144437.00
06/25/2015 14:30,1,4.844,ACTIVE,220.0,354.21,60.03,1435257003,"033051125000132","174011321042388",31.49,43,0.662,320.41,382.27,151.8,144.6,0.664,22953.400000024,22990.900000024,494,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257037,144438.00
06/25/2015 14:30,1,5.432,ACTIVE,219.9,357.15,60.03,1435257003,"033051125000150","174011321042388",37.16,43,0.886,314.27,399.43,200.9,193.2,0.868,30498,30546.800000012,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257038,144439.00
06/25/2015 14:30,2,7.748,ACTIVE,220.29,362.79,59.991,1435257003,"201051344000890","174011321042388",26.42,49.00,0,336.04,415.39,207.4,198.2,0.941,153162.5,153162.5,3886,0,0,0,L,1122011218,0,124.94,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257039,144440.00
06/25/2015 14:30,2,7.748,ACTIVE,222.32,369.10,59.996,1435257003,"201051344000900","174011321042388",27.63,40.00,0,334.84,417.19,216.7,207.2,0.972,153355.8,153355.8,3891,0,0,0,L,1122011218,0,125.85,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257040,144441.00
06/25/2015 14:30,2,7.695,ACTIVE,221.42,366.40,60.007,1435257003,"201051344000633","174011321042388",26.84,48.00,0,323.41,422.60,209.0,199.8,0.963,143104.2,143104.2,3895,0,0,0,L,1122011218,0,125.40,127.88,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257041,144442.00
06/25/2015 14:30,1,7.546,ACTIVE,220.3,324.99,60.03,1435257003,"040051121000185","174011321042388",23.36,45,0.773,319.32,390.81,175.4,169.2,0.763,27174.099999999,27217.999999975,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257042,144443.00
06/25/2015 14:30,2,7.783,ACTIVE,222.77,367.90,59.991,1435257003,"201051344000983","174011321042388",27.04,43.40,0,336.04,419.30,213.2,203.8,0.977,150304.0,150304.0,3895,0,0,0,L,1122011218,0,126.07,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257043,144444.00
06/25/2015 14:30,2,7.652,ACTIVE,221.42,364.89,59.986,1435257003,"201051344000917","174011321042388",27.08,44.50,0,334.84,414.19,209.8,200.6,0.990,153634.4,153634.4,3895,0,0,0,L,1122011218,0,125.17,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257044,144445.00
06/25/2015 14:30,1,7.405,ACTIVE,219.0,378.63,60.00,1435257003,"040051121000116","174011321042388",23.60,41,0.764,318.07,388.73,173.9,166.1,0.754,26991.900000036,27034.900000036,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257046,144446.00
06/25/2015 14:30,1,4.767,ACTIVE,220.0,369.94,60.03,1435257003,"033051125000135","174011321042388",31.20,43,0.647,321.26,382.66,148.0,141.7,0.647,22875.70000001,22912.60000001,453,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257047,144447.00
06/25/2015 14:30,2,7.650,ACTIVE,222.32,365.19,59.986,1435257003,"201051344000648","174011321042388",26.92,43.20,0,336.34,416.59,208.6,199.4,0.955,149553.9,149553.9,3888,0,0,0,L,1122011218,0,125.17,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257048,144448.00
06/25/2015 14:30,2,7.592,ACTIVE,221.64,367.90,59.991,1435257003,"201051344001093","174011321042388",27.25,45.00,0,335.14,415.39,209.5,200.3,0.950,151754.7,151754.7,3886,0,0,0,L,1122011218,0,125.40,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257049,144449.00
06/25/2015 14:30,2,7.746,ACTIVE,222.32,367.00,59.981,1435257003,"201051344000645","174011321042388",26.94,43.20,0,336.64,415.69,211.2,202.0,0.946,150008.3,150008.3,3893,0,0,0,L,1122011218,0,125.85,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257050,144450.00
06/25/2015 14:30,2,7.865,ACTIVE,219.39,380.22,59.938,1435257003,"274151322000085","174011321042388",25.98,59.30,0,335.44,400.96,206.9,197.8,0.791,432734.1,432734.1,5183,0,0,0,L,1151911521,0,126.53,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257051,144451.00
06/25/2015 14:30,2,7.777,ACTIVE,221.64,366.40,59.975,1435257003,"201051344000651","174011321042388",26.38,44.50,0,335.44,414.79,207.7,198.5,0.928,149411.0,149411.0,3888,0,0,0,L,1122011218,0,125.62,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257052,144452.00
06/25/2015 14:30,2,7.770,ACTIVE,221.19,364.89,59.965,1435257003,"201051344000867","174011321042388",26.84,45.80,0,321.01,428.31,211.1,201.8,0.955,141747.5,141747.5,3895,0,0,0,L,1122011218,0,125.40,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257053,144453.00
06/25/2015 14:30,1,7.475,ACTIVE,219.2,371.84,60.03,1435257003,"040051121000095","174011321042388",20.92,42,0.686,319.58,383.78,155.6,149.4,0.680,27655.600000024,27694.5,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257054,144454.00
06/25/2015 14:30,2,7.596,ACTIVE,219.84,362.19,59.938,1435257003,"201051344001230","174011321042388",27.10,47.00,0,336.64,416.59,208.4,199.3,0.977,152898.3,152898.3,3898,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257055,144455.00
06/25/2015 14:30,2,7.721,ACTIVE,222.32,368.50,59.975,1435257003,"201051344000576","174011321042388",27.10,41.00,0,336.94,421.10,211.8,202.5,0.959,149330.1,149330.1,3897,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257056,144456.00
06/25/2015 14:30,2,7.695,ACTIVE,222.55,367.00,59.970,1435257003,"201051344000579","174011321042388",26.78,48.30,0,338.14,419.30,208.6,199.4,0.963,155544.8,155544.8,3883,0,0,0,L,1122011218,0,125.62,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257057,144457.00
06/25/2015 14:45,2,7.354,ACTIVE,219.39,361.89,59.970,1435257903,"201051344000955","174011321042388",26.82,47.30,0,337.24,411.48,199.6,190.7,0.932,154888.6,154888.6,3891,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257904,144458.00
06/25/2015 14:45,1,7.335,ACTIVE,218.1,370.84,60.03,1435257903,"040051121000195","174011321042388",23.64,46,0.756,318.17,386.85,172.5,164.0,0.750,29499.2,29540.5,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257905,144459.00
06/25/2015 14:45,2,7.932,ACTIVE,218.48,355.58,59.970,1435257903,"274151322000095","174011321042388",26.44,64.00,0,333.33,400.96,212.2,202.9,0.795,453248.0,453248.0,4808,0,0,0,L,1151911521,0,125.62,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257906,144460.00
06/25/2015 14:45,2,7.496,ACTIVE,220.29,363.39,59.975,1435257903,"201051344000868","174011321042388",27.23,39.50,0,336.04,412.98,206.8,197.7,0.928,141142.4,141142.4,3894,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257907,144461.00
06/25/2015 14:45,2,7.467,ACTIVE,222.10,365.80,59.954,1435257903,"201051344000853","174011321042388",27.35,41.00,0,336.04,413.59,206.8,197.7,0.959,147412.0,147412.0,3890,0,0,0,L,1122011218,0,126.07,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257908,144462.00
06/25/2015 14:45,2,7.195,ACTIVE,220.97,364.59,59.954,1435257903,"201051344000582","174011321042388",27.43,43.60,0,335.74,412.38,200.0,191.1,0.924,147869.5,147869.5,3885,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257909,144463.00
06/25/2015 14:45,1,7.157,ACTIVE,220.0,330.94,60.03,1435257903,"040051121000097","174011321042388",23.80,44,0.746,318.75,387.71,169.5,163.2,0.740,27514.900000036,27556.199999988,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257910,144464.00
06/25/2015 14:45,2,7.412,ACTIVE,221.87,363.39,59.954,1435257903,"201051344000469","174011321042388",27.59,38.00,0,335.44,412.98,207.1,198.0,0.968,142642.2,142642.2,3889,0,0,0,L,1122011218,0,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257911,144465.00
06/25/2015 14:45,2,7.436,ACTIVE,221.64,366.40,59.970,1435257903,"201051344000988","174011321042388",27.19,42.50,0,335.14,412.38,204.6,195.6,0.946,142341.9,142341.9,3886,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257912,144466.00
06/25/2015 14:45,2,7.449,ACTIVE,221.64,365.19,59.975,1435257903,"201051344001158","174011321042388",26.74,45.00,0,336.34,411.18,201.7,192.8,0.910,148513.1,148513.1,3884,0,0,0,L,1122011218,0,125.40,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257913,144467.00
06/25/2015 14:45,2,7.537,ACTIVE,220.52,362.79,59.975,1435257903,"201051344001025","174011321042388",26.96,47.50,0,336.04,412.08,205.5,196.5,0.897,151749.4,151749.4,3884,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257914,144468.00
06/25/2015 14:45,1,5.265,ACTIVE,218.5,378.99,60.00,1435257903,"033051125000118","174011321042388",37.38,44,0.861,314.73,394.50,195.8,186.6,0.845,30531.6,30579,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257915,144469.00
06/25/2015 14:45,2,7.398,ACTIVE,221.42,364.29,59.970,1435257903,"201051344000569","174011321042388",27.43,41.30,0,335.74,412.08,205.5,196.4,0.946,155374.1,155374.1,3893,0,0,0,L,1122011218,0,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257916,144470.00
06/25/2015 14:45,2,4.994,ACTIVE,218.71,409.08,59.965,1435257903,"274151322000094","174011321042388",37.07,58.00,0,374.81,444.85,187.0,178.6,0.712,340394.9,340394.9,5260,0,0,0,L,1151911521,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257917,144471.00
06/25/2015 14:45,1,7.287,ACTIVE,218.6,348.14,60.03,1435257903,"040051121000068","174011321042388",21.55,43,0.688,318.65,382.57,156.3,149.3,0.684,26953.400000024,26991.199999976,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257918,144472.00
06/25/2015 14:45,2,7.365,ACTIVE,221.64,364.29,59.970,1435257903,"201051344000458","174011321042388",27.51,43.00,0,336.64,412.08,205.3,196.2,0.972,151135.6,151135.6,3889,0,0,0,L,1122011218,0,125.85,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257919,144473.00
06/25/2015 14:45,2,7.383,ACTIVE,218.71,357.68,59.970,1435257903,"274151322000087","174011321042388",24.29,86.50,0,336.64,392.85,181.7,173.5,0.676,410874.4,410874.4,4777,0,0,0,L,1151911521,0,125.40,124.72,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257920,144474.00
06/25/2015 14:45,2,7.535,ACTIVE,218.93,376.31,59.975,1435257903,"274151322000052","174011321042388",25.92,64.30,0,336.04,396.75,197.6,188.8,0.760,439187.4,439187.4,5183,0,0,0,L,1151911521,0,124.94,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257921,144475.00
06/25/2015 14:45,2,7.389,ACTIVE,219.84,360.99,59.965,1435257903,"201051344001145","174011321042388",27.14,43.80,0,336.64,412.08,203.0,194.0,0.910,156310.4,156310.4,3899,0,0,0,L,1122011218,0,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257922,144476.00
