ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 14:45,2,7.438,ACTIVE,219.39,362.79,59.975,1435257903,"201051344000685","174011321042388",26.82,44.50,0,334.24,412.38,202.0,193.1,0.963,155459.1,155459.1,3900,0,0,0,L,1122011218,0,125.40,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257923,144477.00
06/25/2015 14:45,2,7.363,ACTIVE,218.48,354.37,59.954,1435257903,"274151322000088","174011321042388",26.14,59.00,0,335.74,396.75,194.8,186.1,0.738,420615.4,420615.4,4791,0,0,0,L,1151911521,0,125.85,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257924,144478.00
06/25/2015 14:45,2,7.348,ACTIVE,220.29,362.19,59.970,1435257903,"201051344000438","174011321042388",26.74,46.80,0,336.34,411.48,198.8,190.0,0.919,155569.0,155569.0,3886,0,0,0,L,1122011218,0,125.40,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257925,144479.00
06/25/2015 14:45,2,7.402,ACTIVE,220.29,361.89,59.959,1435257903,"201051344001135","174011321042388",26.84,45.00,0,335.74,411.78,201.2,192.3,0.902,146886.9,146886.9,3881,0,0,0,L,1122011218,0,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257926,144480.00
06/25/2015 14:45,2,7.326,ACTIVE,219.61,362.19,59.996,1435257903,"201051344000417","174011321042388",26.52,49.80,0,337.24,410.58,196.7,187.9,0.915,151381.8,151381.8,3883,0,0,0,L,1122011218,0,124.72,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257926,144481.00
06/25/2015 14:45,2,7.473,ACTIVE,219.61,361.89,59.954,1435257903,"201051344000594","174011321042388",26.94,50.80,0,331.83,413.89,204.0,194.9,0.946,151434.6,151434.6,3885,0,0,0,L,1122011218,0,124.94,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257927,144482.00
06/25/2015 14:45,2,7.484,ACTIVE,217.80,351.97,59.954,1435257903,"274151322000083","174011321042388",26.26,64.80,0,331.83,397.66,199.0,190.1,0.791,435403.7,435403.7,5194,0,0,0,L,1151911521,0,124.72,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257928,144483.00
06/25/2015 14:45,2,7.461,ACTIVE,220.97,363.99,59.922,1435257903,"201051344000585","174011321042388",27.37,45.50,0,334.24,411.48,206.7,197.6,0.959,150383.8,150383.8,3885,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257929,144484.00
06/25/2015 14:45,2,7.488,ACTIVE,218.26,354.07,59.965,1435257903,"274151322000054","174011321042388",26.04,61.30,0,336.64,397.96,197.5,188.7,0.747,430628.9,430628.9,4780,0,0,0,L,1151911521,0,125.17,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257930,144485.00
06/25/2015 14:45,2,7.434,ACTIVE,220.74,362.79,59.965,1435257903,"201051344001203","174011321042388",27.25,46.80,0,335.74,412.38,205.0,196.0,0.950,151615.9,151615.9,3889,0,0,0,L,1122011218,0,125.85,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257931,144486.00
06/25/2015 14:45,2,7.340,ACTIVE,219.61,361.59,59.970,1435257903,"201051344000646","174011321042388",27.04,46.80,0,332.73,412.68,200.9,192.0,0.928,149047.8,149047.8,3882,0,0,0,L,1122011218,0,125.17,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257932,144487.00
06/25/2015 14:45,2,4.955,ACTIVE,219.61,409.38,59.959,1435257903,"274151322000068","174011321042388",36.90,58.80,0,374.81,445.15,184.9,176.6,0.698,339432.5,339432.5,4868,0,0,0,L,1151911521,0,125.85,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257933,144488.00
06/25/2015 14:45,2,7.762,ACTIVE,219.39,363.09,59.949,1435257903,"274151322000076","174011321042388",26.86,63.30,0,336.34,399.76,210.9,201.6,0.813,458979.2,458979.2,5187,0,0,0,L,1151911521,0,125.40,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257934,144489.00
06/25/2015 14:45,1,4.587,ACTIVE,219.1,369.87,60.00,1435257903,"033051125000132","174011321042388",32.13,44,0.641,321.02,378.64,146.6,139.7,0.638,22990.900000024,23026.100000024,496,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257935,144490.00
06/25/2015 14:45,1,5.232,ACTIVE,219.1,383.55,60.03,1435257903,"033051125000150","174011321042388",37.19,43,0.855,315.15,394.86,193.6,186.1,0.841,30546.800000012,30594.100000024,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257936,144491.00
06/25/2015 14:45,2,7.426,ACTIVE,219.39,360.38,59.965,1435257903,"201051344000890","174011321042388",26.74,49.30,0,333.33,411.78,201.1,192.2,0.919,153211.0,153211.0,3887,0,0,0,L,1122011218,0,124.94,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257937,144492.00
06/25/2015 14:45,2,7.428,ACTIVE,221.19,365.49,59.954,1435257903,"201051344000900","174011321042388",27.81,38.80,0,335.74,413.59,209.1,199.8,0.937,153406.3,153406.3,3892,0,0,0,L,1122011218,0,125.85,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257938,144493.00
06/25/2015 14:45,2,7.373,ACTIVE,220.74,363.69,59.996,1435257903,"201051344000633","174011321042388",27.15,47.30,0,335.44,410.88,202.7,193.7,0.937,143153.1,143153.1,3896,0,0,0,L,1122011218,0,125.62,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257939,144494.00
06/25/2015 14:45,1,7.262,ACTIVE,219.6,326.75,60.00,1435257903,"040051121000185","174011321042388",23.41,46,0.747,316.99,386.70,169.2,163.0,0.739,27217.999999975,27259.200000023,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257940,144495.00
06/25/2015 14:45,2,7.416,ACTIVE,221.87,366.10,59.986,1435257903,"201051344000983","174011321042388",27.51,41.80,0,335.14,412.68,206.5,197.4,0.959,150353.9,150353.9,3896,0,0,0,L,1122011218,0,126.07,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257942,144496.00
06/25/2015 14:45,2,7.365,ACTIVE,220.97,363.39,59.965,1435257903,"201051344000917","174011321042388",27.25,44.30,0,335.44,411.18,203.2,194.2,0.963,153683.5,153683.5,3896,0,0,0,L,1122011218,0,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257942,144497.00
06/25/2015 14:45,1,7.096,ACTIVE,218.1,340.45,60.00,1435257903,"040051121000116","174011321042388",23.84,42,0.741,316.54,385.09,168.3,160.9,0.735,27034.900000036,27075.5,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257944,144498.00
06/25/2015 14:45,1,4.508,ACTIVE,219.6,328.10,60.00,1435257903,"033051125000135","174011321042388",31.87,43,0.630,319.93,379.21,143.0,137.9,0.631,22912.60000001,22947.40000001,455,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257945,144499.00
06/25/2015 14:45,2,7.336,ACTIVE,221.87,365.80,59.970,1435257903,"201051344000648","174011321042388",27.19,42.80,0,336.04,412.08,202.0,193.0,0.915,149602.7,149602.7,3889,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257946,144500.00
06/25/2015 14:45,2,7.232,ACTIVE,221.19,361.89,59.975,1435257903,"201051344001093","174011321042388",27.71,44.50,0,335.14,411.48,202.8,193.9,0.888,151803.8,151803.8,3887,0,0,0,L,1122011218,0,125.62,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257947,144501.00
06/25/2015 14:45,2,7.451,ACTIVE,221.87,363.99,59.938,1435257903,"201051344000645","174011321042388",27.17,42.00,0,336.94,410.88,205.0,195.9,0.937,150057.9,150057.9,3894,0,0,0,L,1122011218,0,126.07,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257948,144502.00
06/25/2015 14:45,2,7.453,ACTIVE,219.84,367.90,59.970,1435257903,"274151322000085","174011321042388",26.62,60.30,0,336.94,397.96,200.8,191.9,0.760,432782.7,432782.7,5184,0,0,0,L,1151911521,0,126.07,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257949,144503.00
06/25/2015 14:45,2,7.385,ACTIVE,221.42,363.39,59.965,1435257903,"201051344000651","174011321042388",26.92,44.30,0,335.74,411.18,201.3,192.4,0.879,149459.6,149459.6,3889,0,0,0,L,1122011218,0,126.07,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257950,144504.00
06/25/2015 14:45,2,7.395,ACTIVE,221.19,360.99,59.954,1435257903,"201051344000867","174011321042388",27.33,43.80,0,336.64,411.78,204.7,195.7,0.928,141796.8,141796.8,3896,0,0,0,L,1122011218,0,125.85,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257951,144505.00
06/25/2015 14:45,1,7.205,ACTIVE,219.5,370.86,60.03,1435257903,"040051121000095","174011321042388",20.98,42,0.661,319.71,380.64,150.4,144.5,0.657,27694.5,27731.199999988,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257952,144506.00
06/25/2015 14:45,2,7.398,ACTIVE,219.84,360.99,59.944,1435257903,"201051344001230","174011321042388",27.06,46.80,0,330.33,411.18,202.7,193.7,0.946,152947.2,152947.2,3899,0,0,0,L,1122011218,0,125.17,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257953,144507.00
06/25/2015 14:45,2,7.332,ACTIVE,222.10,365.80,59.938,1435257903,"201051344000576","174011321042388",27.65,40.00,0,335.44,412.68,205.3,196.2,0.919,149379.6,149379.6,3898,0,0,0,L,1122011218,0,126.07,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257954,144508.00
06/25/2015 14:45,2,7.369,ACTIVE,222.55,367.00,59.970,1435257903,"201051344000579","174011321042388",27.14,48.00,0,336.34,411.18,202.6,193.6,0.937,155593.6,155593.6,3884,0,0,0,L,1122011218,0,126.30,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435257955,144509.00
06/25/2015 15:00,2,7.264,ACTIVE,220.29,363.09,59.959,1435258803,"201051344000955","174011321042388",26.48,46.60,0,337.24,409.08,194.9,186.2,0.893,154935.9,154935.9,3892,0,0,0,L,1122011218,0,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258804,144510.00
06/25/2015 15:00,1,7.201,ACTIVE,219.8,328.44,60.03,1435258803,"040051121000195","174011321042388",23.96,45,0.749,318.08,385.52,171.7,163.6,0.744,29540.5,29581.5,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258806,144511.00
06/25/2015 15:00,2,7.750,ACTIVE,219.39,367.60,59.991,1435258803,"274151322000095","174011321042388",26.80,62.80,0,336.34,399.76,210.2,200.9,0.800,453298.7,453298.7,4809,0,0,0,L,1151911521,0,126.53,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258807,144512.00
06/25/2015 15:00,2,7.402,ACTIVE,220.97,365.19,60.007,1435258803,"201051344000868","174011321042388",27.12,38.40,0,336.34,411.48,203.3,194.3,0.906,141191.6,141191.6,3895,0,0,0,L,1122011218,0,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258808,144513.00
06/25/2015 15:00,2,7.264,ACTIVE,222.77,368.20,59.996,1435258803,"201051344000853","174011321042388",27.75,39.50,0,336.94,414.19,204.1,195.1,0.937,147461.2,147461.2,3891,0,0,0,L,1122011218,0,126.30,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258808,144514.00
06/25/2015 15:00,2,7.164,ACTIVE,221.64,366.40,59.996,1435258803,"201051344000582","174011321042388",27.02,44.00,0,335.44,410.88,196.1,187.3,0.902,147917.0,147917.0,3886,0,0,0,L,1122011218,0,125.40,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258809,144515.00
06/25/2015 15:00,1,7.073,ACTIVE,220.1,346.44,60.03,1435258803,"040051121000097","174011321042388",24.02,43,0.742,318.48,385.97,169.1,162.1,0.736,27556.199999988,27596.800000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258811,144516.00
06/25/2015 15:00,2,7.281,ACTIVE,222.77,368.50,60.028,1435258803,"201051344000469","174011321042388",27.55,37.30,0,335.44,411.48,203.1,194.1,0.955,142691.3,142691.3,3890,0,0,0,L,1122011218,0,125.62,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258812,144517.00
06/25/2015 15:00,2,7.281,ACTIVE,222.55,367.90,59.996,1435258803,"201051344000988","174011321042388",27.25,41.30,0,334.24,411.18,200.9,192.0,0.910,142390.6,142390.6,3887,0,0,0,L,1122011218,0,125.85,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258812,144518.00
06/25/2015 15:00,2,7.268,ACTIVE,222.32,364.89,59.981,1435258803,"201051344001158","174011321042388",26.98,44.00,0,336.04,409.98,198.5,189.7,0.915,148561.1,148561.1,3885,0,0,0,L,1122011218,0,125.62,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258813,144519.00
06/25/2015 15:00,2,7.240,ACTIVE,221.19,363.99,60.023,1435258803,"201051344001025","174011321042388",27.27,47.00,0,336.04,411.18,200.0,191.1,0.862,151798.1,151798.1,3885,0,0,0,L,1122011218,0,125.17,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258814,144520.00
06/25/2015 15:00,1,5.152,ACTIVE,219.3,359.01,60.03,1435258803,"033051125000118","174011321042388",37.80,43,0.853,316.08,392.89,193.8,185.0,0.837,30579,30625.5,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258816,144521.00
06/25/2015 15:00,2,7.188,ACTIVE,222.32,367.90,60.002,1435258803,"201051344000569","174011321042388",27.85,40.00,0,336.04,411.18,202.8,193.8,0.932,155423.0,155423.0,3894,0,0,0,L,1122011218,0,125.40,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258816,144522.00
06/25/2015 15:00,2,4.932,ACTIVE,219.16,408.18,59.996,1435258803,"274151322000094","174011321042388",37.01,58.50,0,377.82,450.26,183.8,175.5,0.689,340439.4,340439.4,5261,0,0,0,L,1151911521,0,125.85,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258817,144523.00
06/25/2015 15:00,1,7.174,ACTIVE,219.7,325.51,60.03,1435258803,"040051121000068","174011321042388",21.52,42,0.674,314.56,381.80,153.6,146.8,0.678,26991.199999976,27028.100000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258819,144524.00
06/25/2015 15:00,2,7.285,ACTIVE,222.32,366.10,60.028,1435258803,"201051344000458","174011321042388",27.43,41.50,0,336.94,411.18,202.3,193.3,0.950,151184.4,151184.4,3890,0,0,0,L,1122011218,0,125.85,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258819,144525.00
06/25/2015 15:00,2,7.248,ACTIVE,218.93,371.21,60.012,1435258803,"274151322000087","174011321042388",24.49,89.50,0,336.94,391.94,179.6,171.4,0.658,410917.6,410917.6,4778,0,0,0,L,1151911521,0,125.85,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258821,144526.00
06/25/2015 15:00,2,7.371,ACTIVE,219.16,356.78,60.002,1435258803,"274151322000052","174011321042388",26.24,64.80,0,336.04,396.45,195.8,187.1,0.742,439234.6,439234.6,5184,0,0,0,L,1151911521,0,125.62,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258822,144527.00
06/25/2015 15:00,2,7.264,ACTIVE,220.06,363.99,60.007,1435258803,"201051344001145","174011321042388",27.12,43.40,0,336.64,410.58,199.3,190.5,0.902,156358.6,156358.6,3900,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258822,144528.00
06/25/2015 15:00,2,7.160,ACTIVE,219.61,363.69,60.007,1435258803,"201051344000685","174011321042388",27.29,44.80,0,336.94,409.98,197.9,189.1,0.932,155507.1,155507.1,3901,0,0,0,L,1122011218,0,125.17,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258823,144529.00
06/25/2015 15:00,2,7.281,ACTIVE,219.39,378.12,59.996,1435258803,"274151322000088","174011321042388",26.02,59.30,0,336.04,395.25,191.7,183.1,0.720,420661.7,420661.7,4792,0,0,0,L,1151911521,0,126.53,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258824,144530.00
06/25/2015 15:00,2,7.209,ACTIVE,220.97,364.89,60.018,1435258803,"201051344000438","174011321042388",26.74,46.80,0,336.04,409.98,195.2,186.5,0.902,155616.2,155616.2,3887,0,0,0,L,1122011218,0,125.40,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258825,144531.00
06/25/2015 15:00,2,7.295,ACTIVE,220.97,365.80,60.002,1435258803,"201051344001135","174011321042388",26.52,44.80,0,336.64,409.98,196.0,187.3,0.884,146934.5,146934.5,3882,0,0,0,L,1122011218,0,125.40,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258826,144532.00
06/25/2015 15:00,2,7.266,ACTIVE,220.29,365.19,60.007,1435258803,"201051344000417","174011321042388",26.14,49.30,0,336.34,409.08,192.4,183.8,0.893,151428.4,151428.4,3884,0,0,0,L,1122011218,0,124.72,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258827,144533.00
06/25/2015 15:00,2,7.312,ACTIVE,220.29,363.09,60.002,1435258803,"201051344000594","174011321042388",27.14,50.40,0,336.94,411.48,201.1,192.1,0.924,151483.1,151483.1,3886,0,0,0,L,1122011218,0,124.94,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258828,144534.00
06/25/2015 15:00,2,7.512,ACTIVE,218.93,375.41,60.002,1435258803,"274151322000083","174011321042388",26.00,65.00,0,336.34,396.15,197.6,188.8,0.782,435451.2,435451.2,5195,0,0,0,L,1151911521,0,125.62,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258829,144535.00
06/25/2015 15:00,2,7.445,ACTIVE,221.64,366.70,60.007,1435258803,"201051344000585","174011321042388",26.72,45.30,0,334.24,410.88,201.3,192.4,0.924,150432.7,150432.7,3886,0,0,0,L,1122011218,0,125.17,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258830,144536.00
06/25/2015 15:00,2,7.322,ACTIVE,219.39,377.22,59.991,1435258803,"274151322000054","174011321042388",26.16,60.50,0,336.04,396.45,193.8,185.1,0.716,430675.8,430675.8,4781,0,0,0,L,1151911521,0,126.30,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258831,144537.00
06/25/2015 15:00,2,7.275,ACTIVE,221.42,364.29,59.996,1435258803,"201051344001203","174011321042388",27.19,46.20,0,336.04,411.48,200.3,191.4,0.928,151664.5,151664.5,3890,0,0,0,L,1122011218,0,125.85,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258831,144538.00
06/25/2015 15:00,2,7.244,ACTIVE,220.29,365.19,59.991,1435258803,"201051344000646","174011321042388",26.72,46.80,0,336.34,409.98,195.9,187.1,0.902,149095.3,149095.3,3883,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258832,144539.00
06/25/2015 15:00,2,4.793,ACTIVE,220.52,412.98,60.028,1435258803,"274151322000068","174011321042388",37.59,59.30,0,373.61,444.24,182.0,173.8,0.681,339476.7,339476.7,4869,0,0,0,L,1151911521,0,126.53,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258833,144540.00
06/25/2015 15:00,2,7.732,ACTIVE,220.29,382.03,60.023,1435258803,"274151322000076","174011321042388",26.68,63.00,0,336.34,398.26,209.2,199.9,0.795,459029.5,459029.5,5188,0,0,0,L,1151911521,0,126.30,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258834,144541.00
06/25/2015 15:00,1,4.568,ACTIVE,219.6,366.72,60.07,1435258803,"033051125000132","174011321042388",32.05,43,0.635,320.82,377.71,145.7,139.0,0.636,23026.100000024,23061.000000024,498,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258835,144542.00
06/25/2015 15:00,1,5.178,ACTIVE,220.2,377.74,60.07,1435258803,"033051125000150","174011321042388",37.36,43,0.851,315.48,393.33,192.5,185.3,0.839,30594.100000024,30640.800000012,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258837,144543.00
06/25/2015 15:00,2,7.211,ACTIVE,220.06,364.59,59.981,1435258803,"201051344000890","174011321042388",26.98,49.50,0,337.24,410.28,197.0,188.2,0.902,153258.7,153258.7,3888,0,0,0,L,1122011218,0,124.94,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258838,144544.00
06/25/2015 15:00,2,7.268,ACTIVE,222.32,367.30,60.018,1435258803,"201051344000900","174011321042388",28.03,38.00,0,335.14,411.78,206.3,197.2,0.919,153456.1,153456.1,3893,0,0,0,L,1122011218,0,126.07,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258839,144545.00
06/25/2015 15:00,2,7.234,ACTIVE,221.19,366.40,60.002,1435258803,"201051344000633","174011321042388",27.27,46.00,0,335.14,409.98,199.8,190.9,0.928,143201.3,143201.3,3897,0,0,0,L,1122011218,0,125.62,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258839,144546.00
06/25/2015 15:00,1,7.156,ACTIVE,220.1,374.71,60.03,1435258803,"040051121000185","174011321042388",23.74,44,0.745,318.95,385.53,169.1,162.8,0.737,27259.200000023,27299.799999987,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258841,144547.00
06/25/2015 15:00,2,7.246,ACTIVE,222.55,367.30,60.002,1435258803,"201051344000983","174011321042388",27.81,40.00,0,335.74,411.48,204.0,195.0,0.937,150403.1,150403.1,3897,0,0,0,L,1122011218,0,126.07,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258842,144548.00
06/25/2015 15:00,2,7.266,ACTIVE,221.64,365.49,60.012,1435258803,"201051344000917","174011321042388",27.14,44.30,0,335.74,410.58,199.6,190.8,0.924,153731.8,153731.8,3897,0,0,0,L,1122011218,0,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258843,144549.00
06/25/2015 15:00,1,6.999,ACTIVE,219.2,342.72,60.03,1435258803,"040051121000116","174011321042388",24.16,40,0.739,318.29,384.42,168.3,160.5,0.734,27075.5,27115.700000048,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258844,144550.00
06/25/2015 15:00,1,4.489,ALERT,220.1,325.99,60.07,1435258803,"033051125000135","174011321042388",31.82,43,0.624,321.29,378.04,142.1,136.4,0.622,22947.40000001,22981.60000001,457,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435258846,144551.00
06/25/2015 15:00,2,7.227,ACTIVE,222.32,367.90,60.007,1435258803,"201051344000648","174011321042388",27.31,40.80,0,336.04,411.48,199.8,190.9,0.910,149650.9,149650.9,3890,0,0,0,L,1122011218,0,125.40,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258846,144552.00
06/25/2015 15:00,2,7.180,ACTIVE,221.87,366.10,60.002,1435258803,"201051344001093","174011321042388",27.31,44.50,0,335.74,410.88,198.6,189.7,0.893,151851.9,151851.9,3888,0,0,0,L,1122011218,0,125.62,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258847,144553.00
06/25/2015 15:00,2,7.326,ACTIVE,222.32,367.60,60.007,1435258803,"201051344000645","174011321042388",27.31,40.80,0,335.74,410.28,202.6,193.6,0.906,150106.7,150106.7,3895,0,0,0,L,1122011218,0,126.07,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258848,144554.00
06/25/2015 15:00,2,7.459,ACTIVE,219.84,363.69,59.996,1435258803,"274151322000085","174011321042388",26.12,60.00,0,336.64,396.75,197.2,188.5,0.747,432830.4,432830.4,5185,0,0,0,L,1151911521,0,126.75,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258849,144555.00
06/25/2015 15:00,2,7.330,ACTIVE,221.87,365.80,60.007,1435258803,"201051344000651","174011321042388",26.54,44.80,0,336.04,410.28,196.9,188.2,0.875,149507.4,149507.4,3890,0,0,0,L,1122011218,0,126.07,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258850,144556.00
06/25/2015 15:00,2,7.273,ACTIVE,221.42,363.69,60.007,1435258803,"201051344000867","174011321042388",27.37,42.50,0,336.04,410.28,201.6,192.7,0.910,141845.5,141845.5,3897,0,0,0,L,1122011218,0,125.85,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258851,144557.00
06/25/2015 15:00,1,7.066,ACTIVE,220.8,374.38,60.03,1435258803,"040051121000095","174011321042388",21.25,42,0.655,318.70,379.81,149.4,143.4,0.651,27731.199999988,27767.199999988,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258852,144558.00
06/25/2015 15:00,2,7.252,ACTIVE,220.52,363.99,60.007,1435258803,"201051344001230","174011321042388",27.06,46.60,0,332.43,409.68,198.7,189.8,0.915,152995.2,152995.2,3900,0,0,0,L,1122011218,0,125.17,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258854,144559.00
06/25/2015 15:00,2,7.213,ACTIVE,222.77,368.20,60.007,1435258803,"201051344000576","174011321042388",27.77,38.60,0,335.74,414.19,202.7,193.8,0.910,149428.5,149428.5,3899,0,0,0,L,1122011218,0,126.07,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258855,144560.00
06/25/2015 15:00,2,7.336,ACTIVE,223.00,367.00,59.991,1435258803,"201051344000579","174011321042388",26.88,46.80,0,336.64,409.38,199.8,190.9,0.919,155641.8,155641.8,3885,0,0,0,L,1122011218,0,126.07,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435258856,144561.00
06/25/2015 15:15,2,6.822,ACTIVE,219.61,362.19,59.986,1435259703,"201051344000955","174011321042388",27.04,47.00,0,337.84,407.87,186.9,178.5,0.866,154981.1,154981.1,3893,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259704,144562.00
06/25/2015 15:15,1,6.939,ACTIVE,219.1,356.90,60.03,1435259703,"040051121000195","174011321042388",23.98,43,0.728,318.56,384.94,165.6,158.4,0.718,29581.5,29621.5,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259705,144563.00
06/25/2015 15:15,2,7.354,ACTIVE,218.71,371.51,59.986,1435259703,"274151322000095","174011321042388",27.15,62.80,0,336.34,398.26,202.2,193.3,0.756,453347.8,453347.8,4810,0,0,0,L,1151911521,0,126.07,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259706,144564.00
06/25/2015 15:15,2,6.980,ACTIVE,220.29,363.69,59.996,1435259703,"201051344000868","174011321042388",27.27,38.40,0,336.04,409.98,192.8,184.2,0.862,141238.5,141238.5,3896,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259707,144565.00
06/25/2015 15:15,2,6.975,ACTIVE,222.10,364.89,59.991,1435259703,"201051344000853","174011321042388",27.29,39.80,0,339.95,417.49,193.0,184.3,0.902,147508.2,147508.2,3892,0,0,0,L,1122011218,0,126.07,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259708,144566.00
06/25/2015 15:15,2,6.838,ACTIVE,220.74,364.89,59.981,1435259703,"201051344000582","174011321042388",27.04,44.50,0,336.04,408.18,187.2,178.8,0.862,147962.5,147962.5,3887,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259709,144567.00
06/25/2015 15:15,1,6.801,ACTIVE,219.4,363.76,60.03,1435259703,"040051121000097","174011321042388",24.24,41,0.722,319.15,386.07,164.0,157.7,0.715,27596.800000012,27636.600000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259710,144568.00
06/25/2015 15:15,2,6.920,ACTIVE,221.64,367.00,59.996,1435259703,"201051344000469","174011321042388",27.45,38.00,0,336.04,411.18,192.3,183.7,0.910,142738.2,142738.2,3891,0,0,0,L,1122011218,0,125.17,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259711,144569.00
06/25/2015 15:15,2,6.955,ACTIVE,221.64,366.70,59.991,1435259703,"201051344000988","174011321042388",27.08,41.80,0,337.84,413.29,190.8,182.2,0.879,142437.0,142437.0,3888,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259712,144570.00
06/25/2015 15:15,2,6.973,ACTIVE,221.42,362.79,59.975,1435259703,"201051344001158","174011321042388",26.74,44.00,0,337.24,409.08,188.7,180.2,0.871,148607.0,148607.0,3886,0,0,0,L,1122011218,0,125.17,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259713,144571.00
06/25/2015 15:15,2,7.033,ACTIVE,220.52,363.09,60.018,1435259703,"201051344001025","174011321042388",26.84,47.80,0,336.34,409.08,191.2,182.6,0.853,151844.5,151844.5,3886,0,0,0,L,1122011218,0,124.94,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259714,144572.00
06/25/2015 15:15,1,4.969,ACTIVE,219.2,324.88,60.03,1435259703,"033051125000118","174011321042388",37.73,42,0.823,316.97,392.19,186.5,179.5,0.805,30625.5,30670.7,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259715,144573.00
06/25/2015 15:15,2,6.982,ACTIVE,221.42,363.69,59.991,1435259703,"201051344000569","174011321042388",27.14,40.40,0,336.04,409.98,191.8,183.2,0.888,155469.8,155469.8,3895,0,0,0,L,1122011218,0,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259716,144574.00
06/25/2015 15:15,2,4.777,ACTIVE,218.93,400.66,59.981,1435259703,"274151322000094","174011321042388",36.40,57.70,0,375.11,445.15,176.5,168.4,0.667,340482.4,340482.4,5262,0,0,0,L,1151911521,0,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259717,144575.00
06/25/2015 15:15,1,6.879,ACTIVE,219.1,329.29,60.03,1435259703,"040051121000068","174011321042388",21.56,42,0.649,319.12,380.75,147.6,141.2,0.648,27028.100000012,27063.999999988,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259718,144576.00
06/25/2015 15:15,2,6.947,ACTIVE,221.64,365.49,60.002,1435259703,"201051344000458","174011321042388",27.29,42.00,0,336.64,409.68,192.0,183.4,0.910,151231.1,151231.1,3891,0,0,0,L,1122011218,0,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259719,144577.00
06/25/2015 15:15,2,7.031,ACTIVE,218.93,352.57,59.986,1435259703,"274151322000087","174011321042388",24.37,89.50,0,336.64,391.34,173.4,165.4,0.650,410959.5,410959.5,4779,0,0,0,L,1151911521,0,125.85,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259720,144578.00
06/25/2015 15:15,2,7.146,ACTIVE,218.93,377.22,59.991,1435259703,"274151322000052","174011321042388",26.24,62.00,0,335.74,394.65,189.9,181.3,0.720,439280.5,439280.5,5185,0,0,0,L,1151911521,0,125.40,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259721,144579.00
06/25/2015 15:15,2,7.023,ACTIVE,219.61,362.79,60.018,1435259703,"201051344001145","174011321042388",26.96,43.80,0,336.94,408.48,191.8,183.2,0.866,156405.1,156405.1,3901,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259722,144580.00
06/25/2015 15:15,2,6.967,ACTIVE,219.39,362.19,59.996,1435259703,"201051344000685","174011321042388",26.96,45.00,0,337.24,408.48,190.2,181.7,0.915,155553.1,155553.1,3902,0,0,0,L,1122011218,0,125.17,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259723,144581.00
06/25/2015 15:15,2,6.996,ACTIVE,218.71,363.09,59.991,1435259703,"274151322000088","174011321042388",26.16,58.50,0,336.04,393.75,185.4,177.0,0.681,420706.6,420706.6,4793,0,0,0,L,1151911521,0,126.07,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259724,144582.00
06/25/2015 15:15,2,6.789,ACTIVE,220.29,363.39,59.991,1435259703,"201051344000438","174011321042388",27.27,46.60,0,336.34,408.18,187.4,178.9,0.866,155661.6,155661.6,3888,0,0,0,L,1122011218,0,125.17,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259725,144583.00
06/25/2015 15:15,2,6.889,ACTIVE,220.29,361.29,59.991,1435259703,"201051344001135","174011321042388",26.88,46.20,0,336.34,407.27,187.5,179.1,0.849,146979.9,146979.9,3883,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259726,144584.00
06/25/2015 15:15,2,6.787,ACTIVE,219.61,363.69,60.002,1435259703,"201051344000417","174011321042388",26.84,48.80,0,336.64,407.57,184.3,175.9,0.871,151473.1,151473.1,3885,0,0,0,L,1122011218,0,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259727,144585.00
06/25/2015 15:15,2,6.887,ACTIVE,219.61,362.49,59.975,1435259703,"201051344000594","174011321042388",27.51,50.40,0,335.74,410.88,191.9,183.3,0.888,151529.6,151529.6,3887,0,0,0,L,1122011218,0,124.49,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259728,144586.00
06/25/2015 15:15,2,7.062,ACTIVE,218.48,369.40,59.986,1435259703,"274151322000083","174011321042388",26.66,63.30,0,336.34,395.25,190.6,182.0,0.756,435497.4,435497.4,5196,0,0,0,L,1151911521,0,125.40,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259728,144587.00
06/25/2015 15:15,2,7.055,ACTIVE,220.74,361.89,59.991,1435259703,"201051344000585","174011321042388",26.96,45.80,0,336.04,407.87,192.4,183.7,0.862,150479.3,150479.3,3887,0,0,0,L,1122011218,0,124.72,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259729,144588.00
06/25/2015 15:15,2,7.010,ALERT,218.93,371.51,59.991,1435259703,"274151322000054","174011321042388",26.32,59.50,0,304.48,395.55,186.7,178.3,0.685,430720.9,430720.9,4782,0,0,0,L,1151911521,0,126.07,124.72,0002,50,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259731,144589.00
06/25/2015 15:15,2,7.008,ACTIVE,220.74,364.29,60.002,1435259703,"201051344001203","174011321042388",26.92,46.80,0,336.34,408.48,191.1,182.5,0.888,151710.9,151710.9,3891,0,0,0,L,1122011218,0,125.62,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259732,144590.00
06/25/2015 15:15,2,6.938,ACTIVE,219.61,362.19,60.012,1435259703,"201051344000646","174011321042388",26.72,46.40,0,336.64,409.38,187.8,179.3,0.862,149140.8,149140.8,3884,0,0,0,L,1122011218,0,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259733,144591.00
06/25/2015 15:15,2,4.773,ACTIVE,220.06,404.57,59.996,1435259703,"274151322000068","174011321042388",36.66,58.00,0,376.31,444.24,177.0,168.9,0.663,339519.5,339519.5,4870,0,0,0,L,1151911521,0,126.53,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259734,144592.00
06/25/2015 15:15,2,7.477,ACTIVE,219.39,369.10,59.991,1435259703,"274151322000076","174011321042388",26.74,61.70,0,336.04,398.26,202.4,193.5,0.773,459078.6,459078.6,5189,0,0,0,L,1151911521,0,126.07,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259735,144593.00
06/25/2015 15:15,1,4.349,ACTIVE,219.5,329.99,60.03,1435259703,"033051125000132","174011321042388",32.31,42,0.612,320.58,378.70,139.8,133.4,0.613,23061.000000024,23094.900000024,500,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259736,144594.00
06/25/2015 15:15,1,4.964,ACTIVE,219.7,368.39,60.03,1435259703,"033051125000150","174011321042388",37.46,42,0.819,315.57,392.31,185.0,178.4,0.807,30640.800000012,30686.000000012,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259737,144595.00
06/25/2015 15:15,2,6.961,ACTIVE,219.39,364.29,60.002,1435259703,"201051344000890","174011321042388",26.74,48.30,0,337.54,409.38,188.6,180.1,0.857,153304.4,153304.4,3889,0,0,0,L,1122011218,0,124.94,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259738,144596.00
06/25/2015 15:15,2,6.992,ACTIVE,221.19,363.99,60.002,1435259703,"201051344000900","174011321042388",27.69,38.00,0,333.33,417.49,196.0,187.3,0.879,153503.7,153503.7,3894,0,0,0,L,1122011218,0,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259739,144597.00
06/25/2015 15:15,2,6.920,ACTIVE,220.52,363.09,60.002,1435259703,"201051344000633","174011321042388",27.25,46.20,0,334.84,408.18,190.9,182.3,0.875,143247.6,143247.6,3898,0,0,0,L,1122011218,0,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259740,144598.00
06/25/2015 15:15,1,6.880,ACTIVE,219.5,363.72,60.03,1435259703,"040051121000185","174011321042388",23.82,43,0.720,320.17,384.52,163.1,156.9,0.712,27299.799999987,27339.499999975,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259741,144599.00
06/25/2015 15:15,2,6.883,ACTIVE,221.64,365.19,59.991,1435259703,"201051344000983","174011321042388",27.81,40.40,0,334.24,415.99,193.9,185.2,0.897,150450.2,150450.2,3898,0,0,0,L,1122011218,0,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259742,144600.00
06/25/2015 15:15,2,6.980,ACTIVE,220.52,364.29,59.996,1435259703,"201051344000917","174011321042388",27.02,44.50,0,335.44,407.27,190.9,182.3,0.906,153778.1,153778.1,3898,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259743,144601.00
06/25/2015 15:15,1,6.728,ACTIVE,218.4,367.31,60.03,1435259703,"040051121000116","174011321042388",24.21,39,0.713,318.17,384.47,162.1,154.6,0.712,27115.700000048,27154.900000036,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259744,144602.00
06/25/2015 15:15,1,4.281,ACTIVE,220.0,330.02,60.03,1435259703,"033051125000135","174011321042388",32.21,41,0.602,320.54,378.00,137.2,131.5,0.604,22981.60000001,23015.00000001,460,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259746,144603.00
06/25/2015 15:15,2,6.877,ALERT,220.97,363.99,60.002,1435259703,"201051344000648","174011321042388",27.41,40.60,0,305.08,409.98,190.9,182.4,0.879,149696.9,149696.9,3891,0,0,0,L,1122011218,0,124.94,127.65,0002,37,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259748,144604.00
06/25/2015 15:15,2,6.779,ACTIVE,220.74,364.59,59.986,1435259703,"201051344001093","174011321042388",27.57,45.00,0,336.04,408.48,189.3,180.8,0.840,151897.8,151897.8,3889,0,0,0,L,1122011218,0,125.40,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259748,144605.00
06/25/2015 15:15,2,6.943,ACTIVE,221.42,363.09,59.991,1435259703,"201051344000645","174011321042388",27.47,40.60,0,334.24,419.00,193.1,184.5,0.871,150153.5,150153.5,3896,0,0,0,L,1122011218,0,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259750,144606.00
06/25/2015 15:15,2,7.062,ACTIVE,219.16,361.29,59.970,1435259703,"274151322000085","174011321042388",26.48,59.00,0,335.74,395.25,189.3,180.8,0.725,432876.3,432876.3,5186,0,0,0,L,1151911521,0,125.85,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259750,144607.00
06/25/2015 15:15,2,7.006,ACTIVE,221.19,363.99,59.996,1435259703,"201051344000651","174011321042388",26.58,46.00,0,336.04,407.27,188.5,180.0,0.826,149553.0,149553.0,3891,0,0,0,L,1122011218,0,125.85,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259751,144608.00
06/25/2015 15:15,2,6.934,ACTIVE,220.97,364.59,60.002,1435259703,"201051344000867","174011321042388",27.51,42.00,0,335.74,408.78,193.2,184.6,0.879,141892.2,141892.2,3898,0,0,0,L,1122011218,0,125.62,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259752,144609.00
06/25/2015 15:15,1,6.706,ACTIVE,219.2,343.52,60.03,1435259703,"040051121000095","174011321042388",21.59,41,0.634,319.72,378.80,144.1,137.8,0.635,27767.199999988,27802.199999988,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259754,144610.00
06/25/2015 15:15,2,6.891,ACTIVE,219.39,362.49,59.991,1435259703,"201051344001230","174011321042388",27.31,46.40,0,336.64,409.08,190.6,182.1,0.888,153041.3,153041.3,3901,0,0,0,L,1122011218,0,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259755,144611.00
06/25/2015 15:15,2,6.834,ACTIVE,221.42,365.49,59.996,1435259703,"201051344000576","174011321042388",27.91,38.60,0,337.84,413.89,193.1,184.5,0.875,149475.3,149475.3,3900,0,0,0,L,1122011218,0,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259756,144612.00
06/25/2015 15:15,2,6.938,ACTIVE,221.87,365.80,60.018,1435259703,"201051344000579","174011321042388",27.27,47.00,0,337.54,413.59,191.6,183.0,0.888,155688.1,155688.1,3886,0,0,0,L,1122011218,0,125.62,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435259757,144613.00
06/25/2015 15:30,2,6.936,ACTIVE,220.29,362.19,59.949,1435260603,"201051344000955","174011321042388",26.70,46.60,0,337.84,406.67,187.6,179.2,0.879,155026.0,155026.0,3894,0,0,0,L,1122011218,0,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260604,144614.00
06/25/2015 15:30,1,6.918,ACTIVE,220.0,375.90,60.00,1435260603,"040051121000195","174011321042388",24.13,42,0.726,318.57,384.41,166.1,159.2,0.722,29621.5,29661,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260605,144615.00
06/25/2015 15:30,2,7.441,ACTIVE,219.61,358.88,59.949,1435260603,"274151322000095","174011321042388",27.02,61.00,0,336.34,397.66,203.4,194.4,0.756,453396.4,453396.4,4811,0,0,0,L,1151911521,0,126.53,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260606,144616.00
06/25/2015 15:30,2,7.051,ACTIVE,220.97,363.69,59.959,1435260603,"201051344000868","174011321042388",27.04,38.40,0,336.94,408.18,192.9,184.3,0.857,141284.6,141284.6,3897,0,0,0,L,1122011218,0,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260607,144617.00
06/25/2015 15:30,2,7.000,ACTIVE,223.00,367.30,59.965,1435260603,"201051344000853","174011321042388",27.25,40.00,0,342.05,409.38,193.1,184.5,0.888,147554.3,147554.3,3893,0,0,0,L,1122011218,0,126.53,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260608,144618.00
06/25/2015 15:30,2,6.816,ACTIVE,221.64,364.59,59.965,1435260603,"201051344000582","174011321042388",27.19,45.00,0,336.04,406.97,187.7,179.3,0.862,148007.4,148007.4,3888,0,0,0,L,1122011218,0,125.40,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260609,144619.00
06/25/2015 15:30,1,6.793,ACTIVE,220.5,377.20,60.00,1435260603,"040051121000097","174011321042388",24.33,41,0.722,318.84,384.99,164.4,158.0,0.717,27636.600000024,27676.100000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260610,144620.00
