ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 15:30,2,6.912,ACTIVE,222.77,367.60,59.959,1435260603,"201051344000469","174011321042388",27.51,38.40,0,336.94,408.18,192.6,184.0,0.906,142784.1,142784.1,3892,0,0,0,L,1122011218,0,125.62,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260611,144621.00
06/25/2015 15:30,2,6.932,ACTIVE,222.55,367.60,59.959,1435260603,"201051344000988","174011321042388",27.21,42.00,0,336.94,409.68,191.1,182.5,0.871,142482.5,142482.5,3889,0,0,0,L,1122011218,0,125.85,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260612,144622.00
06/25/2015 15:30,2,6.955,ACTIVE,222.55,365.49,59.954,1435260603,"201051344001158","174011321042388",26.86,44.00,0,336.64,406.37,189.2,180.7,0.871,148652.1,148652.1,3887,0,0,0,L,1122011218,0,125.85,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260613,144623.00
06/25/2015 15:30,2,7.092,ACTIVE,221.42,364.89,59.965,1435260603,"201051344001025","174011321042388",26.64,47.30,0,336.64,407.27,191.3,182.7,0.853,151890.2,151890.2,3887,0,0,0,L,1122011218,0,125.40,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260614,144624.00
06/25/2015 15:30,1,4.985,ACTIVE,220.2,387.84,60.00,1435260603,"033051125000118","174011321042388",37.67,42,0.818,316.45,391.47,186.9,178.7,0.804,30670.7,30715.4,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260615,144625.00
06/25/2015 15:30,2,6.842,ACTIVE,222.32,366.40,59.981,1435260603,"201051344000569","174011321042388",27.67,40.00,0,336.94,406.97,191.7,183.1,0.879,155515.6,155515.6,3896,0,0,0,L,1122011218,0,125.40,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260616,144626.00
06/25/2015 15:30,2,4.846,ACTIVE,219.84,407.27,59.954,1435260603,"274151322000094","174011321042388",36.10,56.80,0,379.32,444.54,177.5,169.4,0.676,340524.8,340524.8,5263,0,0,0,L,1151911521,0,125.85,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260617,144627.00
06/25/2015 15:30,1,6.884,ACTIVE,220.2,334.54,60.00,1435260603,"040051121000068","174011321042388",21.66,42,0.650,319.40,379.38,148.3,142.3,0.649,27063.999999988,27099.600000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260618,144628.00
06/25/2015 15:30,2,6.873,ACTIVE,222.55,364.59,59.965,1435260603,"201051344000458","174011321042388",27.71,42.00,0,336.94,406.97,193.0,184.3,0.906,151276.9,151276.9,3892,0,0,0,L,1122011218,0,126.07,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260619,144629.00
06/25/2015 15:30,2,7.020,ACTIVE,219.61,355.88,59.959,1435260603,"274151322000087","174011321042388",24.57,90.50,0,337.24,390.44,174.6,166.6,0.645,411001.1,411001.1,4780,0,0,0,L,1151911521,0,126.53,125.17,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260620,144630.00
06/25/2015 15:30,2,7.131,ACTIVE,220.06,359.48,59.970,1435260603,"274151322000052","174011321042388",26.44,60.80,0,335.74,394.95,190.8,182.3,0.703,439326.1,439326.1,5186,0,0,0,L,1151911521,0,125.85,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260621,144631.00
06/25/2015 15:30,2,6.963,ACTIVE,220.52,363.69,59.965,1435260603,"201051344001145","174011321042388",27.31,43.40,0,337.24,407.87,192.4,183.8,0.871,156451.1,156451.1,3902,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260622,144632.00
06/25/2015 15:30,2,6.930,ACTIVE,220.29,364.89,59.965,1435260603,"201051344000685","174011321042388",27.21,45.00,0,337.84,407.27,190.9,182.4,0.928,155598.8,155598.8,3903,0,0,0,L,1122011218,0,125.62,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260623,144633.00
06/25/2015 15:30,2,7.023,ACTIVE,219.61,365.80,59.965,1435260603,"274151322000088","174011321042388",26.08,57.70,0,336.04,393.15,185.4,177.1,0.694,420751.0,420751.0,4794,0,0,0,L,1151911521,0,126.98,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260624,144634.00
06/25/2015 15:30,2,6.961,ACTIVE,220.97,363.99,59.975,1435260603,"201051344000438","174011321042388",26.72,47.00,0,336.94,407.27,188.1,179.6,0.871,155706.6,155706.6,3889,0,0,0,L,1122011218,0,125.62,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260625,144635.00
06/25/2015 15:30,2,6.920,ACTIVE,221.19,363.39,59.965,1435260603,"201051344001135","174011321042388",26.84,46.40,0,336.64,406.37,188.2,179.8,0.844,147024.8,147024.8,3884,0,0,0,L,1122011218,0,125.40,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260626,144636.00
06/25/2015 15:30,2,6.857,ACTIVE,220.74,363.39,59.975,1435260603,"201051344000417","174011321042388",26.68,47.80,0,336.64,406.07,185.3,177.0,0.866,151517.4,151517.4,3886,0,0,0,L,1122011218,0,124.94,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260626,144637.00
06/25/2015 15:30,2,6.918,ACTIVE,220.52,363.39,59.959,1435260603,"201051344000594","174011321042388",27.47,50.20,0,336.94,408.48,192.3,183.7,0.893,151575.5,151575.5,3888,0,0,0,L,1122011218,0,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260627,144638.00
06/25/2015 15:30,2,7.174,ACTIVE,219.39,377.22,59.965,1435260603,"274151322000083","174011321042388",26.38,62.00,0,336.94,394.95,191.6,183.0,0.769,435543.2,435543.2,5197,0,0,0,L,1151911521,0,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260628,144639.00
06/25/2015 15:30,2,7.145,ACTIVE,221.87,365.80,59.970,1435260603,"201051344000585","174011321042388",26.74,45.50,0,336.04,406.97,193.3,184.7,0.875,150525.4,150525.4,3888,0,0,0,L,1122011218,0,125.17,128.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260629,144640.00
06/25/2015 15:30,2,7.096,ACTIVE,219.61,369.70,59.959,1435260603,"274151322000054","174011321042388",26.10,59.80,0,336.34,394.65,187.3,178.9,0.707,430765.8,430765.8,4784,0,0,0,L,1151911521,0,126.30,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260630,144641.00
06/25/2015 15:30,2,7.031,ACTIVE,221.64,364.29,59.954,1435260603,"201051344001203","174011321042388",26.88,46.60,0,336.64,407.27,191.4,182.8,0.893,151756.5,151756.5,3892,0,0,0,L,1122011218,0,126.07,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260631,144642.00
06/25/2015 15:30,2,6.912,ACTIVE,220.52,366.10,59.970,1435260603,"201051344000646","174011321042388",26.94,46.20,0,337.54,407.27,188.5,180.0,0.857,149185.7,149185.7,3885,0,0,0,L,1122011218,0,125.40,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260632,144643.00
06/25/2015 15:30,2,4.734,ACTIVE,220.74,411.48,59.975,1435260603,"274151322000068","174011321042388",36.98,56.30,0,378.42,444.24,177.6,169.5,0.663,339561.9,339561.9,4871,0,0,0,L,1151911521,0,126.53,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260633,144644.00
06/25/2015 15:30,2,7.453,ACTIVE,220.74,379.62,59.981,1435260603,"274151322000076","174011321042388",26.90,61.30,0,335.44,396.45,203.0,194.0,0.778,459127.2,459127.2,5190,0,0,0,L,1151911521,0,126.53,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260634,144645.00
06/25/2015 15:30,1,4.368,ACTIVE,220.2,373.85,60.03,1435260603,"033051125000132","174011321042388",32.38,41,0.612,320.39,376.54,140.7,134.1,0.615,23094.900000024,23128.300000024,502,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260635,144646.00
06/25/2015 15:30,1,4.947,ACTIVE,219.6,346.74,60.00,1435260603,"033051125000150","174011321042388",37.76,41,0.818,312.42,391.04,185.8,179.1,0.803,30686.000000012,30730.700000012,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260637,144647.00
06/25/2015 15:30,2,6.945,ACTIVE,220.29,363.39,59.949,1435260603,"201051344000890","174011321042388",26.88,47.80,0,338.14,407.27,189.0,180.5,0.866,153349.6,153349.6,3890,0,0,0,L,1122011218,0,125.17,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260638,144648.00
06/25/2015 15:30,2,7.004,ACTIVE,222.10,364.89,59.975,1435260603,"201051344000900","174011321042388",27.71,37.80,0,336.04,407.57,196.6,187.8,0.884,153550.4,153550.4,3895,0,0,0,L,1122011218,0,125.85,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260639,144649.00
06/25/2015 15:30,2,6.971,ACTIVE,221.19,366.40,59.991,1435260603,"201051344000633","174011321042388",27.10,45.50,0,335.74,406.67,191.3,182.7,0.893,143293.2,143293.2,3899,0,0,0,L,1122011218,0,125.62,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260640,144650.00
06/25/2015 15:30,1,6.885,ACTIVE,220.2,335.95,60.00,1435260603,"040051121000185","174011321042388",23.93,42,0.720,320.15,384.32,163.9,157.7,0.719,27339.499999975,27378.999999975,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260641,144651.00
06/25/2015 15:30,2,6.924,ACTIVE,222.32,367.30,59.981,1435260603,"201051344000983","174011321042388",27.69,40.40,0,336.34,407.87,194.2,185.6,0.888,150496.3,150496.3,3899,0,0,0,L,1122011218,0,125.85,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260642,144652.00
06/25/2015 15:30,2,6.998,ACTIVE,221.19,364.29,59.975,1435260603,"201051344000917","174011321042388",27.06,45.00,0,336.04,406.97,191.8,183.2,0.897,153823.8,153823.8,3899,0,0,0,L,1122011218,0,125.17,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260644,144653.00
06/25/2015 15:30,1,6.765,ACTIVE,219.0,353.52,60.03,1435260603,"040051121000116","174011321042388",24.20,38,0.717,318.03,382.35,162.9,155.9,0.709,27154.900000036,27193.800000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260645,144654.00
06/25/2015 15:30,1,4.267,ACTIVE,220.4,362.18,60.00,1435260603,"033051125000135","174011321042388",32.38,41,0.603,321.03,376.78,137.5,132.0,0.603,23015.00000001,23048.10000001,462,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260646,144655.00
06/25/2015 15:30,2,6.881,ACTIVE,221.87,366.40,59.975,1435260603,"201051344000648","174011321042388",27.43,40.40,0,336.94,407.27,191.3,182.7,0.871,149742.3,149742.3,3893,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260647,144656.00
06/25/2015 15:30,2,6.855,ACTIVE,221.42,364.89,59.949,1435260603,"201051344001093","174011321042388",27.27,45.00,0,335.74,406.97,189.2,180.7,0.853,151942.9,151942.9,3890,0,0,0,L,1122011218,0,125.40,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260648,144657.00
06/25/2015 15:30,2,6.934,ACTIVE,222.10,365.49,59.944,1435260603,"201051344000645","174011321042388",27.55,40.80,0,336.94,406.37,193.4,184.8,0.871,150199.4,150199.4,3897,0,0,0,L,1122011218,0,125.85,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260649,144658.00
06/25/2015 15:30,2,7.068,ACTIVE,219.61,379.02,59.970,1435260603,"274151322000085","174011321042388",26.56,58.50,0,335.74,394.65,190.1,181.6,0.720,432921.7,432921.7,5187,0,0,0,L,1151911521,0,126.75,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260650,144659.00
06/25/2015 15:30,2,6.949,ACTIVE,221.64,365.49,59.975,1435260603,"201051344000651","174011321042388",26.88,46.40,0,336.34,406.37,189.2,180.7,0.849,149598.1,149598.1,3892,0,0,0,L,1122011218,0,125.85,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260651,144660.00
06/25/2015 15:30,2,7.029,ACTIVE,221.19,364.59,59.981,1435260603,"201051344000867","174011321042388",27.14,42.30,0,337.24,407.27,193.1,184.5,0.871,141938.0,141938.0,3899,0,0,0,L,1122011218,0,125.62,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260651,144661.00
06/25/2015 15:30,1,6.784,ACTIVE,219.1,328.71,60.00,1435260603,"040051121000095","174011321042388",21.44,41,0.637,320.04,378.08,144.7,138.7,0.635,27802.199999988,27836.899999976,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260653,144662.00
06/25/2015 15:30,2,6.875,ACTIVE,219.61,361.89,59.975,1435260603,"201051344001230","174011321042388",27.41,45.50,0,336.94,407.27,190.8,182.3,0.897,153086.8,153086.8,3902,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260654,144663.00
06/25/2015 15:30,2,6.934,ACTIVE,222.10,367.00,59.975,1435260603,"201051344000576","174011321042388",27.51,38.40,0,337.24,408.18,193.0,184.4,0.875,149521.1,149521.1,3901,0,0,0,L,1122011218,0,125.85,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260655,144664.00
06/25/2015 15:30,2,7.037,ACTIVE,222.32,366.10,59.970,1435260603,"201051344000579","174011321042388",26.86,46.80,0,337.84,406.97,191.4,182.9,0.884,155733.7,155733.7,3887,0,0,0,L,1122011218,0,125.62,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435260656,144665.00
06/25/2015 15:45,2,6.447,ACTIVE,219.16,360.08,59.970,1435261503,"201051344000955","174011321042388",26.98,47.00,0,337.54,405.77,176.2,168.2,0.826,155069.8,155069.8,3895,0,0,0,L,1122011218,0,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261504,144666.00
06/25/2015 15:45,1,6.547,ACTIVE,218.9,340.18,60.00,1435261503,"040051121000195","174011321042388",24.04,42,0.686,318.12,383.50,156.6,149.3,0.686,29661,29699.5,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261505,144667.00
06/25/2015 15:45,2,7.008,ACTIVE,218.71,352.57,59.986,1435261503,"274151322000095","174011321042388",27.12,62.00,0,336.64,397.05,192.3,183.7,0.716,453444.0,453444.0,4812,0,0,0,L,1151911521,0,125.40,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261507,144668.00
06/25/2015 15:45,2,6.520,ACTIVE,220.06,361.59,59.944,1435261503,"201051344000868","174011321042388",27.77,37.30,0,336.64,408.18,183.4,175.1,0.826,141330.2,141330.2,3898,0,0,0,L,1122011218,0,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261508,144669.00
06/25/2015 15:45,2,6.500,ACTIVE,221.64,362.79,59.970,1435261503,"201051344000853","174011321042388",27.75,39.30,0,336.94,411.18,182.6,174.3,0.853,147599.8,147599.8,3894,0,0,0,L,1122011218,0,126.30,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261508,144670.00
06/25/2015 15:45,2,6.410,ACTIVE,220.52,361.59,59.965,1435261503,"201051344000582","174011321042388",27.25,45.00,0,336.04,406.97,176.8,168.8,0.809,148051.4,148051.4,3889,0,0,0,L,1122011218,0,125.40,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261509,144671.00
06/25/2015 15:45,1,6.415,ACTIVE,219.5,334.58,60.00,1435261503,"040051121000097","174011321042388",24.26,40,0.681,318.28,384.51,154.8,148.8,0.678,27676.100000024,27714.600000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261511,144672.00
06/25/2015 15:45,2,6.473,ACTIVE,221.42,364.89,59.975,1435261503,"201051344000469","174011321042388",27.85,37.50,0,336.34,408.48,182.6,174.3,0.862,142829.5,142829.5,3893,0,0,0,L,1122011218,0,125.40,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261511,144673.00
06/25/2015 15:45,2,6.600,ACTIVE,221.42,363.69,59.975,1435261503,"201051344000988","174011321042388",27.10,41.00,0,335.74,410.88,181.2,172.9,0.831,142527.6,142527.6,3890,0,0,0,L,1122011218,0,125.85,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261512,144674.00
06/25/2015 15:45,2,6.539,ACTIVE,221.19,363.09,59.954,1435261503,"201051344001158","174011321042388",27.08,43.20,0,333.63,406.67,179.3,171.1,0.849,148696.6,148696.6,3888,0,0,0,L,1122011218,0,125.62,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261513,144675.00
06/25/2015 15:45,2,6.588,ACTIVE,220.29,360.08,59.975,1435261503,"201051344001025","174011321042388",27.14,46.80,0,336.34,407.27,181.2,172.9,0.809,151935.2,151935.2,3888,0,0,0,L,1122011218,0,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261514,144676.00
06/25/2015 15:45,1,4.702,ACTIVE,219.0,376.15,60.03,1435261503,"033051125000118","174011321042388",37.73,42,0.778,316.36,390.29,176.5,169.3,0.766,30715.4,30759.1,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261515,144677.00
06/25/2015 15:45,2,6.422,ACTIVE,220.97,363.39,59.975,1435261503,"201051344000569","174011321042388",27.85,39.50,0,335.44,406.67,181.2,173.0,0.853,155560.7,155560.7,3897,0,0,0,L,1122011218,0,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261516,144678.00
06/25/2015 15:45,2,4.457,ACTIVE,218.93,420.20,59.970,1435261503,"274151322000094","174011321042388",36.98,57.00,0,376.31,442.14,167.6,159.9,0.645,340566.4,340566.4,5264,0,0,0,L,1151911521,0,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261517,144679.00
06/25/2015 15:45,1,6.491,ACTIVE,218.9,347.09,60.03,1435261503,"040051121000068","174011321042388",21.74,42,0.616,319.25,379.22,140.4,134.0,0.623,27099.600000012,27134.400000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261518,144680.00
06/25/2015 15:45,2,6.525,ACTIVE,221.19,361.29,59.949,1435261503,"201051344000458","174011321042388",27.53,40.80,0,336.64,407.57,181.9,173.7,0.857,151322.2,151322.2,3893,0,0,0,L,1122011218,0,125.85,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261519,144681.00
06/25/2015 15:45,2,6.654,ACTIVE,218.26,351.07,59.981,1435261503,"274151322000087","174011321042388",24.59,89.50,0,337.54,389.84,165.7,158.0,0.614,411041.9,411041.9,4781,0,0,0,L,1151911521,0,124.94,124.94,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261520,144682.00
06/25/2015 15:45,2,6.678,ACTIVE,218.71,354.97,60.012,1435261503,"274151322000052","174011321042388",26.56,60.80,0,336.04,394.05,179.4,171.2,0.681,439370.5,439370.5,5187,0,0,0,L,1151911521,0,124.94,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261521,144683.00
06/25/2015 15:45,2,6.572,ACTIVE,218.48,360.08,59.965,1435261503,"201051344001145","174011321042388",27.12,43.60,0,336.94,407.27,180.5,172.3,0.826,156496.0,156496.0,3903,0,0,0,L,1122011218,0,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261522,144684.00
06/25/2015 15:45,2,6.398,ACTIVE,218.93,359.48,59.970,1435261503,"201051344000685","174011321042388",27.57,44.80,0,336.34,406.37,178.7,170.6,0.862,155643.3,155643.3,3904,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261523,144685.00
06/25/2015 15:45,2,6.613,ACTIVE,218.48,356.48,59.975,1435261503,"274151322000088","174011321042388",26.18,57.70,0,336.34,392.85,175.3,167.2,0.667,420794.3,420794.3,4795,0,0,0,L,1151911521,0,125.62,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261524,144686.00
06/25/2015 15:45,2,6.438,ACTIVE,219.84,360.99,59.975,1435261503,"201051344000438","174011321042388",27.06,46.80,0,337.54,406.67,176.3,168.2,0.822,155750.5,155750.5,3890,0,0,0,L,1122011218,0,125.40,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261525,144687.00
06/25/2015 15:45,2,6.465,ACTIVE,219.84,359.48,59.970,1435261503,"201051344001135","174011321042388",27.04,46.20,0,336.64,406.07,177.2,169.1,0.800,147068.8,147068.8,3885,0,0,0,L,1122011218,0,125.17,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261526,144688.00
06/25/2015 15:45,2,6.443,ACTIVE,219.39,360.38,59.970,1435261503,"201051344000417","174011321042388",26.70,48.00,0,335.74,405.47,174.2,166.2,0.813,151560.6,151560.6,3887,0,0,0,L,1122011218,0,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261527,144689.00
06/25/2015 15:45,2,6.496,ACTIVE,219.39,360.99,59.986,1435261503,"201051344000594","174011321042388",27.55,49.50,0,336.34,407.87,181.3,173.1,0.840,151620.5,151620.5,3889,0,0,0,L,1122011218,0,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261527,144690.00
06/25/2015 15:45,2,6.762,ACTIVE,218.26,351.07,59.981,1435261503,"274151322000083","174011321042388",26.50,61.70,0,337.24,394.05,181.3,173.1,0.720,435587.9,435587.9,5198,0,0,0,L,1151911521,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261528,144691.00
06/25/2015 15:45,2,6.621,ACTIVE,220.52,361.89,59.975,1435261503,"201051344000585","174011321042388",27.23,45.50,0,336.04,406.37,182.7,174.4,0.853,150570.7,150570.7,3889,0,0,0,L,1122011218,0,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261529,144692.00
06/25/2015 15:45,2,6.643,ACTIVE,218.48,372.11,59.981,1435261503,"274151322000054","174011321042388",26.32,59.80,0,336.64,394.35,177.0,168.9,0.672,430809.5,430809.5,4785,0,0,0,L,1151911521,0,125.40,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261530,144693.00
06/25/2015 15:45,2,6.430,ACTIVE,220.29,360.38,59.970,1435261503,"201051344001203","174011321042388",27.61,46.60,0,336.94,406.97,179.6,171.5,0.840,151801.2,151801.2,3893,0,0,0,L,1122011218,0,125.85,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261531,144694.00
06/25/2015 15:45,2,6.482,ACTIVE,219.16,360.99,59.970,1435261503,"201051344000646","174011321042388",26.98,45.80,0,336.64,406.37,177.1,169.0,0.826,149229.7,149229.7,3886,0,0,0,L,1122011218,0,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261532,144695.00
06/25/2015 15:45,2,4.441,ACTIVE,219.61,409.38,59.970,1435261503,"274151322000068","174011321042388",37.17,56.50,0,373.31,440.64,166.9,159.1,0.636,339603.2,339603.2,4872,0,0,0,L,1151911521,0,125.62,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261533,144696.00
06/25/2015 15:45,2,7.025,ACTIVE,219.61,359.18,59.975,1435261503,"274151322000076","174011321042388",26.88,60.00,0,336.94,396.15,191.1,182.5,0.734,459174.4,459174.4,5191,0,0,0,L,1151911521,0,125.62,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261534,144697.00
06/25/2015 15:45,1,4.122,ACTIVE,219.0,338.27,60.03,1435261503,"033051125000132","174011321042388",32.29,41,0.578,321.37,375.87,132.4,126.1,0.585,23128.300000024,23160.900000024,504,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261535,144698.00
06/25/2015 15:45,1,4.692,ACTIVE,219.1,320.85,60.03,1435261503,"033051125000150","174011321042388",37.38,41,0.775,315.43,390.33,174.5,168.5,0.764,30730.700000012,30774.300000012,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261536,144699.00
06/25/2015 15:45,2,6.555,ACTIVE,219.39,359.48,59.970,1435261503,"201051344000890","174011321042388",26.78,47.80,0,338.14,406.97,177.7,169.6,0.809,153393.7,153393.7,3891,0,0,0,L,1122011218,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261537,144700.00
06/25/2015 15:45,2,6.525,ACTIVE,220.74,361.59,59.981,1435261503,"201051344000900","174011321042388",27.93,36.80,0,336.04,407.87,184.6,176.3,0.844,153596.3,153596.3,3896,0,0,0,L,1122011218,0,125.85,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261538,144701.00
06/25/2015 15:45,2,6.467,ACTIVE,220.29,363.09,59.975,1435261503,"201051344000633","174011321042388",27.53,44.30,0,336.34,406.67,180.2,172.0,0.844,143337.9,143337.9,3900,0,0,0,L,1122011218,0,125.62,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261539,144702.00
06/25/2015 15:45,1,6.420,ACTIVE,219.4,354.36,60.03,1435261503,"040051121000185","174011321042388",24.07,42,0.680,319.82,383.33,153.8,148.2,0.677,27378.999999975,27417.400000011,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261540,144703.00
06/25/2015 15:45,2,6.414,ACTIVE,221.19,363.69,59.970,1435261503,"201051344000983","174011321042388",28.17,40.00,0,336.04,407.87,182.9,174.6,0.857,150541.8,150541.8,3900,0,0,0,L,1122011218,0,125.85,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261541,144704.00
06/25/2015 15:45,2,6.527,ACTIVE,220.06,361.29,59.975,1435261503,"201051344000917","174011321042388",27.19,45.00,0,336.64,406.67,179.8,171.6,0.857,153868.5,153868.5,3900,0,0,0,L,1122011218,0,125.17,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261542,144705.00
06/25/2015 15:45,1,6.331,ACTIVE,218.3,332.76,60.03,1435261503,"040051121000116","174011321042388",24.36,38,0.675,318.17,383.27,153.5,146.3,0.674,27193.800000012,27231.700000048,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261544,144706.00
06/25/2015 15:45,1,4.066,ALERT,219.2,352.07,60.03,1435261503,"033051125000135","174011321042388",31.99,41,0.567,320.36,376.23,129.4,123.8,0.574,23048.10000001,23080.10000001,464,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435261545,144707.00
06/25/2015 15:45,2,6.412,ACTIVE,220.74,363.39,59.975,1435261503,"201051344000648","174011321042388",27.71,39.80,0,336.64,407.87,179.9,171.7,0.826,149787.0,149787.0,3894,0,0,0,L,1122011218,0,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261546,144708.00
06/25/2015 15:45,2,6.283,ACTIVE,220.29,364.89,59.975,1435261503,"201051344001093","174011321042388",27.85,44.80,0,335.74,405.77,177.3,169.2,0.804,151987.0,151987.0,3891,0,0,0,L,1122011218,0,125.40,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261547,144709.00
06/25/2015 15:45,2,6.576,ACTIVE,221.19,363.09,59.991,1435261503,"201051344000645","174011321042388",27.31,39.80,0,336.64,406.67,181.8,173.6,0.818,150244.6,150244.6,3898,0,0,0,L,1122011218,0,126.07,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261548,144710.00
06/25/2015 15:45,2,6.672,ACTIVE,218.93,374.81,59.981,1435261503,"274151322000085","174011321042388",26.54,58.30,0,336.64,394.65,179.2,171.1,0.694,432966.1,432966.1,5188,0,0,0,L,1151911521,0,125.62,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261549,144711.00
06/25/2015 15:45,2,6.535,ACTIVE,220.52,363.39,59.970,1435261503,"201051344000651","174011321042388",26.76,46.00,0,336.94,405.77,176.9,168.8,0.813,149642.1,149642.1,3893,0,0,0,L,1122011218,0,125.85,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261550,144712.00
06/25/2015 15:45,2,6.494,ACTIVE,220.06,360.69,59.996,1435261503,"201051344000867","174011321042388",27.55,40.80,0,336.64,406.97,181.2,173.0,0.818,141983.1,141983.1,3900,0,0,0,L,1122011218,0,125.62,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261551,144713.00
06/25/2015 15:45,1,6.398,ACTIVE,219.0,347.33,60.00,1435261503,"040051121000095","174011321042388",21.40,41,0.600,319.97,377.50,136.2,130.8,0.602,27836.899999976,27870.600000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261552,144714.00
06/25/2015 15:45,2,6.467,ACTIVE,218.93,358.88,59.975,1435261503,"201051344001230","174011321042388",27.25,45.50,0,332.43,406.37,178.5,170.4,0.835,153131.1,153131.1,3903,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261553,144715.00
06/25/2015 15:45,2,6.488,ACTIVE,221.19,364.89,59.975,1435261503,"201051344000576","174011321042388",27.55,38.00,0,336.04,407.87,181.0,172.8,0.822,149566.3,149566.3,3902,0,0,0,L,1122011218,0,125.85,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261554,144716.00
06/25/2015 15:45,2,6.484,ACTIVE,221.19,364.29,59.991,1435261503,"201051344000579","174011321042388",27.35,46.40,0,336.94,407.27,179.7,171.5,0.835,155778.3,155778.3,3888,0,0,0,L,1122011218,0,125.85,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435261555,144717.00
06/25/2015 16:00,2,5.869,ACTIVE,218.26,357.38,59.991,1435262404,"201051344000955","174011321042388",27.39,46.60,0,333.63,397.66,162.9,155.3,0.765,155110.3,155110.3,3896,0,0,0,L,1122011218,0,123.81,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262405,144718.00
06/25/2015 16:00,1,6.062,ACTIVE,218.1,331.53,60.03,1435262404,"040051121000195","174011321042388",24.01,43,0.637,318.76,380.14,144.8,138.3,0.639,29699.5,29735.5,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262406,144719.00
06/25/2015 16:00,2,6.529,ACTIVE,217.58,374.21,59.981,1435262404,"274151322000095","174011321042388",27.23,60.50,0,335.44,393.75,179.9,171.7,0.676,453488.7,453488.7,4813,0,0,0,L,1151911521,0,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262407,144720.00
06/25/2015 16:00,2,5.990,ACTIVE,218.71,358.88,59.991,1435262404,"201051344000868","174011321042388",27.67,38.00,0,337.84,403.37,167.9,160.2,0.765,141372.1,141372.1,3899,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262408,144721.00
06/25/2015 16:00,2,5.893,ACTIVE,220.29,361.89,59.996,1435262404,"201051344000853","174011321042388",28.13,38.60,0,337.24,403.07,167.9,160.1,0.800,147641.7,147641.7,3895,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262409,144722.00
06/25/2015 16:00,2,5.955,ACTIVE,219.39,360.38,59.996,1435262404,"201051344000582","174011321042388",27.17,44.00,0,338.14,403.67,163.8,156.2,0.760,148092.0,148092.0,3890,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262410,144723.00
06/25/2015 16:00,1,5.944,ACTIVE,218.8,370.08,60.03,1435262404,"040051121000097","174011321042388",24.25,41,0.634,319.24,380.35,143.4,137.6,0.638,27714.600000024,27750.5,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262411,144724.00
06/25/2015 16:00,2,5.939,ACTIVE,220.06,362.19,59.986,1435262404,"201051344000469","174011321042388",27.93,36.80,0,336.94,404.27,167.9,160.1,0.795,142871.3,142871.3,3894,0,0,0,L,1122011218,0,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262412,144725.00
06/25/2015 16:00,2,6.033,ACTIVE,219.84,361.89,59.986,1435262404,"201051344000988","174011321042388",27.25,40.80,0,336.04,403.07,166.6,158.8,0.769,142569.1,142569.1,3891,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262413,144726.00
06/25/2015 16:00,2,6.033,ACTIVE,220.06,360.38,60.002,1435262404,"201051344001158","174011321042388",26.94,43.20,0,336.94,402.16,164.6,156.9,0.769,148737.6,148737.6,3889,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262414,144727.00
06/25/2015 16:00,2,5.973,ACTIVE,219.16,358.58,59.991,1435262404,"201051344001025","174011321042388",27.69,47.00,0,337.84,403.37,167.4,159.7,0.751,151976.8,151976.8,3889,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262414,144728.00
06/25/2015 16:00,1,4.357,ACTIVE,217.5,334.68,60.07,1435262404,"033051125000118","174011321042388",37.66,42,0.723,315.51,385.78,163.3,155.8,0.716,30759.1,30799.9,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262416,144729.00
06/25/2015 16:00,2,5.951,ACTIVE,219.61,360.99,59.986,1435262404,"201051344000569","174011321042388",27.65,39.30,0,337.54,403.67,166.5,158.8,0.769,155602.2,155602.2,3898,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262417,144730.00
06/25/2015 16:00,2,4.146,ACTIVE,218.03,403.37,59.986,1435262404,"274151322000094","174011321042388",37.23,55.80,0,381.42,441.24,157.0,149.6,0.605,340605.1,340605.1,5265,0,0,0,L,1151911521,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262417,144731.00
06/25/2015 16:00,1,6.002,ACTIVE,217.8,356.16,60.03,1435262404,"040051121000068","174011321042388",21.96,42,0.577,319.18,375.84,131.1,125.1,0.585,27134.400000024,27166.900000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262419,144732.00
06/25/2015 16:00,2,5.998,ACTIVE,220.06,360.69,59.991,1435262404,"201051344000458","174011321042388",27.51,40.40,0,337.54,403.67,167.2,159.4,0.791,151363.8,151363.8,3894,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262420,144733.00
06/25/2015 16:00,2,6.176,ACTIVE,217.58,364.59,59.986,1435262404,"274151322000087","174011321042388",24.85,90.50,0,334.84,387.14,155.3,148.0,0.583,411080.2,411080.2,4782,0,0,0,L,1151911521,0,124.94,124.27,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262420,144734.00
06/25/2015 16:00,2,6.164,ACTIVE,218.03,371.21,59.991,1435262404,"274151322000052","174011321042388",26.82,60.00,0,337.24,391.34,167.4,159.7,0.641,439412.1,439412.1,5188,0,0,0,L,1151911521,0,124.72,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262421,144735.00
06/25/2015 16:00,2,6.041,ACTIVE,218.26,357.68,59.986,1435262404,"201051344001145","174011321042388",27.35,43.00,0,325.82,404.87,167.2,159.5,0.773,156537.6,156537.6,3904,0,0,0,L,1122011218,0,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262422,144736.00
06/25/2015 16:00,2,6.006,ACTIVE,218.26,358.28,59.959,1435262404,"201051344000685","174011321042388",27.15,44.50,0,325.52,405.77,165.2,157.5,0.804,155684.4,155684.4,3905,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262423,144737.00
06/25/2015 16:00,2,6.123,ACTIVE,217.58,370.30,59.975,1435262404,"274151322000088","174011321042388",26.38,56.50,0,335.74,390.14,163.6,155.9,0.619,420834.8,420834.8,4796,0,0,0,L,1151911521,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262424,144738.00
06/25/2015 16:00,2,5.850,ACTIVE,218.93,359.48,59.991,1435262404,"201051344000438","174011321042388",27.45,46.40,0,335.74,402.46,162.7,155.1,0.760,155791.0,155791.0,3891,0,0,0,L,1122011218,0,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262425,144739.00
06/25/2015 16:00,2,5.938,ACTIVE,218.71,357.68,59.986,1435262404,"201051344001135","174011321042388",27.21,45.80,0,337.54,401.56,163.7,156.1,0.747,147109.4,147109.4,3886,0,0,0,L,1122011218,0,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262426,144740.00
06/25/2015 16:00,2,5.854,ACTIVE,218.48,358.58,59.981,1435262404,"201051344000417","174011321042388",27.15,47.30,0,337.24,401.86,160.9,153.4,0.756,151600.6,151600.6,3888,0,0,0,L,1122011218,0,124.04,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262427,144741.00
06/25/2015 16:00,2,6.002,ACTIVE,218.03,357.38,59.981,1435262404,"201051344000594","174011321042388",27.45,48.80,0,332.73,399.76,166.8,159.1,0.778,151662.1,151662.1,3890,0,0,0,L,1122011218,0,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262428,144742.00
06/25/2015 16:00,2,6.244,ACTIVE,217.35,351.07,59.996,1435262404,"274151322000083","174011321042388",26.78,60.80,0,333.03,391.04,169.3,161.5,0.672,435629.9,435629.9,5199,0,0,0,L,1151911521,0,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262429,144743.00
06/25/2015 16:00,2,6.137,ACTIVE,219.16,359.78,59.991,1435262404,"201051344000585","174011321042388",27.25,45.50,0,337.24,403.37,169.5,161.7,0.787,150612.7,150612.7,3890,0,0,0,L,1122011218,0,124.04,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262430,144744.00
06/25/2015 16:00,2,6.168,ACTIVE,217.80,357.38,59.981,1435262404,"274151322000054","174011321042388",26.54,58.30,0,337.24,391.34,165.7,158.0,0.628,430850.6,430850.6,4786,0,0,0,L,1151911521,0,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262431,144745.00
06/25/2015 16:00,2,6.029,ACTIVE,219.16,358.88,59.986,1435262404,"201051344001203","174011321042388",27.27,46.00,0,338.14,403.37,166.4,158.7,0.778,151842.6,151842.6,3894,0,0,0,L,1122011218,0,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262432,144746.00
06/25/2015 16:00,2,5.936,ACTIVE,218.26,358.58,60.012,1435262404,"201051344000646","174011321042388",27.25,45.50,0,325.82,403.67,163.9,156.3,0.773,149270.4,149270.4,3887,0,0,0,L,1122011218,0,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262433,144747.00
06/25/2015 16:00,2,4.205,ACTIVE,218.48,412.38,59.981,1435262404,"274151322000068","174011321042388",36.50,56.30,0,376.31,440.04,155.9,148.5,0.579,339641.7,339641.7,4873,0,0,0,L,1151911521,0,125.62,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262434,144748.00
06/25/2015 16:00,2,6.504,ACTIVE,218.26,354.07,59.975,1435262404,"274151322000076","174011321042388",27.04,59.30,0,338.14,393.45,177.9,169.8,0.685,459218.7,459218.7,5192,0,0,0,L,1151911521,0,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262435,144749.00
06/25/2015 16:00,1,3.808,ACTIVE,217.9,360.40,60.03,1435262404,"033051125000132","174011321042388",32.54,41,0.540,317.59,372.22,123.3,117.3,0.550,23160.900000024,23191.400000024,506,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262436,144750.00
06/25/2015 16:00,1,4.320,ACTIVE,217.8,334.82,60.03,1435262404,"033051125000150","174011321042388",37.64,41,0.719,315.65,385.89,161.8,155.8,0.714,30774.300000012,30815.000000012,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262438,144751.00
06/25/2015 16:00,2,5.980,ACTIVE,218.03,357.08,59.981,1435262404,"201051344000890","174011321042388",27.21,47.00,0,333.33,398.56,164.9,157.2,0.765,153434.5,153434.5,3892,0,0,0,L,1122011218,0,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262438,144752.00
06/25/2015 16:00,2,6.035,ACTIVE,219.61,360.69,59.996,1435262404,"201051344000900","174011321042388",27.77,37.00,0,337.54,405.77,169.7,161.9,0.778,153638.6,153638.6,3897,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262439,144753.00
06/25/2015 16:00,2,5.967,ACTIVE,218.93,358.88,59.986,1435262404,"201051344000633","174011321042388",27.45,44.30,0,337.54,403.37,165.9,158.2,0.773,143379.2,143379.2,3901,0,0,0,L,1122011218,0,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262440,144754.00
06/25/2015 16:00,1,5.991,ACTIVE,218.5,352.10,60.03,1435262404,"040051121000185","174011321042388",23.93,43,0.631,319.55,379.21,142.7,137.2,0.632,27417.400000011,27453.200000023,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262442,144755.00
06/25/2015 16:00,2,5.990,ACTIVE,219.84,360.08,59.991,1435262404,"201051344000983","174011321042388",27.77,39.80,0,337.54,403.97,168.6,160.8,0.791,150583.8,150583.8,3901,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262442,144756.00
06/25/2015 16:00,2,5.980,ACTIVE,218.93,358.28,59.986,1435262404,"201051344000917","174011321042388",27.55,44.50,0,337.24,403.97,166.8,159.1,0.791,153909.8,153909.8,3901,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262443,144757.00
06/25/2015 16:00,1,5.912,ACTIVE,217.1,363.64,60.03,1435262404,"040051121000116","174011321042388",24.28,38,0.632,318.46,379.02,142.8,136.5,0.632,27231.700000048,27267.100000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262445,144758.00
06/25/2015 16:00,1,3.726,ALERT,218.7,349.13,60.03,1435262404,"033051125000135","174011321042388",32.49,41,0.529,320.58,373.08,120.4,115.5,0.533,23080.10000001,23110.00000001,467,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435262446,144759.00
06/25/2015 16:00,2,5.896,ACTIVE,219.61,359.78,60.002,1435262404,"201051344000648","174011321042388",27.69,39.50,0,336.94,403.67,165.4,157.7,0.769,149828.1,149828.1,3895,0,0,0,L,1122011218,0,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262447,144760.00
06/25/2015 16:00,2,5.857,ACTIVE,219.16,358.88,59.991,1435262404,"201051344001093","174011321042388",27.69,43.80,0,337.54,402.16,164.3,156.7,0.760,152027.8,152027.8,3892,0,0,0,L,1122011218,0,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262448,144761.00
06/25/2015 16:00,2,6.061,ACTIVE,219.84,359.18,60.002,1435262404,"201051344000645","174011321042388",27.25,39.80,0,337.84,403.67,167.3,159.6,0.760,150286.3,150286.3,3899,0,0,0,L,1122011218,0,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262449,144762.00
06/25/2015 16:00,2,6.232,ACTIVE,218.03,352.57,59.981,1435262404,"274151322000085","174011321042388",26.80,58.80,0,337.84,391.34,168.9,161.1,0.641,433007.8,433007.8,5189,0,0,0,L,1151911521,0,125.62,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262450,144763.00
06/25/2015 16:00,2,5.992,ACTIVE,219.39,359.78,60.002,1435262404,"201051344000651","174011321042388",27.12,45.80,0,337.84,402.46,164.6,157.0,0.742,149682.8,149682.8,3894,0,0,0,L,1122011218,0,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262451,144764.00
