ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 16:00,2,5.953,ACTIVE,219.16,358.58,59.996,1435262404,"201051344000867","174011321042388",27.73,40.80,0,337.84,401.86,167.3,159.6,0.760,142024.7,142024.7,3901,0,0,0,L,1122011218,0,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262452,144765.00
06/25/2015 16:00,1,5.931,ACTIVE,218.2,361.59,60.03,1435262404,"040051121000095","174011321042388",21.77,41,0.566,319.89,374.26,128.5,122.8,0.568,27870.600000024,27902.199999988,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262453,144766.00
06/25/2015 16:00,2,5.938,ACTIVE,218.03,357.38,59.981,1435262404,"201051344001230","174011321042388",27.59,45.00,0,331.23,397.66,165.9,158.2,0.778,153172.2,153172.2,3904,0,0,0,L,1122011218,0,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262454,144767.00
06/25/2015 16:00,2,5.969,ACTIVE,220.29,360.08,59.996,1435262404,"201051344000576","174011321042388",27.61,37.80,0,336.34,403.07,166.8,159.1,0.769,149607.8,149607.8,3903,0,0,0,L,1122011218,0,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262455,144768.00
06/25/2015 16:00,2,5.975,ACTIVE,220.06,360.08,59.996,1435262404,"201051344000579","174011321042388",27.51,45.50,0,337.24,402.77,166.5,158.7,0.773,155819.6,155819.6,3889,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435262456,144769.00
06/25/2015 16:15,2,3.906,ACTIVE,216.45,350.17,59.975,1435263304,"201051344000955","174011321042388",27.87,45.50,0,332.13,396.75,110.3,104.5,0.526,155149.1,155149.1,3897,0,0,0,L,1122011218,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263305,144770.00
06/25/2015 16:15,1,3.838,ACTIVE,216.9,352.60,60.03,1435263304,"040051121000195","174011321042388",24.48,41,0.408,316.84,379.58,93.5,88.1,0.429,29735.5,29769.2,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263306,144771.00
06/25/2015 16:15,2,4.191,ACTIVE,216.45,361.29,59.975,1435263304,"274151322000095","174011321042388",27.41,59.00,0,331.53,393.15,116.3,110.4,0.433,453530.9,453530.9,4814,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263307,144772.00
06/25/2015 16:15,2,5.031,ACTIVE,217.35,352.87,59.981,1435263304,"201051344000868","174011321042388",27.27,38.80,0,331.83,400.96,139.0,132.2,0.636,141412.3,141412.3,3900,0,0,0,L,1122011218,0,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263308,144773.00
06/25/2015 16:15,2,4.994,ACTIVE,218.93,355.28,59.981,1435263304,"201051344000853","174011321042388",27.47,40.20,0,334.54,402.46,138.9,132.2,0.654,147681.8,147681.8,3896,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263309,144774.00
06/25/2015 16:15,2,4.146,ACTIVE,217.58,352.27,59.975,1435263304,"201051344000582","174011321042388",27.39,44.30,0,333.03,402.16,115.0,109.1,0.544,148131.0,148131.0,3891,0,0,0,L,1122011218,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263310,144775.00
06/25/2015 16:15,1,4.408,ACTIVE,217.5,337.74,60.03,1435263304,"040051121000097","174011321042388",25.20,40,0.488,317.72,379.38,110.5,105.5,0.501,27750.5,27784.199999988,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263311,144776.00
06/25/2015 16:15,2,4.785,ACTIVE,218.71,355.58,59.986,1435263304,"201051344000469","174011321042388",27.75,38.80,0,333.33,403.07,134.6,128.0,0.650,142911.3,142911.3,3895,0,0,0,L,1122011218,0,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263312,144777.00
06/25/2015 16:15,2,4.859,ACTIVE,218.71,356.48,59.975,1435263304,"201051344000988","174011321042388",27.17,41.80,0,333.03,403.07,133.8,127.2,0.623,142608.9,142608.9,3892,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263313,144778.00
06/25/2015 16:15,2,4.791,ACTIVE,218.71,354.07,59.975,1435263304,"201051344001158","174011321042388",27.43,43.00,0,333.63,402.46,133.1,126.5,0.632,148777.1,148777.1,3890,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263314,144779.00
06/25/2015 16:15,2,4.498,ACTIVE,217.80,352.57,59.970,1435263304,"201051344001025","174011321042388",27.27,45.80,0,333.03,401.86,124.3,118.0,0.557,152016.6,152016.6,3890,0,0,0,L,1122011218,0,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263315,144780.00
06/25/2015 16:15,1,3.525,ACTIVE,218.0,328.34,60.03,1435263304,"033051125000118","174011321042388",38.34,40,0.594,313.78,385.10,134.5,128.5,0.590,30799.9,30838.1,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263316,144781.00
06/25/2015 16:15,2,5.123,ACTIVE,218.71,356.18,59.975,1435263304,"201051344000569","174011321042388",27.29,40.60,0,333.03,402.46,141.7,134.8,0.663,155642.0,155642.0,3899,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263317,144782.00
06/25/2015 16:15,2,3.455,ACTIVE,217.58,403.97,59.970,1435263304,"274151322000094","174011321042388",37.13,55.50,0,378.72,442.44,129.6,123.2,0.495,340641.5,340641.5,5266,0,0,0,L,1151911521,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263318,144783.00
06/25/2015 16:15,1,5.047,ACTIVE,218.1,360.05,60.03,1435263304,"040051121000068","174011321042388",22.46,41,0.496,317.68,374.79,112.8,107.7,0.513,27166.900000024,27197.3,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263319,144784.00
06/25/2015 16:15,2,5.357,ACTIVE,219.16,356.48,59.981,1435263304,"201051344000458","174011321042388",27.99,41.80,0,333.93,402.77,151.8,144.6,0.729,151403.9,151403.9,3895,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263320,144785.00
06/25/2015 16:15,2,5.398,ACTIVE,217.35,349.86,59.981,1435263304,"274151322000087","174011321042388",25.50,88.50,0,331.83,386.53,139.3,132.5,0.521,411116.6,411116.6,4783,0,0,0,L,1151911521,0,124.49,124.49,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263321,144786.00
06/25/2015 16:15,2,5.299,ACTIVE,217.80,360.08,59.981,1435263304,"274151322000052","174011321042388",27.49,57.70,0,332.13,391.04,147.5,140.4,0.566,439451.3,439451.3,5189,0,0,0,L,1151911521,0,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263322,144787.00
06/25/2015 16:15,2,5.035,ACTIVE,217.80,354.37,59.975,1435263304,"201051344001145","174011321042388",28.21,42.30,0,332.43,400.96,143.9,137.0,0.663,156577.4,156577.4,3905,0,0,0,L,1122011218,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263323,144788.00
06/25/2015 16:15,2,5.137,ACTIVE,217.58,356.18,59.981,1435263304,"201051344000685","174011321042388",27.91,43.20,0,331.23,397.96,145.2,138.2,0.707,155723.8,155723.8,3906,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263324,144789.00
06/25/2015 16:15,2,5.361,ACTIVE,217.58,348.96,59.970,1435263304,"274151322000088","174011321042388",26.86,55.80,0,331.53,389.24,145.9,138.9,0.552,420873.2,420873.2,4797,0,0,0,L,1151911521,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263325,144790.00
06/25/2015 16:15,2,5.203,ACTIVE,218.26,355.88,59.975,1435263304,"201051344000438","174011321042388",27.77,44.80,0,331.83,401.26,146.4,139.4,0.689,155829.7,155829.7,3892,0,0,0,L,1122011218,0,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263326,144791.00
06/25/2015 16:15,2,5.021,ACTIVE,218.26,355.28,59.991,1435263304,"201051344001135","174011321042388",27.59,45.80,0,332.43,400.06,140.3,133.5,0.641,147148.3,147148.3,3887,0,0,0,L,1122011218,0,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263327,144792.00
06/25/2015 16:15,2,5.117,ACTIVE,218.03,356.78,59.975,1435263304,"201051344000417","174011321042388",27.59,45.80,0,332.43,400.36,142.8,136.0,0.681,151638.8,151638.8,3889,0,0,0,L,1122011218,0,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263327,144793.00
06/25/2015 16:15,2,5.227,ACTIVE,217.58,355.58,59.981,1435263304,"201051344000594","174011321042388",28.11,47.00,0,330.93,398.86,148.7,141.6,0.698,151702.4,151702.4,3891,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263328,144794.00
06/25/2015 16:15,2,5.367,ACTIVE,217.35,363.69,59.970,1435263304,"274151322000083","174011321042388",27.43,58.80,0,331.23,389.84,149.0,141.9,0.597,435669.5,435669.5,5200,0,0,0,L,1151911521,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263329,144795.00
06/25/2015 16:15,2,5.264,ACTIVE,218.71,356.78,59.959,1435263304,"201051344000585","174011321042388",27.51,44.30,0,333.63,402.16,146.6,139.6,0.681,150652.9,150652.9,3891,0,0,0,L,1122011218,0,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263330,144796.00
06/25/2015 16:15,2,5.312,ACTIVE,217.58,350.17,59.970,1435263304,"274151322000054","174011321042388",26.96,57.30,0,331.53,390.44,145.0,138.1,0.557,430889.4,430889.4,4787,0,0,0,L,1151911521,0,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263331,144797.00
06/25/2015 16:15,2,5.234,ACTIVE,218.71,356.48,59.981,1435263304,"201051344001203","174011321042388",27.41,45.00,0,333.63,401.56,145.3,138.3,0.689,151882.0,151882.0,3895,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263332,144798.00
06/25/2015 16:15,2,5.248,ACTIVE,217.58,355.28,59.981,1435263304,"201051344000646","174011321042388",28.07,43.80,0,331.53,398.26,149.3,142.1,0.707,149309.3,149309.3,3888,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263333,144799.00
06/25/2015 16:15,2,3.451,ACTIVE,218.26,412.98,59.970,1435263304,"274151322000068","174011321042388",37.19,55.50,0,375.41,440.94,129.4,122.9,0.491,339678.0,339678.0,4874,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263334,144800.00
06/25/2015 16:15,2,5.273,ACTIVE,218.26,357.08,59.981,1435263304,"274151322000076","174011321042388",27.67,58.30,0,333.63,394.05,147.8,140.7,0.570,459260.4,459260.4,5193,0,0,0,L,1151911521,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263335,144801.00
06/25/2015 16:15,1,3.062,ACTIVE,218.2,327.41,60.03,1435263304,"033051125000132","174011321042388",33.30,39,0.443,309.14,371.60,101.4,96.4,0.458,23191.400000024,23219.800000024,508,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263336,144802.00
06/25/2015 16:15,1,3.384,ACTIVE,218.2,365.16,60.03,1435263304,"033051125000150","174011321042388",37.93,40,0.566,314.64,384.82,127.7,123.0,0.577,30815.000000012,30853.000000012,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263337,144803.00
06/25/2015 16:15,2,5.402,ACTIVE,217.58,354.67,59.986,1435263304,"201051344000890","174011321042388",27.71,45.30,0,331.23,397.35,151.8,144.6,0.694,153473.5,153473.5,3893,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263338,144804.00
06/25/2015 16:15,2,5.486,ACTIVE,218.93,357.68,59.986,1435263304,"201051344000900","174011321042388",27.39,39.50,0,332.73,403.07,152.2,145.0,0.698,153679.1,153679.1,3898,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263339,144805.00
06/25/2015 16:15,2,5.418,ACTIVE,218.48,357.68,59.986,1435263304,"201051344000633","174011321042388",27.71,43.60,0,332.13,402.16,152.3,145.1,0.716,143419.0,143419.0,3902,0,0,0,L,1122011218,0,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263340,144806.00
06/25/2015 16:15,1,4.921,ACTIVE,218.2,358.01,60.03,1435263304,"040051121000185","174011321042388",24.61,41,0.531,318.20,379.84,120.5,115.4,0.543,27453.200000023,27486.599999999,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263341,144807.00
06/25/2015 16:15,2,5.682,ACTIVE,219.61,359.18,60.018,1435263304,"201051344000983","174011321042388",27.53,41.00,0,333.33,402.77,158.4,151.0,0.742,150623.9,150623.9,3902,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263342,144808.00
06/25/2015 16:15,2,5.434,ACTIVE,218.48,357.08,59.986,1435263304,"201051344000917","174011321042388",27.87,44.30,0,332.13,401.86,153.5,146.2,0.729,153949.4,153949.4,3902,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263343,144809.00
06/25/2015 16:15,1,5.250,ACTIVE,217.2,326.03,60.03,1435263304,"040051121000116","174011321042388",24.90,36,0.572,316.79,377.54,130.1,123.7,0.581,27267.100000024,27300.200000048,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263345,144810.00
06/25/2015 16:15,1,3.494,ACTIVE,218.8,346.99,60.03,1435263304,"033051125000135","174011321042388",32.92,40,0.502,307.54,372.32,114.4,109.5,0.514,23110.00000001,23138.10000001,470,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263346,144811.00
06/25/2015 16:15,2,6.049,ACTIVE,219.84,363.39,59.991,1435263304,"201051344000648","174011321042388",27.61,40.60,0,333.93,402.77,169.1,161.2,0.787,149867.8,149867.8,3896,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263347,144812.00
06/25/2015 16:15,2,5.605,ACTIVE,219.39,358.58,60.012,1435263304,"201051344001093","174011321042388",27.73,42.80,0,332.43,401.56,157.5,150.1,0.720,152066.5,152066.5,3893,0,0,0,L,1122011218,0,124.72,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263348,144813.00
06/25/2015 16:15,2,6.252,ACTIVE,220.29,362.19,59.991,1435263304,"201051344000645","174011321042388",27.47,41.50,0,333.63,402.16,174.0,166.0,0.791,150326.3,150326.3,3900,0,0,0,L,1122011218,0,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263348,144814.00
06/25/2015 16:15,2,5.801,ACTIVE,218.26,350.47,59.975,1435263304,"274151322000085","174011321042388",26.72,56.80,0,332.13,390.74,156.9,149.5,0.592,433046.9,433046.9,5190,0,0,0,L,1151911521,0,125.62,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263349,144815.00
06/25/2015 16:15,2,6.299,ACTIVE,220.06,363.39,59.986,1435263304,"201051344000651","174011321042388",27.63,45.30,0,332.13,401.86,176.2,168.2,0.787,149721.7,149721.7,3895,0,0,0,L,1122011218,0,125.62,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263350,144816.00
06/25/2015 16:15,2,6.383,ACTIVE,219.61,360.38,59.996,1435263304,"201051344000867","174011321042388",27.59,41.50,0,332.13,400.66,178.3,170.2,0.804,142064.6,142064.6,3902,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263351,144817.00
06/25/2015 16:15,1,6.429,ALERT,218.8,335.83,60.03,1435263304,"040051121000095","174011321042388",22.16,41,0.626,317.75,374.88,141.8,136.4,0.619,27902.199999988,27932,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435263353,144818.00
06/25/2015 16:15,2,6.422,ACTIVE,218.93,360.08,59.991,1435263304,"201051344001230","174011321042388",27.77,42.80,0,331.23,398.26,180.5,172.3,0.844,153211.3,153211.3,3905,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263354,144819.00
06/25/2015 16:15,2,6.080,ACTIVE,220.97,361.89,59.991,1435263304,"201051344000576","174011321042388",27.49,40.20,0,333.93,402.46,169.3,161.5,0.769,149647.6,149647.6,3904,0,0,0,L,1122011218,0,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263355,144820.00
06/25/2015 16:15,2,6.211,ACTIVE,220.74,362.49,59.991,1435263304,"201051344000579","174011321042388",28.03,45.00,0,333.93,403.07,176.2,168.2,0.822,155859.6,155859.6,3890,0,0,0,L,1122011218,0,125.40,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435263356,144821.00
06/25/2015 16:30,2,5.273,ACTIVE,218.48,356.48,59.986,1435264203,"201051344000955","174011321042388",28.55,42.80,0,318.00,399.16,152.4,145.2,0.720,155175.2,155175.2,3898,0,0,0,L,1122011218,0,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264205,144822.00
06/25/2015 16:30,1,5.481,ACTIVE,218.2,362.52,60.03,1435264203,"040051121000195","174011321042388",25.05,38,0.601,302.79,450.64,136.6,130.6,0.605,29769.2,29793,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264206,144823.00
06/25/2015 16:30,2,5.936,ACTIVE,218.03,349.56,59.981,1435264203,"274151322000095","174011321042388",28.03,56.80,0,330.93,395.55,168.5,160.7,0.628,453560.4,453560.4,4815,0,0,0,L,1151911521,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264207,144824.00
06/25/2015 16:30,2,5.244,ACTIVE,218.71,356.18,59.991,1435264203,"201051344000868","174011321042388",27.89,37.80,0,318.91,401.86,148.1,141.0,0.676,141437.6,141437.6,3901,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264208,144825.00
06/25/2015 16:30,2,5.275,ACTIVE,220.29,359.18,59.986,1435264203,"201051344000853","174011321042388",28.11,39.30,0,320.71,402.16,150.1,143.0,0.698,147707.1,147707.1,3897,0,0,0,L,1122011218,0,125.85,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264209,144826.00
06/25/2015 16:30,2,5.289,ACTIVE,219.39,358.28,59.991,1435264203,"201051344000582","174011321042388",28.31,42.50,0,318.30,403.67,151.6,144.4,0.707,148156.6,148156.6,3892,0,0,0,L,1122011218,0,124.94,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264210,144827.00
06/25/2015 16:30,1,5.451,ACTIVE,218.5,346.96,60.03,1435264203,"040051121000097","174011321042388",25.39,38,0.608,302.77,451.76,137.7,132.0,0.612,27784.199999988,27808.400000036,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264212,144828.00
06/25/2015 16:30,2,5.299,ACTIVE,220.06,357.68,59.996,1435264203,"201051344000469","174011321042388",28.19,37.30,0,318.00,402.77,151.3,144.1,0.725,142936.6,142936.6,3896,0,0,0,L,1122011218,0,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264213,144829.00
06/25/2015 16:30,2,5.371,ACTIVE,219.84,359.78,59.981,1435264203,"201051344000988","174011321042388",27.97,39.80,0,317.70,402.16,152.2,145.0,0.707,142634.2,142634.2,3893,0,0,0,L,1122011218,0,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264214,144830.00
06/25/2015 16:30,2,5.414,ACTIVE,219.84,359.18,59.991,1435264203,"201051344001158","174011321042388",27.87,40.60,0,318.30,402.46,152.8,145.6,0.720,148802.4,148802.4,3891,0,0,0,L,1122011218,0,124.94,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264214,144831.00
06/25/2015 16:30,2,5.436,ACTIVE,219.16,356.18,59.986,1435264203,"201051344001025","174011321042388",28.15,42.80,0,318.30,403.97,155.0,147.7,0.694,152042.7,152042.7,3891,0,0,0,L,1122011218,0,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264215,144832.00
06/25/2015 16:30,1,3.978,ACTIVE,218.4,364.27,60.07,1435264203,"033051125000118","174011321042388",38.81,38,0.679,301.71,448.34,153.6,147.4,0.679,30838.1,30865,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264217,144833.00
06/25/2015 16:30,2,5.385,ACTIVE,219.61,358.28,59.986,1435264203,"201051344000569","174011321042388",27.99,39.50,0,318.91,401.86,152.6,145.3,0.707,155667.1,155667.1,3900,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264218,144834.00
06/25/2015 16:30,2,3.672,ACTIVE,218.48,429.22,59.986,1435264203,"274151322000094","174011321042388",38.65,54.30,0,336.94,445.45,144.7,137.7,0.557,340666.6,340666.6,5267,0,0,0,L,1151911521,0,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264219,144835.00
06/25/2015 16:30,1,5.461,ACTIVE,218.2,349.24,60.03,1435264203,"040051121000068","174011321042388",22.63,38,0.542,303.24,451.39,122.9,117.1,0.550,27197.3,27218.900000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264220,144836.00
06/25/2015 16:30,2,5.379,ACTIVE,220.06,358.88,59.986,1435264203,"201051344000458","174011321042388",28.55,41.00,0,317.70,403.07,155.6,148.2,0.742,151429.6,151429.6,3896,0,0,0,L,1122011218,0,125.40,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264221,144837.00
06/25/2015 16:30,2,5.594,ACTIVE,217.80,353.47,60.012,1435264203,"274151322000087","174011321042388",26.08,85.50,0,330.03,388.04,147.6,140.6,0.548,411142.4,411142.4,4784,0,0,0,L,1151911521,0,124.72,124.72,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264222,144838.00
06/25/2015 16:30,2,5.568,ACTIVE,218.03,355.28,59.975,1435264203,"274151322000052","174011321042388",27.81,55.80,0,329.13,393.15,156.8,149.4,0.592,439479.2,439479.2,5190,0,0,0,L,1151911521,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264223,144839.00
06/25/2015 16:30,2,5.389,ACTIVE,218.26,356.78,59.959,1435264203,"201051344001145","174011321042388",28.78,39.30,0,321.01,403.67,157.1,149.7,0.716,156604.3,156604.3,3906,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264224,144840.00
06/25/2015 16:30,2,5.328,ACTIVE,218.26,356.48,59.981,1435264203,"201051344000685","174011321042388",28.69,40.00,0,317.40,400.06,154.7,147.4,0.751,155750.3,155750.3,3907,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264225,144841.00
06/25/2015 16:30,2,5.484,ACTIVE,217.80,352.57,59.954,1435264203,"274151322000088","174011321042388",27.27,53.30,0,328.82,391.64,151.4,144.2,0.566,420899.9,420899.9,4798,0,0,0,L,1151911521,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264225,144842.00
06/25/2015 16:30,2,5.291,ACTIVE,218.93,357.38,59.991,1435264203,"201051344000438","174011321042388",28.41,42.00,0,318.00,403.67,152.2,145.0,0.707,155856.0,155856.0,3893,0,0,0,L,1122011218,0,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264226,144843.00
06/25/2015 16:30,2,5.242,ACTIVE,218.71,355.58,59.981,1435264203,"201051344001135","174011321042388",28.41,43.80,0,319.51,402.77,150.8,143.6,0.698,147174.4,147174.4,3888,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264227,144844.00
06/25/2015 16:30,2,5.211,ACTIVE,218.48,357.08,59.986,1435264203,"201051344000417","174011321042388",28.33,42.00,0,317.40,402.77,149.4,142.3,0.703,151664.5,151664.5,3890,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264228,144845.00
06/25/2015 16:30,2,5.432,ACTIVE,218.48,356.78,59.965,1435264203,"201051344000594","174011321042388",28.67,43.60,0,318.30,400.36,157.7,150.3,0.734,151728.5,151728.5,3892,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264229,144846.00
06/25/2015 16:30,2,5.617,ACTIVE,217.80,358.88,59.949,1435264203,"274151322000083","174011321042388",27.83,56.30,0,329.73,392.55,158.2,150.8,0.628,435697.8,435697.8,5201,0,0,0,L,1151911521,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264230,144847.00
06/25/2015 16:30,2,5.486,ACTIVE,219.39,357.98,59.970,1435264203,"201051344000585","174011321042388",27.99,42.30,0,319.81,403.97,155.6,148.2,0.725,150679.7,150679.7,3892,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264231,144848.00
06/25/2015 16:30,2,5.588,ACTIVE,218.03,365.49,59.938,1435264203,"274151322000054","174011321042388",27.27,55.00,0,330.93,391.94,154.3,147.0,0.575,430916.5,430916.5,4788,0,0,0,L,1151911521,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264232,144849.00
06/25/2015 16:30,2,5.279,ACTIVE,219.39,356.48,59.970,1435264203,"201051344001203","174011321042388",28.41,42.00,0,319.21,403.07,151.8,144.6,0.712,151908.0,151908.0,3896,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264233,144850.00
06/25/2015 16:30,2,5.240,ACTIVE,218.48,355.88,59.991,1435264203,"201051344000646","174011321042388",28.59,41.00,0,318.61,400.06,151.6,144.4,0.703,149335.5,149335.5,3889,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264234,144851.00
06/25/2015 16:30,2,3.762,ACTIVE,219.16,408.18,59.986,1435264203,"274151322000068","174011321042388",38.01,53.00,0,339.34,451.16,145.2,138.3,0.539,339703.3,339703.3,4875,0,0,0,L,1151911521,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264234,144852.00
06/25/2015 16:30,2,5.846,ACTIVE,218.48,359.78,59.975,1435264203,"274151322000076","174011321042388",28.29,55.50,0,332.13,394.65,167.4,159.6,0.641,459289.9,459289.9,5194,0,0,0,L,1151911521,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264235,144853.00
06/25/2015 16:30,1,3.470,ACTIVE,218.5,327.31,60.03,1435264203,"033051125000132","174011321042388",33.44,37,0.505,304.16,449.16,115.5,110.1,0.516,23219.800000024,23240.100000024,510,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264237,144854.00
06/25/2015 16:30,1,3.943,ACTIVE,218.4,366.25,60.00,1435264203,"033051125000150","174011321042388",38.72,38,0.673,303.78,453.89,151.9,146.5,0.676,30853.000000012,30880.000000012,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264238,144855.00
06/25/2015 16:30,2,5.418,ACTIVE,218.03,355.88,59.970,1435264203,"201051344000890","174011321042388",27.91,41.30,0,319.81,399.46,153.2,145.9,0.703,153499.8,153499.8,3894,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264239,144856.00
06/25/2015 16:30,2,5.451,ACTIVE,219.39,357.98,59.975,1435264203,"201051344000900","174011321042388",28.01,39.30,0,318.00,403.67,154.7,147.4,0.703,153704.7,153704.7,3899,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264240,144857.00
06/25/2015 16:30,2,5.373,ACTIVE,218.93,358.28,59.975,1435264203,"201051344000633","174011321042388",28.47,41.00,0,318.30,403.67,154.9,147.6,0.725,143444.7,143444.7,3903,0,0,0,L,1122011218,0,124.94,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264241,144858.00
06/25/2015 16:30,1,5.485,ACTIVE,218.6,367.92,60.03,1435264203,"040051121000185","174011321042388",24.85,39,0.598,303.41,451.77,135.6,130.0,0.605,27486.599999999,27510.499999975,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264242,144859.00
06/25/2015 16:30,2,5.457,ACTIVE,220.06,357.98,59.981,1435264203,"201051344000983","174011321042388",28.03,40.60,0,319.21,403.07,154.9,147.6,0.725,150649.6,150649.6,3903,0,0,0,L,1122011218,0,125.40,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264243,144860.00
06/25/2015 16:30,2,5.398,ACTIVE,219.16,356.48,59.975,1435264203,"201051344000917","174011321042388",28.43,42.80,0,319.21,402.77,155.2,147.9,0.738,153975.6,153975.6,3903,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264244,144861.00
06/25/2015 16:30,1,5.416,ACTIVE,217.5,361.19,60.03,1435264203,"040051121000116","174011321042388",25.30,33,0.601,301.36,449.86,136.3,130.1,0.607,27300.200000048,27324.400000036,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264245,144862.00
06/25/2015 16:30,1,3.417,ACTIVE,218.9,362.15,60.00,1435264203,"033051125000135","174011321042388",33.49,39,0.500,303.90,448.85,113.9,109.0,0.509,23138.10000001,23157.90000001,472,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264246,144863.00
06/25/2015 16:30,2,5.307,ACTIVE,219.61,358.58,59.970,1435264203,"201051344000648","174011321042388",28.67,39.00,0,318.30,403.67,154.0,146.7,0.716,149893.2,149893.2,3897,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264247,144864.00
06/25/2015 16:30,2,5.303,ACTIVE,219.16,358.28,59.975,1435264203,"201051344001093","174011321042388",28.03,40.20,0,320.41,402.16,150.5,143.3,0.689,152091.8,152091.8,3894,0,0,0,L,1122011218,0,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264248,144865.00
06/25/2015 16:30,2,5.471,ACTIVE,219.61,358.58,59.996,1435264203,"201051344000645","174011321042388",27.87,40.60,0,319.81,402.46,154.3,147.0,0.707,150351.6,150351.6,3901,0,0,0,L,1122011218,0,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264249,144866.00
06/25/2015 16:30,2,5.656,ACTIVE,217.80,364.89,59.996,1435264203,"274151322000085","174011321042388",27.37,54.50,0,331.83,391.64,156.7,149.4,0.601,433074.2,433074.2,5191,0,0,0,L,1151911521,0,125.40,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264250,144867.00
06/25/2015 16:30,2,5.428,ACTIVE,219.39,357.68,59.970,1435264203,"201051344000651","174011321042388",27.87,43.80,0,318.00,402.77,153.2,146.0,0.698,149747.6,149747.6,3896,0,0,0,L,1122011218,0,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264251,144868.00
06/25/2015 16:30,2,5.402,ACTIVE,219.16,357.08,59.986,1435264203,"201051344000867","174011321042388",28.33,39.80,0,319.21,401.86,155.1,147.8,0.712,142090.2,142090.2,3903,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264252,144869.00
06/25/2015 16:30,1,5.429,ACTIVE,219.1,364.72,60.03,1435264203,"040051121000095","174011321042388",22.56,39,0.535,300.44,448.71,121.9,116.5,0.541,27932,27953.399999976,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264253,144870.00
06/25/2015 16:30,2,5.285,ACTIVE,218.26,354.67,59.981,1435264203,"201051344001230","174011321042388",28.82,39.00,0,316.80,398.86,154.3,147.0,0.725,153237.5,153237.5,3906,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264254,144871.00
06/25/2015 16:30,2,5.395,ACTIVE,220.06,359.48,59.986,1435264203,"201051344000576","174011321042388",27.93,39.50,0,319.21,402.46,152.5,145.3,0.698,149672.7,149672.7,3905,0,0,0,L,1122011218,0,125.40,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264255,144872.00
06/25/2015 16:30,2,5.424,ACTIVE,220.06,359.78,59.981,1435264203,"201051344000579","174011321042388",28.80,41.50,0,320.41,402.77,158.2,150.8,0.729,155885.7,155885.7,3891,0,0,0,L,1122011218,0,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435264256,144873.00
06/25/2015 16:45,2,4.875,ACTIVE,216.90,352.87,59.975,1435265103,"201051344000955","174011321042388",28.15,42.00,0,332.43,389.54,138.9,132.2,0.663,155209.8,155209.8,3899,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265104,144874.00
06/25/2015 16:45,1,5.043,ACTIVE,217.1,324.11,60.03,1435265103,"040051121000195","174011321042388",24.83,37,0.550,318.92,373.71,124.6,118.4,0.559,29793,29824.1,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265106,144875.00
06/25/2015 16:45,2,5.441,ACTIVE,216.67,368.80,59.975,1435265103,"274151322000095","174011321042388",27.73,55.30,0,332.43,384.73,152.9,145.6,0.575,453599.2,453599.2,4816,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265106,144876.00
06/25/2015 16:45,2,5.051,ACTIVE,217.35,352.57,59.954,1435265103,"201051344000868","174011321042388",27.51,38.00,0,332.73,390.74,140.8,134.0,0.650,141472.4,141472.4,3902,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265107,144877.00
06/25/2015 16:45,2,4.986,ACTIVE,219.16,355.28,59.986,1435265103,"201051344000853","174011321042388",27.77,39.80,0,334.84,395.55,140.3,133.5,0.667,147741.7,147741.7,3898,0,0,0,L,1122011218,0,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265108,144878.00
06/25/2015 16:45,2,4.938,ACTIVE,218.03,354.07,59.981,1435265103,"201051344000582","174011321042388",27.97,42.80,0,332.43,391.94,139.9,133.1,0.663,148191.2,148191.2,3893,0,0,0,L,1122011218,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265109,144879.00
06/25/2015 16:45,1,4.983,ACTIVE,217.1,326.73,60.03,1435265103,"040051121000097","174011321042388",24.95,37,0.548,314.55,382.55,123.7,118.7,0.557,27808.400000036,27839.600000024,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265110,144880.00
06/25/2015 16:45,2,4.998,ACTIVE,218.71,354.37,59.975,1435265103,"201051344000469","174011321042388",27.81,38.20,0,332.73,395.25,140.8,133.9,0.676,142971.4,142971.4,3897,0,0,0,L,1122011218,0,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265111,144881.00
06/25/2015 16:45,2,5.051,ACTIVE,218.48,355.58,59.996,1435265103,"201051344000988","174011321042388",27.57,40.20,0,333.03,396.45,141.1,134.2,0.667,142669.1,142669.1,3894,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265112,144882.00
06/25/2015 16:45,2,5.018,ACTIVE,218.48,354.37,59.970,1435265103,"201051344001158","174011321042388",27.75,40.40,0,332.73,395.85,141.0,134.2,0.672,148837.3,148837.3,3892,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265113,144883.00
06/25/2015 16:45,2,5.137,ACTIVE,218.03,353.17,59.981,1435265103,"201051344001025","174011321042388",27.47,41.80,0,333.63,391.64,143.0,136.1,0.636,152078.0,152078.0,3892,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265114,144884.00
06/25/2015 16:45,1,3.620,ACTIVE,217.8,348.03,60.03,1435265103,"033051125000118","174011321042388",38.37,37,0.610,316.98,377.97,138.2,132.4,0.614,30865,30899.7,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265115,144885.00
06/25/2015 16:45,2,4.928,ACTIVE,218.48,354.07,59.996,1435265103,"201051344000569","174011321042388",27.83,40.20,0,332.73,392.55,138.9,132.2,0.654,155701.3,155701.3,3901,0,0,0,L,1122011218,0,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265116,144886.00
06/25/2015 16:45,2,3.479,ACTIVE,217.35,419.90,59.996,1435265103,"274151322000094","174011321042388",37.71,54.00,0,382.93,444.24,131.3,124.8,0.517,340699.5,340699.5,5268,0,0,0,L,1151911521,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265117,144887.00
06/25/2015 16:45,1,5.064,ACTIVE,217.5,337.63,60.00,1435265103,"040051121000068","174011321042388",22.26,38,0.496,318.61,369.81,112.2,107.4,0.507,27218.900000024,27246.999999988,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265118,144888.00
06/25/2015 16:45,2,5.037,ACTIVE,218.71,354.97,59.981,1435265103,"201051344000458","174011321042388",27.83,41.00,0,333.63,395.25,142.1,135.3,0.681,151464.7,151464.7,3897,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265119,144889.00
06/25/2015 16:45,2,5.195,ACTIVE,216.45,355.28,59.975,1435265103,"274151322000087","174011321042388",25.90,83.50,0,332.43,379.32,136.2,129.6,0.513,411176.1,411176.1,4785,0,0,0,L,1151911521,0,124.27,124.27,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265121,144890.00
06/25/2015 16:45,2,5.191,ACTIVE,217.13,355.88,59.970,1435265103,"274151322000052","174011321042388",27.55,54.80,0,332.43,384.43,144.8,137.8,0.535,439515.3,439515.3,5191,0,0,0,L,1151911521,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265122,144891.00
06/25/2015 16:45,2,5.080,ACTIVE,217.13,354.07,59.986,1435265103,"201051344001145","174011321042388",28.15,39.30,0,333.03,392.25,144.8,137.8,0.676,156640.0,156640.0,3907,0,0,0,L,1122011218,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265123,144892.00
06/25/2015 16:45,2,4.996,ACTIVE,217.13,353.47,59.965,1435265103,"201051344000685","174011321042388",28.15,39.30,0,332.13,390.74,142.4,135.6,0.694,155785.5,155785.5,3908,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265123,144893.00
06/25/2015 16:45,2,5.145,ACTIVE,216.67,363.99,59.970,1435265103,"274151322000088","174011321042388",27.08,52.00,0,332.13,383.53,140.8,134.0,0.530,420934.9,420934.9,4799,0,0,0,L,1151911521,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265124,144894.00
06/25/2015 16:45,2,4.961,ACTIVE,217.58,353.17,59.975,1435265103,"201051344000438","174011321042388",27.89,41.30,0,332.73,391.64,140.2,133.4,0.654,155890.7,155890.7,3894,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265125,144895.00
06/25/2015 16:45,2,4.973,ACTIVE,217.58,351.67,59.965,1435265103,"201051344001135","174011321042388",27.81,43.80,0,332.73,390.14,140.0,133.2,0.641,147209.0,147209.0,3889,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265126,144896.00
06/25/2015 16:45,2,4.920,ACTIVE,217.35,354.37,59.975,1435265103,"201051344000417","174011321042388",27.77,40.80,0,332.13,390.14,138.4,131.7,0.658,151698.7,151698.7,3891,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265127,144897.00
06/25/2015 16:45,2,5.023,ACTIVE,216.90,353.47,59.981,1435265103,"201051344000594","174011321042388",28.35,41.30,0,331.83,391.94,144.2,137.3,0.672,151764.2,151764.2,3893,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265128,144898.00
06/25/2015 16:45,2,5.332,ACTIVE,216.67,363.09,59.965,1435265103,"274151322000083","174011321042388",27.55,55.30,0,332.13,382.33,148.7,141.6,0.592,435734.4,435734.4,5202,0,0,0,L,1151911521,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265129,144899.00
06/25/2015 16:45,2,5.131,ACTIVE,218.03,355.28,59.981,1435265103,"201051344000585","174011321042388",27.93,41.50,0,332.13,394.05,145.1,138.1,0.667,150715.6,150715.6,3893,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265130,144900.00
06/25/2015 16:45,2,5.207,ACTIVE,217.13,366.70,59.975,1435265103,"274151322000054","174011321042388",27.15,54.30,0,332.13,381.73,143.2,136.3,0.548,430951.8,430951.8,4789,0,0,0,L,1151911521,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265131,144901.00
06/25/2015 16:45,2,5.008,ACTIVE,218.03,353.77,59.986,1435265103,"201051344001203","174011321042388",27.77,41.30,0,330.93,398.86,140.8,134.0,0.663,151942.8,151942.8,3897,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265132,144902.00
06/25/2015 16:45,2,4.953,ACTIVE,217.13,352.87,59.944,1435265103,"201051344000646","174011321042388",28.01,39.50,0,332.13,390.14,140.6,133.8,0.658,149370.2,149370.2,3890,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265132,144903.00
06/25/2015 16:45,2,3.547,ACTIVE,217.13,405.17,59.986,1435265103,"274151322000068","174011321042388",37.39,53.00,0,381.12,441.54,134.4,127.8,0.508,339736.2,339736.2,4876,0,0,0,L,1151911521,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265133,144904.00
06/25/2015 16:45,2,5.516,ACTIVE,217.35,363.69,59.970,1435265103,"274151322000076","174011321042388",27.83,54.30,0,333.03,386.83,155.3,148.0,0.583,459328.2,459328.2,5195,0,0,0,L,1151911521,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265134,144905.00
06/25/2015 16:45,1,3.223,ACTIVE,217.4,325.64,60.03,1435265103,"033051125000132","174011321042388",33.36,36,0.471,320.58,367.20,107.0,101.8,0.481,23240.100000024,23266.300000024,512,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265136,144906.00
06/25/2015 16:45,1,3.687,ACTIVE,217.5,325.25,60.00,1435265103,"033051125000150","174011321042388",38.21,38,0.625,314.18,389.19,140.2,135.4,0.627,30880.000000012,30914.900000012,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265137,144907.00
06/25/2015 16:45,2,4.986,ACTIVE,217.13,351.67,59.996,1435265103,"201051344000890","174011321042388",27.97,39.30,0,331.53,390.74,141.3,134.4,0.654,153534.7,153534.7,3895,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265138,144908.00
