ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 16:45,2,4.490,ALERT,218.03,352.57,59.991,1435265103,"201051344000900","174011321042388",27.81,40.00,0,294.26,394.05,126.5,120.1,0.583,153739.5,153739.5,3900,0,0,0,L,1122011218,0,124.49,125.62,0002,36,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265140,144909.00
06/25/2015 16:45,2,4.797,ACTIVE,217.58,354.37,59.986,1435265103,"201051344000633","174011321042388",27.99,40.00,0,331.83,393.75,136.0,129.3,0.654,143479.8,143479.8,3904,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265141,144910.00
06/25/2015 16:45,1,5.101,ALERT,217.7,325.95,60.03,1435265103,"040051121000185","174011321042388",24.60,38,0.553,319.64,373.56,124.9,119.9,0.563,27510.499999975,27541.400000011,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435265142,144911.00
06/25/2015 16:45,2,4.586,ACTIVE,218.03,351.07,59.996,1435265103,"201051344000983","174011321042388",28.19,40.80,0,332.43,392.55,130.9,124.4,0.619,150684.6,150684.6,3904,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265143,144912.00
06/25/2015 16:45,2,4.955,ACTIVE,217.58,353.77,59.986,1435265103,"201051344000917","174011321042388",28.25,42.80,0,332.43,391.34,141.9,135.0,0.681,154010.8,154010.8,3904,0,0,0,L,1122011218,0,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265144,144913.00
06/25/2015 16:45,1,5.058,ACTIVE,216.4,321.77,60.03,1435265103,"040051121000116","174011321042388",25.01,32,0.557,317.59,372.95,125.9,119.8,0.568,27324.400000036,27355.200000048,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265145,144914.00
06/25/2015 16:45,1,3.167,ACTIVE,217.8,328.43,60.03,1435265103,"033051125000135","174011321042388",33.34,38,0.462,319.08,367.44,105.1,100.1,0.479,23157.90000001,23183.90000001,474,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265146,144915.00
06/25/2015 16:45,2,4.436,ACTIVE,217.80,353.17,60.002,1435265103,"201051344000648","174011321042388",28.15,38.80,0,333.63,395.55,126.4,120.1,0.597,149927.9,149927.9,3898,0,0,0,L,1122011218,0,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265147,144916.00
06/25/2015 16:45,2,4.678,ACTIVE,217.80,353.77,59.981,1435265103,"201051344001093","174011321042388",27.77,40.00,0,333.03,392.85,131.6,125.0,0.605,152125.8,152125.8,3895,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265148,144917.00
06/25/2015 16:45,2,4.561,ACTIVE,218.03,352.27,59.959,1435265103,"201051344000645","174011321042388",27.89,40.80,0,332.73,393.75,128.8,122.4,0.588,150386.4,150386.4,3902,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265149,144918.00
06/25/2015 16:45,2,5.264,ACTIVE,216.90,348.06,59.981,1435265103,"274151322000085","174011321042388",27.21,54.00,0,333.03,382.93,145.1,138.1,0.544,433109.8,433109.8,5192,0,0,0,L,1151911521,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265150,144919.00
06/25/2015 16:45,2,4.885,ACTIVE,217.80,353.47,59.981,1435265103,"201051344000651","174011321042388",27.83,44.30,0,332.43,393.45,137.7,131.0,0.645,149782.3,149782.3,3897,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265151,144920.00
06/25/2015 16:45,2,4.725,ACTIVE,217.58,351.67,59.959,1435265103,"201051344000867","174011321042388",28.07,39.50,0,333.03,390.44,134.2,127.7,0.619,142125.1,142125.1,3904,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265152,144921.00
06/25/2015 16:45,1,5.027,ACTIVE,217.8,360.20,60.03,1435265103,"040051121000095","174011321042388",22.56,39,0.497,319.52,368.74,112.8,107.7,0.507,27953.399999976,27981,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265153,144922.00
06/25/2015 16:45,2,4.811,ACTIVE,216.45,352.27,59.996,1435265103,"201051344001230","174011321042388",27.93,37.50,0,332.13,389.84,136.1,129.4,0.641,153272.4,153272.4,3907,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265154,144923.00
06/25/2015 16:45,2,4.736,ACTIVE,218.26,355.58,59.991,1435265103,"201051344000576","174011321042388",28.11,40.00,0,332.73,395.55,134.7,128.1,0.632,149706.9,149706.9,3906,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265155,144924.00
06/25/2015 16:45,2,4.918,ACTIVE,218.26,354.97,59.996,1435265103,"201051344000579","174011321042388",28.17,40.20,0,333.03,395.55,140.3,133.5,0.658,155921.2,155921.2,3892,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435265156,144925.00
06/25/2015 17:00,2,4.447,ACTIVE,215.54,351.07,59.986,1435266003,"201051344000955","174011321042388",28.35,41.00,0,331.83,385.93,127.7,121.3,0.605,155241.4,155241.4,3900,0,0,0,L,1122011218,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266004,144926.00
06/25/2015 17:00,1,4.608,ACTIVE,215.4,343.70,60.03,1435266003,"040051121000195","174011321042388",25.26,36,0.514,317.54,368.63,115.8,109.9,0.526,29824.1,29852.7,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266006,144927.00
06/25/2015 17:00,2,5.143,ACTIVE,215.54,347.46,59.986,1435266003,"274151322000095","174011321042388",28.03,54.80,0,332.73,381.12,145.9,138.9,0.544,453635.2,453635.2,4817,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266007,144928.00
06/25/2015 17:00,2,4.535,ACTIVE,216.00,351.97,59.991,1435266003,"201051344000868","174011321042388",27.79,37.80,0,332.43,386.23,127.7,121.3,0.601,141503.7,141503.7,3903,0,0,0,L,1122011218,0,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266008,144929.00
06/25/2015 17:00,2,4.434,ACTIVE,217.35,352.87,59.959,1435266003,"201051344000853","174011321042388",28.33,39.30,0,320.71,393.75,127.1,120.8,0.605,147772.8,147772.8,3899,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266009,144930.00
06/25/2015 17:00,2,4.438,ACTIVE,216.67,351.37,60.007,1435266003,"201051344000582","174011321042388",28.39,42.00,0,309.89,397.66,127.5,121.2,0.597,148222.8,148222.8,3894,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266010,144931.00
06/25/2015 17:00,1,4.590,ACTIVE,216.3,325.86,60.03,1435266003,"040051121000097","174011321042388",25.51,36,0.519,317.40,369.59,116.5,111.6,0.533,27839.600000024,27868.400000036,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266011,144932.00
06/25/2015 17:00,2,4.457,ACTIVE,216.90,351.97,59.986,1435266003,"201051344000469","174011321042388",28.29,37.80,0,332.73,385.93,127.7,121.3,0.601,143002.8,143002.8,3898,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266012,144933.00
06/25/2015 17:00,2,4.541,ACTIVE,217.13,354.97,60.023,1435266003,"201051344000988","174011321042388",27.85,38.80,0,332.13,386.53,128.1,121.7,0.614,142700.6,142700.6,3895,0,0,0,L,1122011218,0,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266013,144934.00
06/25/2015 17:00,2,4.506,ACTIVE,216.90,352.87,60.002,1435266003,"201051344001158","174011321042388",28.19,38.80,0,332.13,386.53,128.6,122.2,0.610,148868.9,148868.9,3893,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266014,144935.00
06/25/2015 17:00,2,4.562,ACTIVE,216.22,352.57,59.986,1435266003,"201051344001025","174011321042388",28.21,40.80,0,333.63,387.14,130.4,123.9,0.597,152110.3,152110.3,3893,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266015,144936.00
06/25/2015 17:00,1,3.379,ALERT,216.2,356.55,60.07,1435266003,"033051125000118","174011321042388",38.52,36,0.576,315.61,373.73,129.5,124.0,0.577,30899.7,30931.9,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435266016,144937.00
06/25/2015 17:00,2,4.432,ACTIVE,216.67,351.97,59.986,1435266003,"201051344000569","174011321042388",27.99,40.00,0,327.92,393.15,125.7,119.4,0.597,155732.0,155732.0,3902,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266017,144938.00
06/25/2015 17:00,2,3.174,ACTIVE,215.77,421.40,59.996,1435266003,"274151322000094","174011321042388",38.23,53.00,0,383.53,441.84,123.2,117.0,0.464,340730.0,340730.0,5269,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266018,144939.00
06/25/2015 17:00,1,4.609,ACTIVE,215.8,339.74,60.03,1435266003,"040051121000068","174011321042388",22.96,38,0.467,317.22,365.30,105.3,100.4,0.479,27246.999999988,27272.900000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266019,144940.00
06/25/2015 17:00,2,4.494,ACTIVE,216.67,350.77,59.981,1435266003,"201051344000458","174011321042388",28.39,40.80,0,333.33,385.93,129.1,122.6,0.636,151496.3,151496.3,3898,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266020,144941.00
06/25/2015 17:00,2,4.775,ACTIVE,215.32,357.98,59.981,1435266003,"274151322000087","174011321042388",26.26,82.30,0,333.03,376.62,127.1,120.7,0.486,411207.5,411207.5,4786,0,0,0,L,1151911521,0,123.81,123.81,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266021,144942.00
06/25/2015 17:00,2,4.811,ACTIVE,215.32,348.06,59.991,1435266003,"274151322000052","174011321042388",27.83,52.50,0,332.13,378.42,135.5,128.9,0.535,439548.8,439548.8,5192,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266022,144943.00
06/25/2015 17:00,2,4.512,ACTIVE,215.54,350.77,59.991,1435266003,"201051344001145","174011321042388",28.92,38.20,0,326.72,387.74,132.1,125.6,0.619,156672.8,156672.8,3908,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266023,144944.00
06/25/2015 17:00,2,4.514,ACTIVE,215.32,351.97,60.018,1435266003,"201051344000685","174011321042388",28.45,38.20,0,331.83,388.64,130.1,123.6,0.636,155817.8,155817.8,3909,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266024,144945.00
06/25/2015 17:00,2,4.727,ACTIVE,215.32,347.16,59.986,1435266003,"274151322000088","174011321042388",27.31,50.80,0,332.43,377.22,130.7,124.2,0.495,420967.2,420967.2,4800,0,0,0,L,1151911521,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266025,144946.00
06/25/2015 17:00,2,4.467,ACTIVE,216.00,353.17,59.986,1435266003,"201051344000438","174011321042388",28.43,40.20,0,333.03,387.14,128.6,122.2,0.619,155922.6,155922.6,3895,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266026,144947.00
06/25/2015 17:00,2,4.516,ACTIVE,215.77,351.97,59.970,1435266003,"201051344001135","174011321042388",27.93,43.00,0,319.81,398.86,127.7,121.3,0.597,147240.7,147240.7,3890,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266027,144948.00
06/25/2015 17:00,2,4.467,ACTIVE,215.77,352.27,59.986,1435266003,"201051344000417","174011321042388",27.97,39.00,0,332.13,385.93,126.6,120.2,0.601,151730.1,151730.1,3892,0,0,0,L,1122011218,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266028,144949.00
06/25/2015 17:00,2,4.525,ACTIVE,215.32,351.67,59.996,1435266003,"201051344000594","174011321042388",28.73,39.00,0,328.52,388.04,131.7,125.2,0.623,151796.6,151796.6,3894,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266029,144950.00
06/25/2015 17:00,2,4.871,ACTIVE,214.87,348.36,59.996,1435266003,"274151322000083","174011321042388",27.93,54.30,0,332.73,379.32,137.7,131.0,0.552,435768.5,435768.5,5203,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266030,144951.00
06/25/2015 17:00,2,4.701,ACTIVE,216.45,352.57,60.002,1435266003,"201051344000585","174011321042388",27.99,40.20,0,332.43,386.23,133.4,126.8,0.632,150748.5,150748.5,3894,0,0,0,L,1122011218,0,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266031,144952.00
06/25/2015 17:00,2,4.758,ACTIVE,215.09,350.47,59.981,1435266003,"274151322000054","174011321042388",27.47,53.30,0,332.43,378.72,132.4,125.9,0.517,430984.5,430984.5,4790,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266032,144953.00
06/25/2015 17:00,2,4.510,ACTIVE,216.22,351.37,59.996,1435266003,"201051344001203","174011321042388",28.07,40.00,0,333.33,386.83,128.2,121.8,0.605,151974.6,151974.6,3898,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266032,144954.00
06/25/2015 17:00,2,4.475,ACTIVE,215.32,350.47,59.996,1435266003,"201051344000646","174011321042388",28.35,38.00,0,328.82,386.83,128.6,122.2,0.614,149402.1,149402.1,3891,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266033,144955.00
06/25/2015 17:00,2,3.260,ACTIVE,216.22,409.38,59.996,1435266003,"274151322000068","174011321042388",37.23,52.00,0,385.63,440.04,123.0,116.8,0.464,339766.7,339766.7,4877,0,0,0,L,1151911521,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266034,144956.00
06/25/2015 17:00,2,5.051,ACTIVE,215.77,345.06,59.991,1435266003,"274151322000076","174011321042388",28.07,52.30,0,333.33,379.92,143.6,136.6,0.557,459363.8,459363.8,5196,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266035,144957.00
06/25/2015 17:00,1,2.927,ACTIVE,216.2,350.94,60.03,1435266003,"033051125000132","174011321042388",33.69,35,0.433,319.78,363.18,98.1,93.3,0.451,23266.300000024,23290.400000024,514,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266037,144958.00
06/25/2015 17:00,1,3.333,ACTIVE,215.6,328.96,60.03,1435266003,"033051125000150","174011321042388",38.74,37,0.577,314.96,373.64,128.5,123.6,0.579,30914.900000012,30947.100000012,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266038,144959.00
06/25/2015 17:00,2,4.469,ALERT,215.32,351.97,59.986,1435266003,"201051344000890","174011321042388",28.43,38.00,0,299.97,394.05,128.8,122.4,0.597,153566.6,153566.6,3896,0,0,0,L,1122011218,0,123.59,124.04,0002,34,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266040,144960.00
06/25/2015 17:00,2,4.498,ACTIVE,216.45,352.27,59.991,1435266003,"201051344000900","174011321042388",28.09,39.80,0,332.73,385.63,128.0,121.7,0.610,153770.7,153770.7,3902,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266041,144961.00
06/25/2015 17:00,2,4.498,ACTIVE,216.22,353.47,59.981,1435266003,"201051344000633","174011321042388",28.29,38.80,0,331.83,387.14,128.9,122.5,0.610,143511.5,143511.5,3905,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266042,144962.00
06/25/2015 17:00,1,4.611,ACTIVE,216.1,354.08,60.03,1435266003,"040051121000185","174011321042388",24.98,37,0.511,318.34,368.55,114.6,110.0,0.522,27541.400000011,27569.999999975,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266043,144963.00
06/25/2015 17:00,2,4.447,ACTIVE,216.90,351.67,59.991,1435266003,"201051344000983","174011321042388",28.53,40.40,0,333.03,387.74,128.5,122.1,0.610,150716.1,150716.1,3905,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266044,144964.00
06/25/2015 17:00,2,4.551,ACTIVE,216.22,352.57,59.991,1435266003,"201051344000917","174011321042388",28.13,42.00,0,332.73,386.83,129.6,123.2,0.619,154043.0,154043.0,3905,0,0,0,L,1122011218,0,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266045,144965.00
06/25/2015 17:00,1,4.560,ACTIVE,215.5,356.90,60.03,1435266003,"040051121000116","174011321042388",25.52,32,0.513,313.91,369.46,115.8,109.9,0.528,27355.200000048,27383.800000012,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266046,144966.00
06/25/2015 17:00,1,2.903,ACTIVE,216.2,345.05,60.03,1435266003,"033051125000135","174011321042388",33.38,37,0.425,318.53,363.52,96.4,91.5,0.442,23183.90000001,23207.60000001,476,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266047,144967.00
06/25/2015 17:00,2,4.418,ACTIVE,216.67,352.87,59.981,1435266003,"201051344000648","174011321042388",28.45,38.60,0,320.71,394.35,127.3,121.0,0.597,149959.1,149959.1,3899,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266048,144968.00
06/25/2015 17:00,2,4.352,ACTIVE,216.67,352.87,60.007,1435266003,"201051344001093","174011321042388",28.23,38.40,0,332.73,385.93,124.4,118.2,0.575,152156.7,152156.7,3896,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266049,144969.00
06/25/2015 17:00,2,4.527,ACTIVE,216.90,352.87,59.991,1435266003,"201051344000645","174011321042388",27.75,40.40,0,331.83,386.83,127.3,120.9,0.579,150417.6,150417.6,3903,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266050,144970.00
06/25/2015 17:00,2,4.777,ACTIVE,215.77,359.78,59.981,1435266003,"274151322000085","174011321042388",27.45,52.80,0,332.73,377.52,132.9,126.4,0.521,433142.8,433142.8,5193,0,0,0,L,1151911521,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266051,144971.00
06/25/2015 17:00,2,4.473,ACTIVE,216.45,352.57,59.986,1435266003,"201051344000651","174011321042388",28.15,43.20,0,318.30,399.76,127.5,121.2,0.583,149814.0,149814.0,3898,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266052,144972.00
06/25/2015 17:00,2,4.508,ACTIVE,216.22,351.07,59.954,1435266003,"201051344000867","174011321042388",28.03,39.00,0,332.73,386.53,128.0,121.6,0.592,142156.6,142156.6,3905,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266053,144973.00
06/25/2015 17:00,1,4.570,ACTIVE,216.1,355.25,60.03,1435266003,"040051121000095","174011321042388",22.84,38,0.458,317.18,364.40,103.8,98.6,0.470,27981,28006.8,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266054,144974.00
06/25/2015 17:00,2,4.445,ACTIVE,215.32,350.17,59.986,1435266003,"201051344001230","174011321042388",28.49,36.00,0,313.50,409.98,128.3,121.9,0.610,153304.3,153304.3,3908,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266055,144975.00
06/25/2015 17:00,2,4.420,ACTIVE,216.90,353.77,59.986,1435266003,"201051344000576","174011321042388",27.99,39.80,0,332.73,386.23,125.3,119.0,0.583,149737.6,149737.6,3907,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266056,144976.00
06/25/2015 17:00,2,4.500,ACTIVE,216.90,353.77,59.986,1435266003,"201051344000579","174011321042388",28.77,38.40,0,333.33,386.83,131.2,124.7,0.623,155953.6,155953.6,3893,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266057,144977.00
06/25/2015 17:15,2,3.904,ACTIVE,215.77,349.56,59.959,1435266903,"201051344000955","174011321042388",28.67,39.80,0,333.63,381.73,113.3,107.5,0.539,155269.8,155269.8,3901,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266905,144978.00
06/25/2015 17:15,1,4.173,ACTIVE,216.3,326.31,60.00,1435266903,"040051121000195","174011321042388",25.12,35,0.461,316.29,363.99,104.3,99.1,0.473,29852.7,29878.7,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266906,144979.00
06/25/2015 17:15,2,4.641,ACTIVE,216.00,350.17,59.954,1435266903,"274151322000095","174011321042388",28.15,51.80,0,332.73,378.42,132.3,125.8,0.495,453668.1,453668.1,4818,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266907,144980.00
06/25/2015 17:15,2,4.053,ACTIVE,216.22,349.56,59.970,1435266903,"201051344000868","174011321042388",27.67,36.30,0,332.73,382.33,113.5,107.7,0.521,141532.3,141532.3,3904,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266908,144981.00
06/25/2015 17:15,2,3.949,ACTIVE,217.58,352.27,59.959,1435266903,"201051344000853","174011321042388",28.43,38.20,0,333.03,382.03,113.7,107.8,0.539,147801.3,147801.3,3900,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266909,144982.00
06/25/2015 17:15,2,3.979,ACTIVE,216.90,351.07,59.975,1435266903,"201051344000582","174011321042388",28.05,41.30,0,333.03,383.83,113.1,107.2,0.530,148251.2,148251.2,3895,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266909,144983.00
06/25/2015 17:15,1,4.138,ACTIVE,216.6,330.75,60.03,1435266903,"040051121000097","174011321042388",25.46,35,0.463,317.28,364.41,104.8,99.8,0.478,27868.400000036,27894.699999988,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266911,144984.00
06/25/2015 17:15,2,3.916,ACTIVE,217.13,350.17,59.965,1435266903,"201051344000469","174011321042388",28.71,36.50,0,333.03,382.33,113.8,107.9,0.561,143031.3,143031.3,3899,0,0,0,L,1122011218,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266912,144985.00
06/25/2015 17:15,2,3.980,ACTIVE,217.13,351.67,59.970,1435266903,"201051344000988","174011321042388",28.37,38.00,0,332.43,382.33,114.3,108.4,0.521,142729.2,142729.2,3896,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266913,144986.00
06/25/2015 17:15,2,4.020,ACTIVE,217.13,351.67,59.970,1435266903,"201051344001158","174011321042388",28.07,38.00,0,333.03,382.03,114.3,108.4,0.544,148897.5,148897.5,3894,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266914,144987.00
06/25/2015 17:15,2,4.043,ACTIVE,216.67,349.26,59.965,1435266903,"201051344001025","174011321042388",28.43,39.30,0,333.93,383.23,116.4,110.4,0.526,152139.4,152139.4,3894,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266914,144988.00
06/25/2015 17:15,1,3.018,ACTIVE,216.7,348.47,60.00,1435266903,"033051125000118","174011321042388",38.85,35,0.515,315.05,368.33,116.6,111.0,0.522,30931.9,30961.1,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266916,144989.00
06/25/2015 17:15,2,3.912,ACTIVE,217.13,350.77,59.965,1435266903,"201051344000569","174011321042388",28.33,38.80,0,333.33,382.33,112.3,106.5,0.513,155760.1,155760.1,3903,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266917,144990.00
06/25/2015 17:15,2,2.770,ACTIVE,216.45,416.89,59.954,1435266903,"274151322000094","174011321042388",38.90,50.80,0,382.33,439.74,108.4,102.7,0.415,340757.5,340757.5,5270,0,0,0,L,1151911521,0,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266917,144991.00
06/25/2015 17:15,1,4.171,ACTIVE,216.4,348.64,60.03,1435266903,"040051121000068","174011321042388",22.95,37,0.420,317.51,361.30,95.2,90.5,0.438,27272.900000024,27296.499999988,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266919,144992.00
06/25/2015 17:15,2,3.963,ACTIVE,217.13,351.97,59.959,1435266903,"201051344000458","174011321042388",28.69,39.80,0,333.63,383.23,115.2,109.2,0.566,151525.1,151525.1,3899,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266920,144993.00
06/25/2015 17:15,2,4.270,ACTIVE,216.00,342.95,59.986,1435266903,"274151322000087","174011321042388",26.66,79.30,0,333.03,373.31,115.3,109.4,0.420,411236.1,411236.1,4787,0,0,0,L,1151911521,0,123.81,124.27,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266921,144994.00
06/25/2015 17:15,2,4.314,ACTIVE,216.45,353.17,59.970,1435266903,"274151322000052","174011321042388",27.93,50.40,0,332.43,375.41,122.1,115.9,0.468,439579.2,439579.2,5193,0,0,0,L,1151911521,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266921,144995.00
06/25/2015 17:15,2,4.043,ACTIVE,216.22,349.26,59.965,1435266903,"201051344001145","174011321042388",28.75,37.30,0,333.33,383.83,117.7,111.7,0.535,156702.3,156702.3,3909,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266922,144996.00
06/25/2015 17:15,2,4.016,ACTIVE,216.00,349.56,59.965,1435266903,"201051344000685","174011321042388",28.37,37.00,0,332.43,383.23,115.3,109.4,0.566,155846.7,155846.7,3910,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266923,144997.00
06/25/2015 17:15,2,4.160,ACTIVE,215.77,357.68,59.965,1435266903,"274151322000088","174011321042388",27.93,49.80,0,332.73,374.21,117.5,111.5,0.451,420996.5,420996.5,4801,0,0,0,L,1151911521,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266924,144998.00
06/25/2015 17:15,2,3.914,ACTIVE,216.45,350.17,59.944,1435266903,"201051344000438","174011321042388",28.77,38.60,0,333.33,383.83,114.1,108.2,0.535,155951.2,155951.2,3896,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266925,144999.00
06/25/2015 17:15,2,3.947,ACTIVE,216.45,349.26,59.970,1435266903,"201051344001135","174011321042388",28.47,41.80,0,333.93,382.63,113.8,107.9,0.526,147269.1,147269.1,3891,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266926,145000.00
06/25/2015 17:15,2,3.910,ACTIVE,216.45,351.37,59.975,1435266903,"201051344000417","174011321042388",28.43,37.50,0,333.33,382.03,112.6,106.8,0.539,151758.3,151758.3,3893,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266927,145001.00
06/25/2015 17:15,2,4.006,ACTIVE,216.00,349.56,59.970,1435266903,"201051344000594","174011321042388",28.78,37.80,0,330.93,383.53,116.9,110.9,0.548,151825.9,151825.9,3895,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266928,145002.00
06/25/2015 17:15,2,4.396,ACTIVE,215.77,347.16,59.981,1435266903,"274151322000083","174011321042388",27.93,51.80,0,333.03,376.31,124.2,118.0,0.504,435799.4,435799.4,5204,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266929,145003.00
06/25/2015 17:15,2,4.146,ACTIVE,216.90,351.37,59.959,1435266903,"201051344000585","174011321042388",28.43,38.80,0,333.03,383.23,119.4,113.3,0.552,150778.3,150778.3,3895,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266930,145004.00
06/25/2015 17:15,2,4.295,ACTIVE,216.22,353.77,59.991,1435266903,"274151322000054","174011321042388",27.55,51.00,0,332.73,375.71,119.8,113.7,0.455,431014.2,431014.2,4791,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266930,145005.00
06/25/2015 17:15,2,3.957,ACTIVE,216.90,351.67,59.965,1435266903,"201051344001203","174011321042388",28.39,38.80,0,333.63,382.63,113.8,107.9,0.539,152003.1,152003.1,3899,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266931,145006.00
06/25/2015 17:15,2,4.002,ACTIVE,216.00,350.17,59.965,1435266903,"201051344000646","174011321042388",28.19,37.30,0,332.13,382.93,114.2,108.3,0.544,149430.7,149430.7,3892,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266932,145007.00
06/25/2015 17:15,2,2.889,ACTIVE,217.13,419.90,59.954,1435266903,"274151322000068","174011321042388",38.13,50.20,0,385.63,442.74,111.8,105.9,0.415,339794.3,339794.3,4878,0,0,0,L,1151911521,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266933,145008.00
06/25/2015 17:15,2,4.525,ACTIVE,216.90,359.78,59.965,1435266903,"274151322000076","174011321042388",28.39,50.20,0,332.73,376.92,130.0,123.5,0.504,459396.1,459396.1,5197,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266934,145009.00
06/25/2015 17:15,1,2.594,ACTIVE,216.8,338.38,60.00,1435266903,"033051125000132","174011321042388",34.19,34,0.385,318.95,357.87,88.2,82.9,0.406,23290.400000024,23312.300000024,516,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266936,145010.00
06/25/2015 17:15,1,3.004,ACTIVE,217.3,326.44,60.03,1435266903,"033051125000150","174011321042388",38.69,36,0.515,315.48,368.34,115.6,111.5,0.526,30947.100000012,30976.300000012,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266937,145011.00
06/25/2015 17:15,2,3.988,ACTIVE,216.22,348.96,59.959,1435266903,"201051344000890","174011321042388",28.39,36.30,0,333.03,382.93,114.6,108.7,0.530,153595.3,153595.3,3898,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266938,145012.00
06/25/2015 17:15,2,3.986,ACTIVE,216.90,351.37,59.981,1435266903,"201051344000900","174011321042388",28.25,38.80,0,332.73,382.63,114.1,108.2,0.508,153799.3,153799.3,3903,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266939,145013.00
06/25/2015 17:15,2,3.984,ACTIVE,216.67,351.67,59.965,1435266903,"201051344000633","174011321042388",28.47,36.80,0,332.43,383.23,114.8,108.9,0.544,143540.3,143540.3,3906,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266940,145014.00
06/25/2015 17:15,1,4.138,ACTIVE,217.0,354.45,60.03,1435266903,"040051121000185","174011321042388",25.04,35,0.456,314.80,363.93,103.1,98.6,0.470,27569.999999975,27595.700000023,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266941,145015.00
06/25/2015 17:15,2,3.977,ACTIVE,217.35,350.77,59.933,1435266903,"201051344000983","174011321042388",28.51,39.30,0,333.03,382.93,114.8,108.9,0.552,150744.8,150744.8,3906,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266942,145016.00
06/25/2015 17:15,2,4.014,ACTIVE,216.67,349.56,59.975,1435266903,"201051344000917","174011321042388",28.33,41.50,0,332.73,383.23,115.2,109.2,0.544,154071.8,154071.8,3906,0,0,0,L,1122011218,0,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266943,145017.00
06/25/2015 17:15,1,4.121,ACTIVE,216.3,356.41,60.03,1435266903,"040051121000116","174011321042388",25.48,31,0.461,316.61,365.12,104.4,99.1,0.473,27383.800000012,27409.600000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266944,145018.00
06/25/2015 17:15,1,2.585,ACTIVE,217.0,343.79,60.03,1435266903,"033051125000135","174011321042388",33.77,36,0.381,318.68,359.17,86.8,82.5,0.399,23207.60000001,23229.20000001,478,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266946,145019.00
06/25/2015 17:15,2,3.947,ACTIVE,217.13,350.77,59.965,1435266903,"201051344000648","174011321042388",28.33,37.30,0,333.03,382.63,113.2,107.4,0.530,149987.5,149987.5,3900,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266947,145020.00
06/25/2015 17:15,2,3.805,ACTIVE,216.90,349.86,59.954,1435266903,"201051344001093","174011321042388",28.61,37.30,0,333.03,381.73,110.2,104.4,0.513,152184.3,152184.3,3897,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266947,145021.00
06/25/2015 17:15,2,3.986,ACTIVE,217.35,349.86,59.970,1435266903,"201051344000645","174011321042388",28.13,39.50,0,332.43,382.03,113.5,107.7,0.526,150446.0,150446.0,3904,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266948,145022.00
06/25/2015 17:15,2,4.271,ACTIVE,216.45,360.69,59.965,1435266903,"274151322000085","174011321042388",27.73,51.30,0,333.03,374.51,120.0,113.9,0.468,433172.6,433172.6,5194,0,0,0,L,1151911521,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266949,145023.00
06/25/2015 17:15,2,3.984,ACTIVE,216.90,350.17,59.965,1435266903,"201051344000651","174011321042388",28.13,42.30,0,333.03,382.63,113.5,107.7,0.530,149842.3,149842.3,3899,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266950,145024.00
06/25/2015 17:15,2,3.961,ACTIVE,216.67,349.26,59.970,1435266903,"201051344000867","174011321042388",28.45,38.00,0,333.03,381.73,114.1,108.2,0.526,142185.2,142185.2,3906,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266951,145025.00
06/25/2015 17:15,1,4.121,ACTIVE,216.7,353.12,60.03,1435266903,"040051121000095","174011321042388",22.95,37,0.412,317.80,359.82,94.1,89.2,0.426,28006.8,28030.1,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266952,145026.00
06/25/2015 17:15,2,3.979,ACTIVE,215.77,348.66,59.975,1435266903,"201051344001230","174011321042388",28.23,34.80,0,332.73,379.02,113.7,107.8,0.544,153332.8,153332.8,3909,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266953,145027.00
06/25/2015 17:15,2,3.924,ACTIVE,217.35,352.27,59.965,1435266903,"201051344000576","174011321042388",28.07,38.80,0,333.03,381.73,111.5,105.7,0.521,149765.5,149765.5,3908,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266954,145028.00
06/25/2015 17:15,2,3.992,ACTIVE,217.35,351.97,59.965,1435266903,"201051344000579","174011321042388",28.77,37.00,0,333.33,383.23,116.3,110.4,0.548,155982.7,155982.7,3894,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435266955,145029.00
06/25/2015 17:30,2,3.426,ACTIVE,215.09,346.26,59.959,1435267804,"201051344000955","174011321042388",28.69,38.80,0,332.43,376.92,99.5,94.2,0.477,155295.0,155295.0,3902,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267805,145030.00
06/25/2015 17:30,1,3.688,ACTIVE,215.9,325.56,60.00,1435267804,"040051121000195","174011321042388",25.42,33,0.412,317.99,361.68,93.3,88.5,0.432,29878.7,29902.1,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267807,145031.00
06/25/2015 17:30,2,4.168,ACTIVE,215.09,351.07,59.954,1435267804,"274151322000095","174011321042388",28.35,50.20,0,333.63,375.11,119.4,113.3,0.446,453697.9,453697.9,4819,0,0,0,L,1151911521,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267808,145032.00
06/25/2015 17:30,2,3.525,ACTIVE,215.32,347.46,59.959,1435267804,"201051344000868","174011321042388",28.13,35.40,0,333.03,377.82,100.5,95.1,0.464,141557.5,141557.5,3905,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267808,145033.00
06/25/2015 17:30,2,3.486,ACTIVE,216.45,348.36,59.970,1435267804,"201051344000853","174011321042388",28.39,37.00,0,327.32,379.92,100.2,94.8,0.477,147826.6,147826.6,3901,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267809,145034.00
06/25/2015 17:30,2,3.480,ACTIVE,216.00,348.06,59.970,1435267804,"201051344000582","174011321042388",28.39,40.40,0,333.63,379.02,100.1,94.7,0.473,148276.4,148276.4,3896,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267810,145035.00
06/25/2015 17:30,1,3.691,ACTIVE,216.0,333.15,60.00,1435267804,"040051121000097","174011321042388",25.57,35,0.414,316.65,362.71,93.9,89.3,0.435,27894.699999988,27918.300000012,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267812,145036.00
06/25/2015 17:30,2,3.500,ACTIVE,216.22,348.66,59.991,1435267804,"201051344000469","174011321042388",28.39,35.40,0,314.70,388.64,100.6,95.1,0.482,143056.6,143056.6,3900,0,0,0,L,1122011218,0,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267813,145037.00
06/25/2015 17:30,2,3.521,ACTIVE,216.22,349.56,59.965,1435267804,"201051344000988","174011321042388",28.29,37.30,0,324.32,400.06,101.0,95.5,0.473,142754.7,142754.7,3897,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267814,145038.00
06/25/2015 17:30,2,3.508,ACTIVE,216.00,347.16,59.959,1435267804,"201051344001158","174011321042388",28.39,36.80,0,329.73,378.42,100.9,95.4,0.482,148922.9,148922.9,3895,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267815,145039.00
06/25/2015 17:30,2,3.568,ACTIVE,215.54,346.86,59.970,1435267804,"201051344001025","174011321042388",28.53,38.00,0,333.63,378.72,103.0,97.5,0.464,152165.3,152165.3,3895,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267815,145040.00
06/25/2015 17:30,1,2.696,ACTIVE,216.0,352.07,60.03,1435267804,"033051125000118","174011321042388",39.00,33,0.462,316.54,365.78,104.6,99.6,0.481,30961.1,30987.1,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267817,145041.00
06/25/2015 17:30,2,3.449,ACTIVE,216.22,347.46,59.970,1435267804,"201051344000569","174011321042388",28.27,38.20,0,333.93,378.72,98.8,93.5,0.464,155785.0,155785.0,3904,0,0,0,L,1122011218,0,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267818,145042.00
06/25/2015 17:30,2,2.547,ACTIVE,215.32,416.29,59.959,1435267804,"274151322000094","174011321042388",38.53,50.20,0,387.74,438.83,99.1,93.7,0.384,340782.3,340782.3,5271,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267818,145043.00
06/25/2015 17:30,1,3.688,ACTIVE,215.6,348.81,60.03,1435267804,"040051121000068","174011321042388",23.36,36,0.378,318.42,358.95,85.7,81.4,0.400,27296.499999988,27317.900000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267820,145044.00
06/25/2015 17:30,2,3.510,ACTIVE,216.00,347.16,59.970,1435267804,"201051344000458","174011321042388",28.59,38.60,0,333.93,378.72,101.7,96.2,0.486,151550.7,151550.7,3900,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267821,145045.00
06/25/2015 17:30,2,3.867,ACTIVE,215.32,344.15,59.954,1435267804,"274151322000087","174011321042388",26.64,76.00,0,333.63,370.90,104.3,98.8,0.389,411262.0,411262.0,4788,0,0,0,L,1151911521,0,123.81,123.81,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267822,145046.00
06/25/2015 17:30,2,3.852,ACTIVE,215.09,356.48,59.970,1435267804,"274151322000052","174011321042388",28.15,48.00,0,333.63,372.11,109.7,104.0,0.420,439606.6,439606.6,5194,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267822,145047.00
06/25/2015 17:30,2,3.588,ACTIVE,215.09,347.46,59.965,1435267804,"201051344001145","174011321042388",28.73,36.00,0,333.93,379.92,104.4,98.8,0.477,156728.5,156728.5,3910,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267823,145048.00
06/25/2015 17:30,2,3.508,ACTIVE,215.09,347.46,59.965,1435267804,"201051344000685","174011321042388",28.73,35.80,0,333.03,378.12,102.1,96.6,0.504,155872.4,155872.4,3911,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267824,145049.00
06/25/2015 17:30,2,3.773,ACTIVE,215.09,354.67,59.991,1435267804,"274151322000088","174011321042388",27.67,47.30,0,333.63,371.81,105.8,100.2,0.407,421023.0,421023.0,4802,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267825,145050.00
06/25/2015 17:30,2,3.438,ACTIVE,215.54,347.76,59.959,1435267804,"201051344000438","174011321042388",28.92,37.50,0,333.63,379.02,100.8,95.3,0.482,155976.5,155976.5,3897,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267826,145051.00
06/25/2015 17:30,2,3.479,ACTIVE,215.54,346.26,59.965,1435267804,"201051344001135","174011321042388",28.59,40.60,0,332.43,376.92,100.7,95.2,0.464,147294.5,147294.5,3892,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267827,145052.00
