ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 17:30,2,3.506,ACTIVE,215.54,346.86,59.970,1435267804,"201051344000417","174011321042388",28.05,36.00,0,333.33,378.42,99.6,94.2,0.473,151783.3,151783.3,3894,0,0,0,L,1122011218,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267828,145053.00
06/25/2015 17:30,2,3.533,ACTIVE,214.87,347.16,59.965,1435267804,"201051344000594","174011321042388",28.84,36.30,0,306.88,388.34,103.2,97.7,0.486,151851.9,151851.9,3896,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267829,145054.00
06/25/2015 17:30,2,3.967,ACTIVE,214.87,357.08,59.959,1435267804,"274151322000083","174011321042388",27.97,50.00,0,333.63,373.01,112.2,106.4,0.446,435827.4,435827.4,5205,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267830,145055.00
06/25/2015 17:30,2,3.695,ACTIVE,216.00,349.26,59.965,1435267804,"201051344000585","174011321042388",28.37,37.80,0,333.63,379.62,106.3,100.6,0.495,150805.0,150805.0,3896,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267831,145056.00
06/25/2015 17:30,2,3.820,ACTIVE,215.32,349.56,59.965,1435267804,"274151322000054","174011321042388",27.85,49.50,0,332.73,372.71,107.7,102.0,0.411,431041.1,431041.1,4792,0,0,0,L,1151911521,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267832,145057.00
06/25/2015 17:30,2,3.475,ACTIVE,215.77,346.86,59.938,1435267804,"201051344001203","174011321042388",28.55,37.50,0,333.03,378.12,100.6,95.2,0.477,152028.4,152028.4,3900,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267833,145058.00
06/25/2015 17:30,2,3.506,ACTIVE,214.87,346.86,59.970,1435267804,"201051344000646","174011321042388",28.49,35.80,0,332.13,377.52,101.1,95.7,0.482,149456.1,149456.1,3893,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267834,145059.00
06/25/2015 17:30,2,2.598,ACTIVE,216.22,416.89,59.965,1435267804,"274151322000068","174011321042388",37.97,49.00,0,387.44,440.64,100.1,94.7,0.371,339819.2,339819.2,4879,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267835,145060.00
06/25/2015 17:30,2,4.043,ACTIVE,216.00,357.98,59.965,1435267804,"274151322000076","174011321042388",28.63,48.30,0,333.63,373.01,117.3,111.3,0.464,459425.4,459425.4,5198,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267836,145061.00
06/25/2015 17:30,1,2.328,ACTIVE,216.2,338.61,60.00,1435267804,"033051125000132","174011321042388",34.15,33,0.344,318.76,356.97,79.1,74.5,0.365,23312.300000024,23331.800000024,518,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267837,145062.00
06/25/2015 17:30,1,2.692,ACTIVE,216.5,355.26,60.03,1435267804,"033051125000150","174011321042388",38.76,35,0.462,316.44,365.84,103.8,99.8,0.479,30976.300000012,31002.600000012,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267838,145063.00
06/25/2015 17:30,2,3.498,ACTIVE,215.09,346.56,59.965,1435267804,"201051344000890","174011321042388",28.71,34.80,0,332.43,377.82,101.8,96.3,0.468,153620.9,153620.9,3899,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267839,145064.00
06/25/2015 17:30,2,3.508,ACTIVE,216.00,348.36,59.965,1435267804,"201051344000900","174011321042388",28.33,38.20,0,332.13,379.02,100.7,95.2,0.468,153824.6,153824.6,3904,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267840,145065.00
06/25/2015 17:30,2,3.523,ACTIVE,215.77,348.96,59.959,1435267804,"201051344000633","174011321042388",28.45,35.60,0,318.30,379.62,101.5,96.0,0.486,143565.8,143565.8,3907,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267841,145066.00
06/25/2015 17:30,1,3.685,ACTIVE,216.2,327.25,60.03,1435267804,"040051121000185","174011321042388",25.21,34,0.408,319.73,361.00,92.4,87.8,0.430,27595.700000023,27618.900000011,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267842,145067.00
06/25/2015 17:30,2,3.512,ACTIVE,216.00,348.36,59.965,1435267804,"201051344000983","174011321042388",28.61,38.20,0,333.03,379.32,101.7,96.3,0.491,150770.4,150770.4,3907,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267843,145068.00
06/25/2015 17:30,2,3.541,ACTIVE,215.54,348.66,59.970,1435267804,"201051344000917","174011321042388",28.47,40.80,0,332.73,378.72,102.2,96.7,0.491,154097.5,154097.5,3907,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267844,145069.00
06/25/2015 17:30,1,3.658,ACTIVE,215.9,331.15,60.03,1435267804,"040051121000116","174011321042388",25.86,30,0.413,316.79,361.44,94.1,88.8,0.435,27409.600000024,27432.900000036,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267845,145070.00
06/25/2015 17:30,1,2.308,ACTIVE,216.6,340.14,60.03,1435267804,"033051125000135","174011321042388",34.05,35,0.343,319.20,356.91,78.2,74.0,0.367,23229.20000001,23248.70000001,480,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267847,145071.00
06/25/2015 17:30,2,3.457,ACTIVE,216.22,348.96,59.949,1435267804,"201051344000648","174011321042388",28.67,35.80,0,333.93,378.72,100.4,95.0,0.473,150012.7,150012.7,3901,0,0,0,L,1122011218,0,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267848,145072.00
06/25/2015 17:30,2,3.369,ACTIVE,216.00,348.36,59.996,1435267804,"201051344001093","174011321042388",28.45,36.30,0,333.63,376.92,97.1,91.8,0.451,152208.7,152208.7,3898,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267848,145073.00
06/25/2015 17:30,2,3.496,ACTIVE,216.45,348.36,59.965,1435267804,"201051344000645","174011321042388",28.39,38.40,0,326.12,379.62,100.5,95.1,0.468,150471.3,150471.3,3905,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267849,145074.00
06/25/2015 17:30,2,3.793,ACTIVE,215.77,344.45,59.965,1435267804,"274151322000085","174011321042388",28.07,50.00,0,333.63,371.21,107.8,102.2,0.415,433199.6,433199.6,5195,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267850,145075.00
06/25/2015 17:30,2,3.490,ACTIVE,216.00,348.06,59.975,1435267804,"201051344000651","174011321042388",28.45,41.30,0,333.63,378.12,100.5,95.1,0.464,149867.6,149867.6,3900,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267851,145076.00
06/25/2015 17:30,2,3.498,ACTIVE,215.54,346.56,59.991,1435267804,"201051344000867","174011321042388",28.55,36.30,0,316.50,399.76,101.1,95.7,0.468,142210.6,142210.6,3907,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267852,145077.00
06/25/2015 17:30,1,3.708,ACTIVE,216.1,334.85,60.00,1435267804,"040051121000095","174011321042388",23.07,37,0.371,319.04,358.53,85.1,80.0,0.392,28030.1,28051,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267853,145078.00
06/25/2015 17:30,2,3.453,ACTIVE,214.87,345.96,59.965,1435267804,"201051344001230","174011321042388",28.82,33.50,0,329.43,374.51,100.7,95.3,0.473,153358.1,153358.1,3910,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267854,145079.00
06/25/2015 17:30,2,3.424,ACTIVE,216.22,349.56,59.965,1435267804,"201051344000576","174011321042388",28.41,37.80,0,321.61,390.44,98.5,93.2,0.455,149790.3,149790.3,3909,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267855,145080.00
06/25/2015 17:30,2,3.516,ACTIVE,216.22,348.06,59.970,1435267804,"201051344000579","174011321042388",28.90,36.30,0,324.92,380.82,102.9,97.4,0.491,156008.7,156008.7,3895,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435267856,145081.00
06/25/2015 17:45,2,2.961,ACTIVE,215.32,345.36,59.970,1435268703,"201051344000955","174011321042388",29.00,37.50,0,317.70,369.40,87.0,82.1,0.415,155317.0,155317.0,3903,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268705,145082.00
06/25/2015 17:45,1,3.291,ACTIVE,216.6,330.32,60.00,1435268703,"040051121000195","174011321042388",25.41,32,0.364,306.98,357.53,83.2,78.8,0.387,29902.1,29922.9,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268706,145083.00
06/25/2015 17:45,2,3.725,ACTIVE,216.00,350.47,59.959,1435268703,"274151322000095","174011321042388",28.59,48.30,0,317.70,371.51,107.8,102.1,0.407,453724.9,453724.9,4820,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268707,145084.00
06/25/2015 17:45,2,3.041,ACTIVE,215.77,345.96,59.965,1435268703,"201051344000868","174011321042388",28.55,34.30,0,319.21,372.41,87.9,82.9,0.402,141579.8,141579.8,3906,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268708,145085.00
06/25/2015 17:45,2,3.037,ACTIVE,216.67,346.86,59.965,1435268703,"201051344000853","174011321042388",28.51,35.80,0,323.41,375.41,87.8,82.8,0.411,147848.8,147848.8,3902,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268709,145086.00
06/25/2015 17:45,2,3.004,ACTIVE,216.22,347.16,59.959,1435268703,"201051344000582","174011321042388",28.78,39.50,0,319.21,374.21,87.7,82.7,0.411,148298.6,148298.6,3897,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268710,145087.00
06/25/2015 17:45,1,3.284,ACTIVE,216.5,340.53,60.00,1435268703,"040051121000097","174011321042388",25.74,34,0.370,307.67,358.19,84.1,79.9,0.392,27918.300000012,27939.400000036,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268711,145088.00
06/25/2015 17:45,2,3.021,ACTIVE,216.22,347.46,59.965,1435268703,"201051344000469","174011321042388",28.78,35.00,0,318.30,373.61,88.0,83.0,0.420,143078.9,143078.9,3901,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268712,145089.00
06/25/2015 17:45,2,3.039,ACTIVE,216.00,347.16,59.970,1435268703,"201051344000988","174011321042388",28.73,36.30,0,319.51,374.81,88.4,83.4,0.415,142777.0,142777.0,3898,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268713,145090.00
06/25/2015 17:45,2,3.041,ACTIVE,216.22,347.16,59.949,1435268703,"201051344001158","174011321042388",28.67,35.60,0,319.81,373.61,88.3,83.3,0.415,148945.3,148945.3,3896,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268714,145091.00
06/25/2015 17:45,2,3.086,ACTIVE,215.77,345.66,59.949,1435268703,"201051344001025","174011321042388",28.90,36.30,0,318.91,373.61,90.4,85.3,0.407,152188.2,152188.2,3896,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268715,145092.00
06/25/2015 17:45,1,2.403,ACTIVE,216.1,355.16,60.00,1435268703,"033051125000118","174011321042388",38.99,32,0.411,306.60,361.47,93.2,88.3,0.425,30987.1,31010.5,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268716,145093.00
06/25/2015 17:45,2,2.965,ACTIVE,216.00,345.96,59.959,1435268703,"201051344000569","174011321042388",28.71,36.80,0,319.81,373.61,86.3,81.4,0.407,155806.8,155806.8,3905,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268717,145094.00
06/25/2015 17:45,2,2.291,ACTIVE,215.77,415.69,59.944,1435268703,"274151322000094","174011321042388",38.49,49.30,0,392.25,440.64,88.7,83.7,0.340,340804.5,340804.5,5272,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268718,145095.00
06/25/2015 17:45,1,3.318,ACTIVE,216.7,349.50,60.00,1435268703,"040051121000068","174011321042388",23.25,35,0.336,306.10,357.10,76.8,72.5,0.362,27317.900000024,27336.999999988,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268719,145096.00
06/25/2015 17:45,2,3.045,ACTIVE,216.22,345.66,59.981,1435268703,"201051344000458","174011321042388",28.80,37.30,0,320.11,373.91,88.8,83.8,0.433,151573.3,151573.3,3901,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268720,145097.00
06/25/2015 17:45,2,3.432,ACTIVE,215.77,353.77,59.959,1435268703,"274151322000087","174011321042388",27.02,73.30,0,318.30,367.60,93.9,88.7,0.354,411285.5,411285.5,4789,0,0,0,L,1151911521,0,123.81,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268721,145098.00
06/25/2015 17:45,2,3.434,ACTIVE,215.77,355.58,59.949,1435268703,"274151322000052","174011321042388",28.23,46.60,0,318.00,369.40,98.2,92.9,0.371,439631.2,439631.2,5195,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268722,145099.00
06/25/2015 17:45,2,3.148,ACTIVE,215.54,346.86,59.975,1435268703,"201051344001145","174011321042388",28.69,35.20,0,319.21,374.21,91.5,86.4,0.420,156751.6,156751.6,3911,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268722,145100.00
06/25/2015 17:45,2,3.072,ACTIVE,215.32,346.26,59.933,1435268703,"201051344000685","174011321042388",28.67,34.80,0,319.21,373.31,89.2,84.2,0.438,155895.0,155895.0,3912,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268724,145101.00
06/25/2015 17:45,2,3.359,ACTIVE,215.09,350.77,59.944,1435268703,"274151322000088","174011321042388",27.73,46.00,0,318.00,368.80,94.3,89.1,0.354,421046.7,421046.7,4803,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268724,145102.00
06/25/2015 17:45,2,2.980,ACTIVE,215.54,346.26,59.949,1435268703,"201051344000438","174011321042388",29.12,35.80,0,319.21,373.61,87.9,82.9,0.415,155998.8,155998.8,3898,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268725,145103.00
06/25/2015 17:45,2,3.080,ACTIVE,215.32,345.06,59.954,1435268703,"201051344001135","174011321042388",28.21,39.30,0,318.61,370.60,88.0,83.0,0.407,147316.8,147316.8,3893,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268726,145104.00
06/25/2015 17:45,2,3.016,ACTIVE,215.54,346.56,59.938,1435268703,"201051344000417","174011321042388",28.57,35.00,0,319.51,372.71,87.2,82.3,0.415,151805.4,151805.4,3895,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268727,145105.00
06/25/2015 17:45,2,3.059,ACTIVE,215.09,345.96,59.928,1435268703,"201051344000594","174011321042388",29.12,35.20,0,316.50,371.21,90.4,85.3,0.429,151874.8,151874.8,3897,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268728,145106.00
06/25/2015 17:45,2,3.512,ACTIVE,215.54,343.85,59.949,1435268703,"274151322000083","174011321042388",28.33,48.00,0,318.30,370.00,100.8,95.4,0.402,435852.7,435852.7,5206,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268729,145107.00
06/25/2015 17:45,2,3.277,ACTIVE,216.00,347.46,59.965,1435268703,"201051344000585","174011321042388",28.21,36.50,0,319.51,374.81,93.7,88.5,0.433,150828.6,150828.6,3897,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268730,145108.00
06/25/2015 17:45,2,3.398,ACTIVE,215.77,343.25,59.965,1435268703,"274151322000054","174011321042388",27.93,48.00,0,318.00,369.40,96.1,90.8,0.362,431065.2,431065.2,4793,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268731,145109.00
06/25/2015 17:45,2,3.031,ACTIVE,215.77,345.66,59.944,1435268703,"201051344001203","174011321042388",28.65,36.00,0,319.81,373.31,88.0,83.0,0.429,152050.7,152050.7,3901,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268732,145110.00
06/25/2015 17:45,2,3.051,ACTIVE,215.09,345.96,59.954,1435268703,"201051344000646","174011321042388",28.67,35.20,0,318.30,370.30,88.6,83.6,0.415,149478.6,149478.6,3894,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268733,145111.00
06/25/2015 17:45,2,2.291,ACTIVE,216.67,416.59,59.959,1435268703,"274151322000068","174011321042388",38.21,48.00,0,388.94,441.24,89.0,84.0,0.336,339841.4,339841.4,4880,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268734,145112.00
06/25/2015 17:45,2,3.602,ACTIVE,216.45,344.76,59.949,1435268703,"274151322000076","174011321042388",28.84,46.60,0,322.51,371.51,105.1,99.5,0.402,459451.8,459451.8,5199,0,0,0,L,1151911521,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268735,145113.00
06/25/2015 17:45,1,2.045,ACTIVE,216.1,328.37,60.00,1435268703,"033051125000132","174011321042388",34.69,32,0.304,308.11,353.17,70.6,65.5,0.332,23331.800000024,23349.200000024,520,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268736,145114.00
06/25/2015 17:45,1,2.390,ACTIVE,216.2,338.96,60.00,1435268703,"033051125000150","174011321042388",38.92,34,0.410,305.00,361.73,92.5,88.4,0.429,31002.600000012,31026.000000012,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268737,145115.00
06/25/2015 17:45,2,3.055,ACTIVE,215.32,345.06,59.959,1435268703,"201051344000890","174011321042388",28.82,33.50,0,317.70,371.51,89.2,84.2,0.407,153643.4,153643.4,3900,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268738,145116.00
06/25/2015 17:45,2,2.992,ACTIVE,216.00,346.26,59.959,1435268703,"201051344000900","174011321042388",28.94,37.00,0,319.81,373.31,87.7,82.7,0.402,153846.9,153846.9,3905,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268739,145117.00
06/25/2015 17:45,2,3.041,ACTIVE,216.00,347.16,59.954,1435268703,"201051344000633","174011321042388",28.82,34.50,0,319.81,373.91,88.8,83.8,0.424,143588.3,143588.3,3908,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268740,145118.00
06/25/2015 17:45,1,3.279,ACTIVE,216.5,348.89,60.00,1435268703,"040051121000185","174011321042388",25.18,33,0.360,306.56,357.02,82.1,77.8,0.383,27618.900000011,27639.599999999,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268741,145119.00
06/25/2015 17:45,2,3.076,ACTIVE,216.22,346.26,59.922,1435268703,"201051344000983","174011321042388",28.57,37.00,0,318.91,373.61,89.0,84.0,0.420,150792.9,150792.9,3908,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268742,145120.00
06/25/2015 17:45,2,3.090,ACTIVE,216.00,345.66,59.970,1435268703,"201051344000917","174011321042388",28.67,39.50,0,319.51,373.31,89.8,84.7,0.424,154120.2,154120.2,3908,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268743,145121.00
06/25/2015 17:45,1,3.304,ACTIVE,215.8,349.45,60.00,1435268703,"040051121000116","174011321042388",25.61,29,0.368,306.95,359.38,84.2,79.3,0.388,27432.900000036,27453.800000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268745,145122.00
06/25/2015 17:45,1,2.049,ACTIVE,216.9,326.82,60.00,1435268703,"033051125000135","174011321042388",34.16,34,0.303,308.40,353.93,69.6,65.5,0.330,23248.70000001,23266.00000001,482,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268746,145123.00
06/25/2015 17:45,2,3.021,ACTIVE,216.22,346.26,59.975,1435268703,"201051344000648","174011321042388",28.63,35.00,0,320.41,374.51,87.6,82.7,0.415,150034.9,150034.9,3902,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268747,145124.00
06/25/2015 17:45,2,2.914,ACTIVE,216.00,346.86,59.949,1435268703,"201051344001093","174011321042388",28.59,35.40,0,318.61,372.71,84.4,79.5,0.380,152230.2,152230.2,3899,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268748,145125.00
06/25/2015 17:45,2,3.066,ACTIVE,216.45,346.56,59.959,1435268703,"201051344000645","174011321042388",28.33,37.50,0,319.81,373.31,88.0,83.0,0.407,150493.6,150493.6,3906,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268749,145126.00
06/25/2015 17:45,2,3.389,ACTIVE,216.00,354.07,59.954,1435268703,"274151322000085","174011321042388",28.15,47.80,0,319.21,368.20,96.5,91.2,0.367,433223.8,433223.8,5196,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268750,145127.00
06/25/2015 17:45,2,3.035,ACTIVE,216.00,346.86,59.944,1435268703,"201051344000651","174011321042388",28.55,40.20,0,319.81,373.91,87.7,82.8,0.398,149889.8,149889.8,3901,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268751,145128.00
06/25/2015 17:45,2,3.029,ACTIVE,216.00,345.06,59.949,1435268703,"201051344000867","174011321042388",28.77,35.00,0,318.30,370.90,88.3,83.3,0.407,142233.0,142233.0,3908,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268751,145129.00
06/25/2015 17:45,1,3.299,ACTIVE,216.3,348.51,60.00,1435268703,"040051121000095","174011321042388",23.26,36,0.329,306.02,354.81,76.3,71.1,0.353,28051,28069.8,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268753,145130.00
06/25/2015 17:45,2,3.010,ACTIVE,215.32,345.06,59.970,1435268703,"201051344001230","174011321042388",28.88,32.60,0,317.70,369.40,88.0,83.0,0.415,153380.5,153380.5,3911,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268754,145131.00
06/25/2015 17:45,2,2.982,ACTIVE,216.45,347.16,59.954,1435268703,"201051344000576","174011321042388",28.45,36.50,0,320.71,374.81,86.0,81.0,0.393,149812.1,149812.1,3910,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268755,145132.00
06/25/2015 17:45,2,3.084,ACTIVE,216.22,346.86,59.944,1435268703,"201051344000579","174011321042388",28.84,35.20,0,319.81,374.21,90.1,85.1,0.424,156031.5,156031.5,3896,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435268756,145133.00
06/25/2015 18:00,2,2.494,ACTIVE,213.96,359.78,59.986,1435269603,"201051344000955","174011321042388",28.82,35.20,0,318.61,393.15,72.7,68.3,0.636,155335.8,155335.8,3904,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269604,145134.00
06/25/2015 18:00,1,2.808,ACTIVE,215.4,326.82,60.03,1435269603,"040051121000195","174011321042388",25.43,32,0.313,319.33,355.02,71.0,66.5,0.339,29922.9,29940.9,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269605,145135.00
06/25/2015 18:00,2,3.229,ACTIVE,214.64,353.47,59.986,1435269603,"274151322000095","174011321042388",28.65,46.80,0,308.09,426.21,93.7,88.5,0.358,453748.7,453748.7,4821,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269606,145136.00
06/25/2015 18:00,2,2.549,ACTIVE,214.19,362.79,60.002,1435269603,"201051344000868","174011321042388",28.41,32.80,0,318.91,394.05,73.3,68.8,0.597,141598.7,141598.7,3907,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269607,145137.00
06/25/2015 18:00,2,2.531,ACTIVE,215.32,363.99,59.991,1435269603,"201051344000853","174011321042388",28.45,34.50,0,320.11,395.55,72.9,68.4,0.583,147867.6,147867.6,3903,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269608,145138.00
06/25/2015 18:00,2,2.533,ACTIVE,214.87,363.69,60.007,1435269603,"201051344000582","174011321042388",28.63,37.30,0,319.21,395.85,73.4,68.9,0.619,148317.5,148317.5,3898,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269609,145139.00
06/25/2015 18:00,1,2.823,ACTIVE,216.4,336.93,60.03,1435269603,"040051121000097","174011321042388",25.81,32,0.320,319.13,355.32,72.5,68.6,0.343,27939.400000036,27958,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269610,145140.00
06/25/2015 18:00,2,2.551,ACTIVE,214.87,362.49,60.002,1435269603,"201051344000469","174011321042388",28.33,33.30,0,316.80,395.85,73.2,68.7,0.605,143097.9,143097.9,3902,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269611,145141.00
06/25/2015 18:00,2,2.580,ACTIVE,214.87,362.19,60.007,1435269603,"201051344000988","174011321042388",28.25,34.00,0,319.51,397.05,73.8,69.3,0.619,142796.1,142796.1,3899,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269612,145142.00
06/25/2015 18:00,2,2.578,ACTIVE,214.64,361.89,60.007,1435269603,"201051344001158","174011321042388",28.27,33.80,0,320.11,395.85,73.8,69.3,0.641,148964.3,148964.3,3897,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269613,145143.00
06/25/2015 18:00,2,2.633,ACTIVE,214.64,358.88,59.996,1435269603,"201051344001025","174011321042388",28.57,35.20,0,318.61,395.85,76.2,71.6,0.588,152207.8,152207.8,3897,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269614,145144.00
06/25/2015 18:00,1,2.050,ACTIVE,216.4,348.72,60.07,1435269603,"033051125000118","174011321042388",39.23,32,0.353,317.99,358.39,80.0,75.7,0.378,31010.5,31030.9,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269615,145145.00
06/25/2015 18:00,2,2.463,ACTIVE,214.64,360.69,59.986,1435269603,"201051344000569","174011321042388",28.69,35.20,0,319.21,394.35,71.6,67.2,0.632,155825.4,155825.4,3906,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269616,145146.00
06/25/2015 18:00,2,1.965,ACTIVE,215.09,413.89,59.991,1435269603,"274151322000094","174011321042388",38.09,45.80,0,387.74,450.56,75.9,71.3,0.530,340823.9,340823.9,5273,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269617,145147.00
06/25/2015 18:00,1,2.823,ACTIVE,216.5,335.03,60.03,1435269603,"040051121000068","174011321042388",23.50,34,0.289,308.61,444.70,66.0,62.0,0.316,27336.999999988,27353.699999976,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269618,145148.00
06/25/2015 18:00,2,2.936,ACTIVE,214.41,356.48,59.981,1435269603,"274151322000087","174011321042388",27.35,70.70,0,334.24,367.60,81.3,76.6,0.292,411306.1,411306.1,4790,0,0,0,L,1151911521,0,123.36,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269620,145149.00
06/25/2015 18:00,2,2.939,ACTIVE,215.09,355.88,59.996,1435269603,"274151322000052","174011321042388",28.41,44.80,0,311.69,397.66,84.5,79.7,0.314,439652.8,439652.8,5196,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269621,145150.00
06/25/2015 18:00,2,2.621,ACTIVE,214.41,362.79,59.996,1435269603,"201051344001145","174011321042388",28.92,33.80,0,318.30,395.25,76.8,72.2,0.632,156771.5,156771.5,3912,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269622,145151.00
06/25/2015 18:00,2,2.557,ACTIVE,214.19,360.38,59.996,1435269603,"201051344000685","174011321042388",28.80,33.30,0,315.30,394.65,74.6,70.1,0.654,155914.3,155914.3,3913,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269623,145152.00
06/25/2015 18:00,2,2.840,ACTIVE,214.64,347.16,59.965,1435269603,"274151322000088","174011321042388",28.11,44.00,0,333.93,368.50,80.8,76.0,0.305,421067.3,421067.3,4804,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269624,145153.00
06/25/2015 18:00,2,2.535,ACTIVE,214.64,361.59,59.991,1435269603,"201051344000438","174011321042388",28.61,34.00,0,318.30,394.65,73.5,69.0,0.619,156017.8,156017.8,3899,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269625,145154.00
06/25/2015 18:00,2,2.527,ACTIVE,214.19,361.89,59.991,1435269603,"201051344001135","174011321042388",28.82,36.80,0,320.11,393.75,73.8,69.3,0.605,147335.8,147335.8,3894,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269626,145155.00
06/25/2015 18:00,2,2.572,ACTIVE,214.41,359.18,59.986,1435269603,"201051344000417","174011321042388",28.07,32.80,0,319.81,394.05,73.1,68.6,0.610,151824.3,151824.3,3896,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269627,145156.00
06/25/2015 18:00,2,2.590,ACTIVE,214.19,360.38,60.018,1435269603,"201051344000594","174011321042388",28.88,33.30,0,316.20,395.85,75.8,71.2,0.654,151894.3,151894.3,3898,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269628,145157.00
06/25/2015 18:00,2,3.049,ALERT,215.09,348.66,59.996,1435269603,"274151322000083","174011321042388",28.35,46.00,0,299.07,396.15,87.5,82.5,0.354,435874.9,435874.9,5207,0,0,0,L,1151911521,0,123.14,124.04,0002,34,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269630,145158.00
06/25/2015 18:00,2,2.760,ACTIVE,215.09,352.87,59.981,1435269603,"201051344000585","174011321042388",28.51,35.60,0,333.33,373.31,79.7,75.0,0.340,150849.1,150849.1,3898,0,0,0,L,1122011218,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269631,145159.00
06/25/2015 18:00,2,2.896,ACTIVE,214.64,352.87,60.018,1435269603,"274151322000054","174011321042388",28.21,46.00,0,333.93,369.10,82.7,77.9,0.314,431086.3,431086.3,4794,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269631,145160.00
06/25/2015 18:00,2,2.555,ACTIVE,214.87,359.18,59.959,1435269603,"201051344001203","174011321042388",28.45,34.30,0,318.61,395.55,73.6,69.1,0.623,152069.7,152069.7,3902,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269632,145161.00
06/25/2015 18:00,2,2.559,ACTIVE,214.19,362.19,59.991,1435269603,"201051344000646","174011321042388",28.65,32.80,0,317.10,394.95,74.2,69.7,0.623,149497.7,149497.7,3895,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269633,145162.00
06/25/2015 18:00,2,2.010,ACTIVE,216.00,414.19,59.996,1435269603,"274151322000068","174011321042388",37.81,44.50,0,388.34,452.96,76.8,72.2,0.526,339860.9,339860.9,4881,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269634,145163.00
06/25/2015 18:00,2,3.121,ACTIVE,215.54,352.87,59.991,1435269603,"274151322000076","174011321042388",28.77,45.00,0,334.54,370.30,91.0,85.9,0.358,459475.0,459475.0,5200,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269635,145164.00
06/25/2015 18:00,1,1.772,ACTIVE,215.6,317.31,60.03,1435269603,"033051125000132","174011321042388",34.10,31,0.367,302.37,448.27,60.1,56.8,0.368,23349.200000024,23364.200000024,522,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269636,145165.00
06/25/2015 18:00,1,2.058,ACTIVE,215.8,338.84,60.07,1435269603,"033051125000150","174011321042388",38.87,32,0.354,316.91,358.38,79.6,75.7,0.376,31026.000000012,31046.500000012,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269638,145166.00
06/25/2015 18:00,2,2.588,ACTIVE,214.41,362.49,59.996,1435269603,"201051344000890","174011321042388",28.55,32.20,0,318.61,394.95,74.8,70.3,0.619,153662.7,153662.7,3901,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269639,145167.00
06/25/2015 18:00,2,2.533,ACTIVE,214.64,363.39,59.996,1435269603,"201051344000900","174011321042388",28.57,35.40,0,315.90,394.65,73.3,68.8,0.601,153865.8,153865.8,3906,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269639,145168.00
06/25/2015 18:00,2,2.549,ACTIVE,214.87,362.79,59.991,1435269603,"201051344000633","174011321042388",28.77,32.80,0,318.91,395.55,74.2,69.7,0.623,143607.5,143607.5,3909,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269640,145169.00
06/25/2015 18:00,1,2.776,ACTIVE,216.3,347.46,60.03,1435269603,"040051121000185","174011321042388",25.38,32,0.308,316.81,354.30,70.1,65.8,0.333,27639.599999999,27657.499999975,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269642,145170.00
06/25/2015 18:00,2,2.592,ACTIVE,215.09,362.49,59.996,1435269603,"201051344000983","174011321042388",28.37,35.60,0,317.70,395.85,74.5,70.0,0.645,150812.1,150812.1,3909,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269642,145171.00
06/25/2015 18:00,2,2.576,ACTIVE,214.64,360.99,59.991,1435269603,"201051344000917","174011321042388",28.80,38.00,0,319.21,395.25,75.2,70.7,0.623,154139.5,154139.5,3909,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269643,145172.00
06/25/2015 18:00,1,2.838,ACTIVE,215.8,333.05,60.07,1435269603,"040051121000116","174011321042388",25.74,28,0.318,318.81,356.49,72.7,67.9,0.341,27453.800000012,27472.200000048,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269645,145173.00
06/25/2015 18:00,1,1.625,ACTIVE,216.4,348.87,60.03,1435269603,"033051125000135","174011321042388",35.89,33,0.281,303.49,450.32,58.0,55.2,0.402,23266.00000001,23280.80000001,484,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269646,145174.00
06/25/2015 18:00,2,2.512,ACTIVE,215.09,363.09,59.996,1435269603,"201051344000648","174011321042388",28.77,33.30,0,316.50,395.55,73.1,68.7,0.636,150053.7,150053.7,3903,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269647,145175.00
06/25/2015 18:00,2,2.414,ACTIVE,214.64,362.19,60.002,1435269603,"201051344001093","174011321042388",28.69,33.00,0,320.41,393.45,70.2,65.8,0.588,152248.3,152248.3,3900,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269648,145176.00
06/25/2015 18:00,2,2.527,ACTIVE,215.09,362.79,60.002,1435269603,"201051344000645","174011321042388",28.59,35.60,0,319.21,395.55,73.2,68.8,0.575,150512.5,150512.5,3907,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269649,145177.00
06/25/2015 18:00,2,2.920,ACTIVE,215.32,358.28,59.991,1435269603,"274151322000085","174011321042388",28.13,46.40,0,328.82,394.35,83.1,78.3,0.314,433245.0,433245.0,5197,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269650,145178.00
06/25/2015 18:00,2,2.547,ACTIVE,214.87,363.99,59.996,1435269603,"201051344000651","174011321042388",28.51,37.80,0,317.40,394.95,73.6,69.1,0.628,149908.8,149908.8,3902,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269651,145179.00
06/25/2015 18:00,2,2.553,ACTIVE,214.87,360.38,60.002,1435269603,"201051344000867","174011321042388",28.51,33.30,0,317.40,394.05,73.7,69.2,0.605,142252.0,142252.0,3909,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269652,145180.00
06/25/2015 18:00,1,2.839,ACTIVE,216.0,343.41,60.03,1435269603,"040051121000095","174011321042388",23.33,34,0.285,292.23,456.03,65.9,60.7,0.308,28069.8,28086,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269653,145181.00
06/25/2015 18:00,2,2.506,ACTIVE,214.19,358.88,59.996,1435269603,"201051344001230","174011321042388",29.00,30.80,0,316.50,394.35,73.7,69.2,0.628,153399.5,153399.5,3912,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269654,145182.00
06/25/2015 18:00,2,2.480,ACTIVE,215.32,360.38,59.986,1435269603,"201051344000576","174011321042388",28.49,34.50,0,320.11,395.25,71.6,67.2,0.614,149830.6,149830.6,3911,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269655,145183.00
06/25/2015 18:00,2,2.564,ACTIVE,215.09,363.39,59.996,1435269603,"201051344000579","174011321042388",29.12,33.30,0,323.11,396.15,75.7,71.1,0.645,156051.0,156051.0,3897,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269656,145184.00
06/25/2015 18:00,2,2.537,ACTIVE,214.87,360.69,59.996,1435269603,"201051344000458","174011321042388",28.69,35.60,0,319.81,395.85,73.7,69.2,0.654,151593.1,151593.1,3902,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435269657,145185.00
06/25/2015 18:15,2,2.018,ACTIVE,213.06,354.97,59.949,1435270503,"201051344000955","174011321042388",28.73,33.30,0,335.74,393.75,58.6,54.7,0.486,155351.2,155351.2,3905,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270504,145186.00
06/25/2015 18:15,1,2.337,ACTIVE,215.2,393.83,60.00,1435270503,"040051121000195","174011321042388",25.39,31,0.334,303.36,451.29,59.0,51.2,0.141,29940.9,29956,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270505,145187.00
06/25/2015 18:15,2,2.721,ACTIVE,213.96,348.06,59.959,1435270503,"274151322000095","174011321042388",28.80,44.80,0,334.24,370.30,79.3,74.7,0.301,453769.1,453769.1,4822,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270506,145188.00
06/25/2015 18:15,2,2.068,ACTIVE,213.29,355.88,59.949,1435270503,"201051344000868","174011321042388",28.29,31.50,0,319.21,401.56,59.3,55.3,0.468,141614.3,141614.3,3908,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270507,145189.00
06/25/2015 18:15,2,2.033,ALERT,214.41,357.08,59.959,1435270503,"201051344000853","174011321042388",28.57,33.00,0,307.18,394.95,58.9,54.9,0.499,147883.0,147883.0,3904,0,0,0,L,1122011218,0,123.36,123.59,0002,33,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270509,145190.00
06/25/2015 18:15,2,2.072,ACTIVE,213.96,358.28,59.938,1435270503,"201051344000582","174011321042388",28.37,35.40,0,335.44,394.95,59.6,55.6,0.486,148333.1,148333.1,3899,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270510,145191.00
06/25/2015 18:15,1,2.481,ACTIVE,215.4,348.94,60.00,1435270503,"040051121000097","174011321042388",21.85,32,0.305,302.76,451.96,53.9,40.4,0.380,27958,27973.600000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270511,145192.00
06/25/2015 18:15,2,2.021,ACTIVE,213.74,357.68,59.933,1435270503,"201051344000469","174011321042388",28.88,32.00,0,335.74,394.65,59.1,55.2,0.513,143113.4,143113.4,3903,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270512,145193.00
06/25/2015 18:15,2,2.072,ACTIVE,213.74,357.68,59.949,1435270503,"201051344000988","174011321042388",28.37,32.40,0,334.24,395.25,59.6,55.6,0.504,142811.8,142811.8,3900,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270513,145194.00
06/25/2015 18:15,2,2.064,ACTIVE,213.96,357.38,59.954,1435270503,"201051344001158","174011321042388",28.61,32.20,0,335.14,394.95,59.8,55.8,0.508,148980.0,148980.0,3898,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270514,145195.00
06/25/2015 18:15,2,2.102,ACTIVE,213.74,356.48,59.970,1435270503,"201051344001025","174011321042388",29.12,32.60,0,336.04,397.35,62.0,57.9,0.477,152224.0,152224.0,3898,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270515,145196.00
06/25/2015 18:15,1,1.724,ACTIVE,215.7,346.52,60.00,1435270503,"033051125000118","174011321042388",39.00,31,0.295,318.44,354.70,66.9,62.8,0.318,31030.9,31048.2,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270516,145197.00
