ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 18:15,2,2.023,ACTIVE,213.51,356.48,59.959,1435270503,"201051344000569","174011321042388",28.25,33.80,0,335.44,393.45,57.8,53.9,0.482,155840.5,155840.5,3907,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270517,145198.00
06/25/2015 18:15,2,1.686,ACTIVE,214.41,402.16,59.949,1435270503,"274151322000094","174011321042388",37.39,42.50,0,386.23,454.16,64.1,59.9,0.438,340840.1,340840.1,5274,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270518,145199.00
06/25/2015 18:15,1,2.356,ACTIVE,215.0,430.93,60.00,1435270503,"040051121000068","174011321042388",23.58,33,0.267,303.39,450.92,55.2,47.8,0.082,27353.699999976,27366.900000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270519,145200.00
06/25/2015 18:15,2,2.045,ACTIVE,213.74,356.48,59.975,1435270503,"201051344000458","174011321042388",28.94,34.00,0,319.21,399.16,60.0,55.9,0.495,151608.1,151608.1,3903,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270520,145201.00
06/25/2015 18:15,2,2.477,ACTIVE,213.51,363.69,59.959,1435270503,"274151322000087","174011321042388",27.39,64.50,0,329.73,385.33,68.7,64.4,0.464,411323.7,411323.7,4791,0,0,0,L,1151911521,0,122.68,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270521,145202.00
06/25/2015 18:15,2,2.449,ACTIVE,213.74,363.39,59.959,1435270503,"274151322000052","174011321042388",28.65,40.80,0,329.73,386.23,70.9,66.5,0.486,439671.1,439671.1,5197,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270522,145203.00
06/25/2015 18:15,2,2.148,ACTIVE,213.29,356.18,59.954,1435270503,"201051344001145","174011321042388",28.77,31.30,0,335.74,395.25,62.6,58.5,0.513,156787.8,156787.8,3913,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270523,145204.00
06/25/2015 18:15,2,2.074,ACTIVE,213.29,355.88,59.949,1435270503,"201051344000685","174011321042388",28.73,31.50,0,334.24,393.75,60.4,56.3,0.535,155930.1,155930.1,3914,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270524,145205.00
06/25/2015 18:15,2,2.385,ACTIVE,213.51,365.19,59.954,1435270503,"274151322000088","174011321042388",27.93,40.20,0,329.13,386.23,67.5,63.3,0.442,421084.7,421084.7,4805,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270525,145206.00
06/25/2015 18:15,2,2.020,ACTIVE,213.29,356.48,59.938,1435270503,"201051344000438","174011321042388",29.06,32.40,0,334.54,392.85,59.5,55.5,0.499,156033.4,156033.4,3900,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270526,145207.00
06/25/2015 18:15,2,2.066,ACTIVE,213.06,354.37,59.928,1435270503,"201051344001135","174011321042388",28.57,34.80,0,336.04,392.25,59.8,55.8,0.482,147351.4,147351.4,3895,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270527,145208.00
06/25/2015 18:15,2,2.059,ACTIVE,213.29,354.37,59.944,1435270503,"201051344000417","174011321042388",28.49,31.30,0,335.14,393.15,59.5,55.5,0.491,151839.8,151839.8,3897,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270528,145209.00
06/25/2015 18:15,2,2.082,ACTIVE,212.83,355.58,59.959,1435270503,"201051344000594","174011321042388",29.00,31.30,0,333.93,394.35,61.1,57.1,0.513,151910.3,151910.3,3899,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270529,145210.00
06/25/2015 18:15,2,2.568,ACTIVE,214.19,363.09,59.954,1435270503,"274151322000083","174011321042388",28.51,43.00,0,329.13,385.03,74.2,69.7,0.513,435893.9,435893.9,5209,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270529,145211.00
06/25/2015 18:15,2,2.250,ACTIVE,213.51,356.18,59.991,1435270503,"201051344000585","174011321042388",28.71,32.80,0,320.41,395.25,65.5,61.2,0.535,150866.0,150866.0,3899,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270530,145212.00
06/25/2015 18:15,2,2.434,ACTIVE,214.19,351.67,59.954,1435270503,"274151322000054","174011321042388",28.01,42.30,0,330.03,386.53,69.0,64.7,0.464,431104.1,431104.1,4795,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270531,145213.00
06/25/2015 18:15,2,2.039,ACTIVE,213.51,354.97,59.949,1435270503,"201051344001203","174011321042388",28.75,32.40,0,336.04,394.35,59.4,55.4,0.499,152085.2,152085.2,3903,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270532,145214.00
06/25/2015 18:15,2,2.053,ACTIVE,212.83,355.88,59.959,1435270503,"201051344000646","174011321042388",28.94,31.30,0,334.84,394.65,60.1,56.1,0.499,149513.4,149513.4,3896,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270533,145215.00
06/25/2015 18:15,2,1.635,ACTIVE,214.41,416.29,59.938,1435270503,"274151322000068","174011321042388",38.63,41.50,0,385.63,455.67,64.0,59.8,0.420,339877.3,339877.3,4882,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270534,145216.00
06/25/2015 18:15,2,2.594,ACTIVE,213.96,361.89,59.954,1435270503,"274151322000076","174011321042388",29.02,42.50,0,331.83,385.33,76.2,71.6,0.530,459494.6,459494.6,5201,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270535,145217.00
06/25/2015 18:15,1,1.533,ACTIVE,215.1,372.19,60.00,1435270503,"033051125000132","174011321042388",30.49,31,0.262,303.97,444.75,46.5,45.1,0.296,23364.200000024,23376.000000024,524,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270536,145218.00
06/25/2015 18:15,1,1.720,ACTIVE,215.5,322.92,60.00,1435270503,"033051125000150","174011321042388",38.79,32,0.297,317.89,353.85,66.4,63.3,0.321,31046.500000012,31063.800000012,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270537,145219.00
06/25/2015 18:15,2,2.084,ACTIVE,213.06,354.97,59.949,1435270503,"201051344000890","174011321042388",28.75,30.30,0,333.03,396.15,60.7,56.6,0.495,153678.6,153678.6,3902,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270538,145220.00
06/25/2015 18:15,2,2.043,ACTIVE,213.29,357.38,59.944,1435270503,"201051344000900","174011321042388",28.47,34.00,0,335.74,394.35,58.9,54.9,0.477,153881.3,153881.3,3907,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270539,145221.00
06/25/2015 18:15,2,2.053,ACTIVE,213.29,355.28,59.959,1435270503,"201051344000633","174011321042388",28.84,31.30,0,333.93,394.95,60.0,56.0,0.517,143623.2,143623.2,3910,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270540,145222.00
06/25/2015 18:15,1,2.277,ACTIVE,215.2,333.29,60.00,1435270503,"040051121000185","174011321042388",25.31,32,0.317,303.83,449.46,57.3,61.1,0.313,27657.499999975,27671.999999975,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270541,145223.00
06/25/2015 18:15,2,2.062,ACTIVE,213.51,355.88,59.959,1435270503,"201051344000983","174011321042388",28.82,34.00,0,312.59,405.17,60.2,56.2,0.504,150827.9,150827.9,3910,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270542,145224.00
06/25/2015 18:15,2,2.105,ACTIVE,213.29,355.88,59.954,1435270503,"201051344000917","174011321042388",28.59,35.60,0,334.24,394.65,61.0,56.9,0.526,154155.4,154155.4,3910,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270543,145225.00
06/25/2015 18:15,1,2.470,ACTIVE,214.9,382.02,60.03,1435270503,"040051121000116","174011321042388",23.93,28,0.332,299.64,450.20,58.8,43.1,0.346,27472.200000048,27486.900000036,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270544,145226.00
06/25/2015 18:15,1,1.444,ACTIVE,215.5,414.03,60.00,1435270503,"033051125000135","174011321042388",32.92,32,0.300,307.47,448.42,47.3,48.6,0.108,23280.80000001,23292.80000001,486,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270546,145227.00
06/25/2015 18:15,2,2.027,ACTIVE,213.74,357.08,59.959,1435270503,"201051344000648","174011321042388",28.71,32.00,0,324.02,404.57,58.9,55.0,0.495,150069.1,150069.1,3904,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270547,145228.00
06/25/2015 18:15,2,1.928,ACTIVE,213.29,355.58,59.949,1435270503,"201051344001093","174011321042388",28.69,31.80,0,335.14,393.15,56.0,52.2,0.460,152263.0,152263.0,3901,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270547,145229.00
06/25/2015 18:15,2,2.041,ACTIVE,213.74,355.58,59.954,1435270503,"201051344000645","174011321042388",28.47,34.00,0,335.74,393.75,58.9,54.9,0.455,150527.9,150527.9,3908,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270548,145230.00
06/25/2015 18:15,2,2.424,ACTIVE,214.64,364.89,59.917,1435270503,"274151322000085","174011321042388",28.27,42.50,0,331.23,385.63,69.3,65.0,0.473,433262.9,433262.9,5198,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270549,145231.00
06/25/2015 18:15,2,2.043,ACTIVE,213.51,357.08,59.944,1435270503,"201051344000651","174011321042388",28.67,35.60,0,334.54,393.45,59.3,55.3,0.495,149924.2,149924.2,3903,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270550,145232.00
06/25/2015 18:15,2,2.055,ACTIVE,213.29,354.97,59.949,1435270503,"201051344000867","174011321042388",28.57,31.80,0,336.04,393.45,59.5,55.5,0.477,142267.6,142267.6,3910,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270551,145233.00
06/25/2015 18:15,1,2.382,ACTIVE,214.5,403.75,60.00,1435270503,"040051121000095","174011321042388",23.33,34,0.260,300.77,447.35,55.3,40.0,0.157,28086,28099,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270552,145234.00
06/25/2015 18:15,2,2.029,ACTIVE,212.83,354.97,59.981,1435270503,"201051344001230","174011321042388",28.86,29.30,0,334.54,392.55,59.3,55.3,0.491,153415.0,153415.0,3913,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270553,145235.00
06/25/2015 18:15,2,1.988,ACTIVE,213.74,355.28,59.959,1435270503,"201051344000576","174011321042388",28.55,33.00,0,336.34,393.45,57.5,53.6,0.468,149845.6,149845.6,3912,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270554,145236.00
06/25/2015 18:15,2,2.090,ACTIVE,213.29,356.48,59.970,1435270503,"201051344000579","174011321042388",28.96,31.30,0,336.34,395.85,61.4,57.3,0.504,156067.0,156067.0,3898,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435270555,145237.00
06/25/2015 18:30,2,1.535,ACTIVE,213.06,350.47,60.002,1435271404,"201051344000955","174011321042388",28.86,32.00,0,334.54,381.42,44.9,41.4,0.362,155363.2,155363.2,3906,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271405,145238.00
06/25/2015 18:30,1,1.879,ACTIVE,215.3,382.26,60.03,1435271404,"040051121000195","174011321042388",25.18,30,0.278,304.33,448.38,47.0,36.7,0.314,29956,29968.2,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271407,145239.00
06/25/2015 18:30,2,2.201,ACTIVE,214.19,358.88,59.991,1435271404,"274151322000095","174011321042388",29.06,40.40,0,329.73,389.24,64.8,60.6,0.451,453785.9,453785.9,4823,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271407,145240.00
06/25/2015 18:30,2,1.588,ACTIVE,213.29,352.57,60.018,1435271404,"201051344000868","174011321042388",28.43,30.30,0,328.82,387.14,45.8,42.2,0.371,141626.4,141626.4,3909,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271408,145241.00
06/25/2015 18:30,2,1.562,ACTIVE,214.19,354.67,59.991,1435271404,"201051344000853","174011321042388",28.55,31.80,0,333.93,385.03,45.2,41.7,0.376,147895.1,147895.1,3906,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271409,145242.00
06/25/2015 18:30,2,1.594,ACTIVE,213.96,354.67,59.996,1435271404,"201051344000582","174011321042388",28.57,33.50,0,335.74,384.13,46.1,42.6,0.384,148345.3,148345.3,3900,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271410,145243.00
06/25/2015 18:30,1,1.891,ACTIVE,215.5,389.44,60.03,1435271404,"040051121000097","174011321042388",25.95,31,0.308,305.04,449.42,48.8,50.8,0.326,27973.600000024,27985.600000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271411,145244.00
06/25/2015 18:30,2,1.580,ACTIVE,213.74,351.97,59.996,1435271404,"201051344000469","174011321042388",28.43,30.80,0,334.84,383.83,45.5,42.0,0.380,143125.5,143125.5,3904,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271412,145245.00
06/25/2015 18:30,2,1.605,ACTIVE,213.74,354.67,59.996,1435271404,"201051344000988","174011321042388",28.11,31.30,0,334.84,385.93,45.8,42.2,0.398,142823.9,142823.9,3901,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271413,145246.00
06/25/2015 18:30,2,1.572,ACTIVE,213.74,352.87,59.996,1435271404,"201051344001158","174011321042388",28.80,31.00,0,334.84,384.13,45.9,42.4,0.389,148992.2,148992.2,3899,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271414,145247.00
06/25/2015 18:30,2,1.648,ACTIVE,213.29,351.67,60.023,1435271404,"201051344001025","174011321042388",28.77,31.00,0,334.84,385.63,48.1,44.5,0.380,152236.7,152236.7,3899,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271415,145248.00
06/25/2015 18:30,1,1.396,ACTIVE,215.3,405.51,60.03,1435271404,"033051125000118","174011321042388",38.84,30,0.270,301.71,449.64,53.9,42.6,0.328,31048.2,31061,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271416,145249.00
06/25/2015 18:30,2,1.553,ACTIVE,213.51,351.97,60.002,1435271404,"201051344000569","174011321042388",28.27,32.60,0,331.83,382.93,44.5,41.0,0.362,155852.4,155852.4,3908,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271417,145250.00
06/25/2015 18:30,2,1.309,ACTIVE,214.19,415.09,59.991,1435271404,"274151322000094","174011321042388",38.72,40.40,0,384.13,443.94,51.2,47.5,0.354,340853.4,340853.4,5275,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271418,145251.00
06/25/2015 18:30,1,1.904,ACTIVE,215.0,406.33,60.03,1435271404,"040051121000068","174011321042388",23.45,32,0.290,305.06,448.57,44.4,46.2,0.109,27366.900000024,27378.100000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271419,145252.00
06/25/2015 18:30,2,1.611,ACTIVE,213.51,353.17,59.991,1435271404,"201051344000458","174011321042388",28.29,32.60,0,332.73,383.53,46.2,42.6,0.393,151620.4,151620.4,3904,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271420,145253.00
06/25/2015 18:30,2,1.996,ACTIVE,214.41,352.87,59.981,1435271404,"274151322000087","174011321042388",27.67,60.50,0,336.64,381.73,55.9,52.0,0.362,411338.2,411338.2,4792,0,0,0,L,1151911521,0,123.59,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271421,145254.00
06/25/2015 18:30,2,1.979,ACTIVE,213.51,351.07,59.991,1435271404,"274151322000052","174011321042388",28.67,38.20,0,336.34,382.03,57.4,53.5,0.393,439686.0,439686.0,5198,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271422,145255.00
06/25/2015 18:30,2,1.660,ACTIVE,213.51,351.97,59.965,1435271404,"201051344001145","174011321042388",28.84,29.50,0,335.44,385.93,48.5,44.9,0.376,156800.6,156800.6,3914,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271423,145256.00
06/25/2015 18:30,2,1.609,ACTIVE,213.29,352.27,59.991,1435271404,"201051344000685","174011321042388",28.41,30.00,0,333.93,384.13,46.3,42.8,0.398,155942.4,155942.4,3915,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271424,145257.00
06/25/2015 18:30,2,1.914,ACTIVE,214.19,348.66,59.996,1435271404,"274151322000088","174011321042388",27.83,38.00,0,336.34,385.93,54.0,50.2,0.354,421098.8,421098.8,4806,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271425,145258.00
06/25/2015 18:30,2,1.553,ACTIVE,213.51,352.57,59.986,1435271404,"201051344000438","174011321042388",28.96,31.00,0,333.93,383.23,45.6,42.1,0.376,156045.5,156045.5,3901,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271426,145259.00
06/25/2015 18:30,2,1.602,ACTIVE,213.06,351.07,60.002,1435271404,"201051344001135","174011321042388",28.51,32.80,0,335.14,382.63,46.2,42.7,0.367,147363.7,147363.7,3896,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271426,145260.00
06/25/2015 18:30,2,1.557,ACTIVE,213.51,351.97,59.991,1435271404,"201051344000417","174011321042388",29.04,29.80,0,333.93,383.23,45.8,42.3,0.367,151852.0,151852.0,3898,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271427,145261.00
06/25/2015 18:30,2,1.609,ACTIVE,212.83,351.97,60.018,1435271404,"201051344000594","174011321042388",28.86,29.50,0,333.63,383.23,47.1,43.5,0.393,151922.8,151922.8,3900,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271428,145262.00
06/25/2015 18:30,2,2.086,ACTIVE,213.51,354.07,59.991,1435271404,"274151322000083","174011321042388",28.59,39.50,0,334.24,383.23,60.4,56.3,0.433,435909.5,435909.5,5210,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271429,145263.00
06/25/2015 18:30,2,1.746,ACTIVE,213.74,355.58,60.002,1435271404,"201051344000585","174011321042388",29.06,31.50,0,335.44,386.23,51.4,47.7,0.415,150879.6,150879.6,3900,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271430,145264.00
06/25/2015 18:30,2,1.947,ACTIVE,214.19,356.78,59.991,1435271404,"274151322000054","174011321042388",28.15,39.50,0,328.82,389.84,55.5,51.6,0.389,431118.6,431118.6,4796,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271431,145265.00
06/25/2015 18:30,2,1.580,ACTIVE,213.51,350.77,59.981,1435271404,"201051344001203","174011321042388",28.41,30.80,0,335.74,383.23,45.5,42.0,0.380,152097.3,152097.3,3904,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271432,145266.00
06/25/2015 18:30,2,1.602,ACTIVE,212.83,352.27,59.991,1435271404,"201051344000646","174011321042388",28.65,29.80,0,334.54,382.33,46.5,42.9,0.393,149525.7,149525.7,3897,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271433,145267.00
06/25/2015 18:30,2,1.363,ACTIVE,214.41,406.67,59.981,1435271404,"274151322000068","174011321042388",37.69,39.50,0,381.42,452.36,51.8,48.1,0.327,339890.7,339890.7,4883,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271434,145268.00
06/25/2015 18:30,2,2.109,ACTIVE,214.41,354.07,59.981,1435271404,"274151322000076","174011321042388",28.94,38.60,0,337.84,385.03,61.8,57.7,0.429,459510.7,459510.7,5202,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271435,145269.00
06/25/2015 18:30,1,1.234,ACTIVE,215.7,364.35,60.03,1435271404,"033051125000132","174011321042388",29.65,30,0.197,312.94,424.15,36.4,26.7,0.210,23376.000000024,23384.800000024,526,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271436,145270.00
06/25/2015 18:30,1,1.403,ACTIVE,215.7,430.61,60.03,1435271404,"033051125000150","174011321042388",38.15,31,0.339,302.85,453.92,53.2,55.3,0.085,31063.800000012,31076.700000012,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271437,145271.00
06/25/2015 18:30,2,1.621,ACTIVE,213.06,351.67,59.986,1435271404,"201051344000890","174011321042388",28.51,29.00,0,334.84,382.33,46.9,43.3,0.384,153691.0,153691.0,3903,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271438,145272.00
06/25/2015 18:30,2,1.574,ACTIVE,213.51,352.27,59.991,1435271404,"201051344000900","174011321042388",28.31,32.60,0,325.52,382.93,45.2,41.7,0.367,153893.3,153893.3,3908,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271439,145273.00
06/25/2015 18:30,2,1.586,ACTIVE,213.74,353.47,59.986,1435271404,"201051344000633","174011321042388",28.67,29.80,0,333.33,383.83,46.1,42.6,0.384,143635.4,143635.4,3911,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271440,145274.00
06/25/2015 18:30,1,1.824,ACTIVE,215.4,392.28,60.03,1435271404,"040051121000185","174011321042388",24.27,31,0.266,305.04,447.30,44.0,33.9,0.140,27671.999999975,27683.299999987,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271441,145275.00
06/25/2015 18:30,2,1.592,ACTIVE,213.51,352.87,60.002,1435271404,"201051344000983","174011321042388",28.82,32.60,0,328.82,383.23,46.5,42.9,0.393,150840.2,150840.2,3911,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271442,145276.00
06/25/2015 18:30,2,1.627,ACTIVE,213.51,352.57,59.991,1435271404,"201051344000917","174011321042388",28.57,34.30,0,334.54,384.43,47.1,43.6,0.376,154167.9,154167.9,3911,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271443,145277.00
06/25/2015 18:30,1,1.914,ACTIVE,214.9,432.80,60.03,1435271404,"040051121000116","174011321042388",25.74,27,0.302,298.11,448.32,49.0,39.2,0.124,27486.900000036,27499.300000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271445,145278.00
06/25/2015 18:30,1,1.060,ACTIVE,215.6,396.31,60.03,1435271404,"033051125000135","174011321042388",35.15,32,0.212,321.87,430.97,37.0,28.7,0.071,23292.80000001,23302.10000001,488,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271446,145279.00
06/25/2015 18:30,2,1.557,ACTIVE,213.96,351.67,59.970,1435271404,"201051344000648","174011321042388",28.84,30.30,0,326.12,383.83,45.5,42.0,0.362,150081.2,150081.2,3905,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271447,145280.00
06/25/2015 18:30,2,1.471,ACTIVE,213.51,351.67,59.996,1435271404,"201051344001093","174011321042388",28.55,30.30,0,334.84,381.12,42.6,39.2,0.345,152274.3,152274.3,3902,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271448,145281.00
06/25/2015 18:30,2,1.586,ALERT,213.74,352.27,60.023,1435271404,"201051344000645","174011321042388",28.21,32.40,0,310.79,385.03,45.4,41.8,0.354,150539.9,150539.9,3909,0,0,0,L,1122011218,0,123.14,123.59,0002,28,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271449,145282.00
06/25/2015 18:30,2,1.947,ACTIVE,215.09,356.48,59.996,1435271404,"274151322000085","174011321042388",28.25,40.00,0,337.24,381.42,55.7,51.9,0.354,433277.4,433277.4,5199,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271450,145283.00
06/25/2015 18:30,2,1.578,ACTIVE,213.74,351.97,59.996,1435271404,"201051344000651","174011321042388",28.43,33.80,0,335.44,383.53,45.4,41.9,0.362,149936.4,149936.4,3904,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271451,145284.00
06/25/2015 18:30,2,1.574,ACTIVE,213.74,351.37,59.981,1435271404,"201051344000867","174011321042388",28.75,30.30,0,325.22,383.23,45.8,42.3,0.376,142279.7,142279.7,3911,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271452,145285.00
06/25/2015 18:30,1,1.913,ACTIVE,215.3,376.25,60.03,1435271404,"040051121000095","174011321042388",23.52,33,0.252,302.47,445.39,44.7,33.9,0.211,28099,28109.9,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271453,145286.00
06/25/2015 18:30,2,1.566,ACTIVE,213.29,351.67,59.991,1435271404,"201051344001230","174011321042388",28.65,27.80,0,332.43,380.82,45.5,42.0,0.362,153427.1,153427.1,3914,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271454,145287.00
06/25/2015 18:30,2,1.512,ACTIVE,213.96,352.27,59.981,1435271404,"201051344000576","174011321042388",28.75,31.50,0,316.80,389.54,44.0,40.6,0.358,149857.3,149857.3,3913,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271455,145288.00
06/25/2015 18:30,2,1.619,ACTIVE,213.74,352.87,59.991,1435271404,"201051344000579","174011321042388",28.82,30.00,0,334.84,384.73,47.3,43.7,0.393,156079.6,156079.6,3899,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435271456,145289.00
06/25/2015 18:45,2,1.104,ACTIVE,212.38,345.96,60.007,1435272304,"201051344000955","174011321042388",28.67,30.50,0,334.54,371.51,32.1,29.0,0.261,155371.9,155371.9,3907,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272305,145290.00
06/25/2015 18:45,1,1.399,ACTIVE,215.3,366.29,60.03,1435272304,"040051121000195","174011321042388",25.16,29,0.216,317.48,439.78,35.0,35.8,0.133,29968.2,29977.3,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272306,145291.00
06/25/2015 18:45,2,1.689,ACTIVE,213.96,356.78,59.965,1435272304,"274151322000095","174011321042388",28.94,38.00,0,336.04,378.42,49.5,45.9,0.331,453799.1,453799.1,4824,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272307,145292.00
06/25/2015 18:45,2,1.150,ACTIVE,212.61,346.26,59.981,1435272304,"201051344000868","174011321042388",28.13,29.30,0,334.54,373.31,32.8,29.7,0.261,141635.4,141635.4,3910,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272308,145293.00
06/25/2015 18:45,2,1.117,ACTIVE,213.51,347.46,59.981,1435272304,"201051344000853","174011321042388",28.51,30.80,0,336.04,376.62,32.3,29.3,0.252,147903.9,147903.9,3907,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272309,145294.00
06/25/2015 18:45,2,1.156,ACTIVE,213.29,347.76,59.965,1435272304,"201051344000582","174011321042388",28.17,32.00,0,334.84,375.41,33.0,30.0,0.278,148354.3,148354.3,3901,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272310,145295.00
06/25/2015 18:45,1,1.429,ACTIVE,215.0,365.40,60.00,1435272304,"040051121000097","174011321042388",25.88,30,0.233,319.08,441.79,36.8,36.6,0.183,27985.600000024,27995.199999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272311,145296.00
06/25/2015 18:45,2,1.133,ACTIVE,212.83,347.46,59.981,1435272304,"201051344000469","174011321042388",28.25,29.80,0,334.84,375.71,32.4,29.4,0.278,143134.4,143134.4,3905,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272312,145297.00
06/25/2015 18:45,2,1.133,ACTIVE,212.83,347.16,59.996,1435272304,"201051344000988","174011321042388",28.41,30.30,0,335.14,376.92,32.6,29.6,0.274,142832.9,142832.9,3902,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272313,145298.00
06/25/2015 18:45,2,1.152,ACTIVE,212.83,346.26,59.970,1435272304,"201051344001158","174011321042388",28.23,29.80,0,335.14,376.01,33.0,29.9,0.265,149001.2,149001.2,3900,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272314,145299.00
06/25/2015 18:45,2,1.178,ACTIVE,212.61,345.96,59.991,1435272304,"201051344001025","174011321042388",28.96,29.50,0,335.14,375.11,34.6,31.5,0.270,152246.2,152246.2,3900,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272315,145300.00
06/25/2015 18:45,1,1.051,ACTIVE,214.7,405.55,60.00,1435272304,"033051125000118","174011321042388",38.94,30,0.241,305.57,446.91,40.7,32.8,0.078,31061,31071.6,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272316,145301.00
06/25/2015 18:45,2,1.104,ACTIVE,212.83,345.96,59.965,1435272304,"201051344000569","174011321042388",28.39,31.80,0,335.14,373.91,31.8,28.7,0.252,155861.0,155861.0,3909,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272317,145302.00
06/25/2015 18:45,2,1.012,ACTIVE,213.96,406.37,59.959,1435272304,"274151322000094","174011321042388",38.05,38.60,0,337.24,439.74,39.2,35.9,0.270,340863.7,340863.7,5276,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272318,145303.00
06/25/2015 18:45,1,1.442,ACTIVE,215.0,354.19,60.00,1435272304,"040051121000068","174011321042388",23.29,32,0.210,319.36,439.69,33.4,32.8,0.154,27378.100000012,27386.8,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272319,145304.00
06/25/2015 18:45,2,1.160,ACTIVE,212.83,345.96,59.970,1435272304,"201051344000458","174011321042388",28.19,31.50,0,335.44,374.51,33.1,30.0,0.274,151629.4,151629.4,3905,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272320,145305.00
06/25/2015 18:45,2,1.521,ACTIVE,213.96,346.86,59.970,1435272304,"274151322000087","174011321042388",27.73,56.50,0,336.04,374.81,42.7,39.3,0.292,411349.6,411349.6,4793,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272321,145306.00
06/25/2015 18:45,2,1.514,ACTIVE,213.51,346.86,59.970,1435272304,"274151322000052","174011321042388",28.39,35.80,0,336.04,375.11,43.5,40.1,0.301,439697.6,439697.6,5199,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272322,145307.00
06/25/2015 18:45,2,1.213,ACTIVE,213.06,347.16,59.991,1435272304,"201051344001145","174011321042388",28.55,28.00,0,335.44,376.01,35.1,32.0,0.278,156810.2,156810.2,3915,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272323,145308.00
06/25/2015 18:45,2,1.150,ACTIVE,213.06,346.56,59.970,1435272304,"201051344000685","174011321042388",28.37,28.80,0,334.84,374.21,33.1,30.0,0.292,155951.4,155951.4,3916,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272324,145309.00
06/25/2015 18:45,2,1.422,ACTIVE,213.29,354.97,59.944,1435272304,"274151322000088","174011321042388",28.03,36.00,0,336.64,374.21,40.4,37.1,0.256,421109.6,421109.6,4807,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272325,145310.00
06/25/2015 18:45,2,1.125,ACTIVE,212.83,346.56,59.965,1435272304,"201051344000438","174011321042388",28.65,29.50,0,334.84,374.21,32.7,29.6,0.261,156054.4,156054.4,3902,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272326,145311.00
06/25/2015 18:45,2,1.164,ACTIVE,212.38,344.76,59.959,1435272304,"201051344001135","174011321042388",28.27,31.30,0,334.54,373.31,33.4,30.3,0.261,147372.7,147372.7,3897,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272327,145312.00
06/25/2015 18:45,2,1.158,ACTIVE,212.83,346.56,59.970,1435272304,"201051344000417","174011321042388",28.39,28.50,0,335.14,373.91,33.3,30.2,0.261,151861.0,151861.0,3899,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272328,145313.00
06/25/2015 18:45,2,1.166,ACTIVE,212.38,345.66,59.965,1435272304,"201051344000594","174011321042388",28.59,28.30,0,332.13,373.01,33.8,30.7,0.265,151932.0,151932.0,3901,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272328,145314.00
06/25/2015 18:45,2,1.590,ACTIVE,213.29,356.48,59.975,1435272304,"274151322000083","174011321042388",28.71,37.30,0,336.34,378.42,46.2,42.6,0.314,435921.8,435921.8,5211,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272329,145315.00
06/25/2015 18:45,2,1.289,ACTIVE,213.06,348.96,59.975,1435272304,"201051344000585","174011321042388",28.86,30.00,0,335.14,377.52,37.7,34.5,0.305,150889.8,150889.8,3901,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272330,145316.00
06/25/2015 18:45,2,1.475,ACTIVE,213.29,353.17,59.965,1435272304,"274151322000054","174011321042388",28.11,37.50,0,336.34,374.51,42.0,38.6,0.283,431129.8,431129.8,4797,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272331,145317.00
06/25/2015 18:45,2,1.129,ACTIVE,212.83,345.66,59.975,1435272304,"201051344001203","174011321042388",28.33,29.50,0,335.14,374.51,32.4,29.4,0.261,152106.1,152106.1,3905,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272332,145318.00
06/25/2015 18:45,2,1.158,ACTIVE,212.38,345.96,59.975,1435272304,"201051344000646","174011321042388",28.59,28.50,0,333.03,372.41,33.6,30.5,0.278,149534.8,149534.8,3898,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272333,145319.00
06/25/2015 18:45,2,0.992,ACTIVE,213.96,415.39,59.965,1435272304,"274151322000068","174011321042388",39.16,38.00,0,338.44,438.23,39.2,36.0,0.243,339901.2,339901.2,4884,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272334,145320.00
06/25/2015 18:45,2,1.584,ACTIVE,213.74,353.17,59.970,1435272304,"274151322000076","174011321042388",29.10,36.30,0,337.54,377.82,46.7,43.1,0.318,459523.2,459523.2,5203,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272335,145321.00
06/25/2015 18:45,1,0.949,ACTIVE,214.8,376.65,60.00,1435272304,"033051125000132","174011321042388",28.12,29,0.208,315.55,440.67,26.5,22.1,0.051,23384.800000024,23391.500000024,528,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272336,145322.00
06/25/2015 18:45,1,1.056,ACTIVE,214.4,399.54,60.03,1435272304,"033051125000150","174011321042388",38.48,31,0.250,306.66,450.48,40.4,38.4,0.139,31076.700000012,31087.400000012,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272337,145323.00
06/25/2015 18:45,2,1.168,ACTIVE,212.38,345.36,60.007,1435272304,"201051344000890","174011321042388",28.61,27.80,0,333.93,373.61,33.9,30.8,0.261,153700.2,153700.2,3904,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272338,145324.00
06/25/2015 18:45,2,1.121,ACTIVE,212.61,345.96,59.959,1435272304,"201051344000900","174011321042388",28.15,31.50,0,334.84,374.81,32.0,28.9,0.252,153902.0,153902.0,3909,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272339,145325.00
06/25/2015 18:45,2,1.137,ACTIVE,212.83,347.46,59.970,1435272304,"201051344000633","174011321042388",28.65,28.50,0,334.54,375.71,33.0,29.9,0.265,143644.4,143644.4,3912,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272340,145326.00
06/25/2015 18:45,1,1.322,ACTIVE,214.9,359.80,60.00,1435272304,"040051121000185","174011321042388",24.75,29,0.197,318.08,441.50,32.5,27.4,0.204,27683.299999987,27691.700000023,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272341,145327.00
06/25/2015 18:45,2,1.145,ACTIVE,212.83,345.66,59.944,1435272304,"201051344000983","174011321042388",28.86,31.50,0,334.84,374.21,33.5,30.4,0.265,150849.3,150849.3,3912,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272342,145328.00
06/25/2015 18:45,2,1.164,ACTIVE,212.83,346.56,59.949,1435272304,"201051344000917","174011321042388",28.73,32.60,0,334.84,375.71,33.9,30.8,0.278,154177.1,154177.1,3912,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272343,145329.00
06/25/2015 18:45,1,1.444,ACTIVE,214.5,349.69,60.03,1435272304,"040051121000116","174011321042388",25.93,27,0.233,312.30,441.02,37.2,34.8,0.197,27499.300000012,27508.700000048,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272344,145330.00
06/25/2015 18:45,1,0.753,ACTIVE,214.9,393.49,60.03,1435272304,"033051125000135","174011321042388",34.76,30,0.180,319.83,442.92,26.0,31.2,0.035,23302.10000001,23308.90000001,490,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272345,145331.00
06/25/2015 18:45,2,1.127,ACTIVE,213.06,346.26,59.975,1435272304,"201051344000648","174011321042388",28.49,29.30,0,336.04,374.51,32.5,29.5,0.265,150090.1,150090.1,3906,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272346,145332.00
06/25/2015 18:45,2,1.047,ACTIVE,212.83,345.96,59.975,1435272304,"201051344001093","174011321042388",28.55,29.30,0,334.54,372.41,30.3,27.3,0.234,152282.5,152282.5,3903,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272347,145333.00
06/25/2015 18:45,2,1.131,ACTIVE,213.06,346.26,59.975,1435272304,"201051344000645","174011321042388",28.05,31.00,0,335.74,376.31,32.1,29.1,0.252,150548.7,150548.7,3911,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272348,145334.00
06/25/2015 18:45,2,1.465,ACTIVE,213.96,355.58,59.975,1435272304,"274151322000085","174011321042388",28.31,38.00,0,336.94,374.21,42.0,38.6,0.296,433288.7,433288.7,5200,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272349,145335.00
06/25/2015 18:45,2,1.121,ACTIVE,212.83,345.96,59.975,1435272304,"201051344000651","174011321042388",28.55,32.00,0,335.14,374.21,32.5,29.4,0.265,149945.2,149945.2,3905,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272350,145336.00
06/25/2015 18:45,2,1.133,ACTIVE,212.83,345.36,59.981,1435272304,"201051344000867","174011321042388",28.59,29.00,0,335.14,374.21,32.8,29.7,0.247,142288.7,142288.7,3912,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272351,145337.00
06/25/2015 18:45,1,1.474,ACTIVE,214.3,353.70,60.00,1435272304,"040051121000095","174011321042388",23.25,32,0.206,315.83,438.16,34.1,32.8,0.130,28109.9,28118.3,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272352,145338.00
06/25/2015 18:45,2,1.125,ACTIVE,212.38,344.76,59.970,1435272304,"201051344001230","174011321042388",28.57,26.80,0,330.93,371.81,32.6,29.5,0.270,153435.9,153435.9,3915,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272353,145339.00
06/25/2015 18:45,2,1.086,ACTIVE,213.06,346.86,59.970,1435272304,"201051344000576","174011321042388",28.45,30.30,0,335.74,375.71,31.4,28.3,0.247,149865.9,149865.9,3914,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272354,145340.00
06/25/2015 18:45,2,1.170,ACTIVE,212.61,346.26,59.970,1435272304,"201051344000579","174011321042388",28.84,28.80,0,334.54,375.41,34.2,31.1,0.274,156088.8,156088.8,3900,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435272355,145341.00
06/25/2015 19:00,2,0.777,ACTIVE,212.61,342.05,59.986,1435273204,"201051344000955","174011321042388",28.47,29.00,0,331.53,360.99,22.4,19.7,0.168,155377.9,155377.9,3908,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273205,145342.00
