ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 19:00,1,0.985,ACTIVE,215.2,376.79,60.03,1435273204,"040051121000195","174011321042388",24.98,28,0.151,314.34,443.46,24.5,22.3,0.149,29977.3,29983.7,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273207,145343.00
06/25/2015 19:00,2,1.215,ACTIVE,213.74,349.56,60.002,1435273204,"274151322000095","174011321042388",28.92,35.80,0,335.14,366.70,35.6,32.5,0.234,453808.9,453808.9,4825,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273207,145344.00
06/25/2015 19:00,2,0.797,ACTIVE,213.06,342.05,59.996,1435273204,"201051344000868","174011321042388",28.27,28.50,0,331.53,362.19,22.9,20.1,0.177,141641.5,141641.5,3911,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273208,145345.00
06/25/2015 19:00,2,0.773,ACTIVE,213.51,344.15,60.007,1435273204,"201051344000853","174011321042388",28.25,30.50,0,333.93,363.09,22.1,19.5,0.181,147909.9,147909.9,3908,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273209,145346.00
06/25/2015 19:00,2,0.812,ACTIVE,213.29,342.95,59.996,1435273204,"201051344000582","174011321042388",27.77,30.80,0,333.33,363.09,22.9,20.2,0.172,148360.5,148360.5,3902,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273210,145347.00
06/25/2015 19:00,1,1.023,ACTIVE,214.5,346.00,60.03,1435273204,"040051121000097","174011321042388",25.72,29,0.227,319.96,443.72,26.1,21.1,0.195,27995.199999988,28001.900000036,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273211,145348.00
06/25/2015 19:00,2,0.777,ACTIVE,213.06,343.55,60.002,1435273204,"201051344000469","174011321042388",28.35,29.30,0,332.13,362.19,22.4,19.6,0.172,143140.4,143140.4,3906,0,0,0,L,1122011218,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273212,145349.00
06/25/2015 19:00,2,0.773,ACTIVE,212.83,344.15,59.991,1435273204,"201051344000988","174011321042388",28.35,29.30,0,332.73,363.69,22.2,19.5,0.172,142838.9,142838.9,3903,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273213,145350.00
06/25/2015 19:00,2,0.795,ACTIVE,211.93,341.45,59.970,1435273204,"201051344001158","174011321042388",28.13,29.00,0,333.33,362.79,22.6,19.9,0.181,149007.4,149007.4,3901,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273214,145351.00
06/25/2015 19:00,2,0.824,ACTIVE,211.93,341.45,60.002,1435273204,"201051344001025","174011321042388",28.65,28.30,0,332.13,362.79,24.0,21.2,0.186,152252.7,152252.7,3901,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273215,145352.00
06/25/2015 19:00,1,0.757,ACTIVE,213.9,381.40,60.03,1435273204,"033051125000118","174011321042388",38.70,29,0.254,318.07,442.74,29.1,32.7,0.088,31071.6,31079.1,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273216,145353.00
06/25/2015 19:00,2,0.787,ACTIVE,211.93,341.45,60.002,1435273204,"201051344000569","174011321042388",27.65,31.30,0,332.73,361.89,22.1,19.4,0.172,155866.9,155866.9,3910,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273218,145354.00
06/25/2015 19:00,2,0.697,ACTIVE,213.06,410.88,59.986,1435273204,"274151322000094","174011321042388",38.61,37.00,0,334.54,434.63,27.2,24.3,0.186,340871.2,340871.2,5277,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273218,145355.00
06/25/2015 19:00,1,1.042,ACTIVE,214.1,367.09,60.03,1435273204,"040051121000068","174011321042388",22.88,31,0.199,317.80,443.02,23.7,21.8,0.063,27386.8,27392.8,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273220,145356.00
06/25/2015 19:00,2,0.795,ACTIVE,211.93,339.95,59.991,1435273204,"201051344000458","174011321042388",28.41,31.00,0,332.13,361.89,22.9,20.2,0.186,151635.6,151635.6,3906,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273221,145357.00
06/25/2015 19:00,2,1.102,ACTIVE,213.06,343.85,60.012,1435273204,"274151322000087","174011321042388",27.67,53.00,0,335.14,363.39,30.9,27.9,0.208,411357.9,411357.9,4794,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273221,145358.00
06/25/2015 19:00,2,1.086,ACTIVE,212.83,348.96,59.996,1435273204,"274151322000052","174011321042388",28.47,34.00,0,334.54,367.60,31.3,28.3,0.212,439706.2,439706.2,5200,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273222,145359.00
06/25/2015 19:00,2,0.824,ACTIVE,212.16,342.35,60.002,1435273204,"201051344001145","174011321042388",28.82,26.80,0,334.24,363.99,24.1,21.3,0.172,156816.8,156816.8,3916,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273223,145360.00
06/25/2015 19:00,2,0.797,ACTIVE,212.16,341.75,59.996,1435273204,"201051344000685","174011321042388",28.01,27.80,0,332.13,363.39,22.6,19.9,0.172,155957.6,155957.6,3917,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273224,145361.00
06/25/2015 19:00,2,1.014,ACTIVE,212.83,346.86,60.012,1435273204,"274151322000088","174011321042388",27.73,34.00,0,335.14,363.09,28.5,25.6,0.190,421117.4,421117.4,4808,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273225,145362.00
06/25/2015 19:00,2,0.771,ACTIVE,211.93,341.15,60.002,1435273204,"201051344000438","174011321042388",28.80,28.30,0,331.83,361.29,22.5,19.8,0.177,156060.5,156060.5,3903,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273226,145363.00
06/25/2015 19:00,2,0.822,ACTIVE,211.48,341.15,60.002,1435273204,"201051344001135","174011321042388",28.05,29.50,0,331.53,361.29,23.4,20.6,0.164,147379.0,147379.0,3898,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273227,145364.00
06/25/2015 19:00,2,0.818,ACTIVE,212.16,341.75,59.996,1435273204,"201051344000417","174011321042388",28.19,27.50,0,332.13,361.29,23.4,20.7,0.177,151867.2,151867.2,3900,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273228,145365.00
06/25/2015 19:00,2,0.818,ACTIVE,211.70,341.15,59.991,1435273204,"201051344000594","174011321042388",28.27,27.50,0,330.63,362.19,23.4,20.7,0.168,151938.4,151938.4,3902,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273229,145366.00
06/25/2015 19:00,2,1.156,ACTIVE,213.06,345.66,59.991,1435273204,"274151322000083","174011321042388",28.59,35.20,0,334.84,373.01,33.5,30.4,0.243,435930.9,435930.9,5212,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273230,145367.00
06/25/2015 19:00,2,0.926,ACTIVE,212.38,343.85,60.002,1435273204,"201051344000585","174011321042388",28.23,29.00,0,332.43,363.69,26.5,23.7,0.203,150897.0,150897.0,3902,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273231,145368.00
06/25/2015 19:00,2,1.064,ACTIVE,212.83,344.45,60.002,1435273204,"274151322000054","174011321042388",27.73,35.40,0,334.54,363.39,30.0,27.0,0.203,431137.9,431137.9,4798,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273232,145369.00
06/25/2015 19:00,2,0.793,ACTIVE,212.16,339.95,59.981,1435273204,"201051344001203","174011321042388",27.99,28.50,0,332.43,361.89,22.5,19.8,0.181,152112.2,152112.2,3906,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273232,145370.00
06/25/2015 19:00,2,0.807,ACTIVE,211.70,341.45,59.996,1435273204,"201051344000646","174011321042388",28.39,27.80,0,330.63,361.29,23.2,20.5,0.172,149541.1,149541.1,3899,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273233,145371.00
06/25/2015 19:00,2,0.723,ACTIVE,213.74,408.78,59.981,1435273204,"274151322000068","174011321042388",38.43,36.30,0,335.14,436.43,28.2,25.3,0.181,339908.8,339908.8,4885,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273234,145372.00
06/25/2015 19:00,2,1.137,ACTIVE,213.51,344.15,59.996,1435273204,"274151322000076","174011321042388",28.84,34.50,0,332.43,376.31,33.2,30.1,0.221,459532.3,459532.3,5204,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273235,145373.00
06/25/2015 19:00,1,0.600,ACTIVE,214.3,427.45,60.07,1435273204,"033051125000132","174011321042388",34.45,28,0.152,316.16,439.43,20.5,12.1,0.010,23391.500000024,23396.100000024,530,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273236,145374.00
06/25/2015 19:00,1,0.752,ACTIVE,214.1,378.30,60.03,1435273204,"033051125000150","174011321042388",38.53,29,0.249,312.12,444.93,28.8,36.3,0.106,31087.400000012,31095.100000012,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273238,145375.00
06/25/2015 19:00,2,0.814,ACTIVE,211.70,339.95,59.970,1435273204,"201051344000890","174011321042388",28.45,27.30,0,331.53,361.29,23.5,20.8,0.190,153706.5,153706.5,3905,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273239,145376.00
06/25/2015 19:00,2,0.768,ACTIVE,211.70,341.15,59.996,1435273204,"201051344000900","174011321042388",28.13,31.00,0,331.53,361.29,21.9,19.2,0.168,153908.0,153908.0,3910,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273239,145377.00
06/25/2015 19:00,2,0.785,ACTIVE,212.16,342.35,60.023,1435273204,"201051344000633","174011321042388",28.41,27.80,0,331.83,363.39,22.6,19.9,0.172,143650.6,143650.6,3913,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273240,145378.00
06/25/2015 19:00,1,0.893,ACTIVE,213.8,343.15,60.03,1435273204,"040051121000185","174011321042388",25.05,29,0.182,318.87,442.02,22.2,25.0,0.202,27691.700000023,27697.200000023,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273242,145379.00
06/25/2015 19:00,2,0.811,ACTIVE,211.70,341.45,59.991,1435273204,"201051344000983","174011321042388",28.25,31.00,0,331.83,362.19,23.2,20.5,0.164,150855.6,150855.6,3913,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273243,145380.00
06/25/2015 19:00,2,0.826,ACTIVE,211.70,342.05,59.996,1435273204,"201051344000917","174011321042388",27.91,31.30,0,330.63,362.19,23.4,20.7,0.172,154183.5,154183.5,3913,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273243,145381.00
06/25/2015 19:00,1,1.054,ACTIVE,213.6,339.97,60.03,1435273204,"040051121000116","174011321042388",25.49,26,0.177,309.81,442.10,26.7,29.7,0.212,27508.700000048,27515.400000036,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273245,145382.00
06/25/2015 19:00,1,0.468,ACTIVE,213.8,340.76,60.03,1435273204,"033051125000135","174011321042388",35.83,29,0.141,318.95,441.36,16.6,13.1,0.164,23308.90000001,23313.10000001,492,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273246,145383.00
06/25/2015 19:00,2,0.793,ACTIVE,212.16,341.75,60.002,1435273204,"201051344000648","174011321042388",28.19,28.30,0,333.03,363.09,22.7,20.0,0.168,150096.2,150096.2,3907,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273247,145384.00
06/25/2015 19:00,2,0.748,ACTIVE,211.93,340.55,59.991,1435273204,"201051344001093","174011321042388",27.93,28.30,0,331.23,360.08,21.2,18.6,0.155,152288.2,152288.2,3904,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273248,145385.00
06/25/2015 19:00,2,0.777,ACTIVE,212.16,341.15,59.991,1435273204,"201051344000645","174011321042388",28.11,30.30,0,331.83,361.29,22.2,19.5,0.168,150554.7,150554.7,3912,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273249,145386.00
06/25/2015 19:00,2,0.576,ACTIVE,212.61,340.25,59.975,1435273204,"274151322000085","174011321042388",30.73,35.80,0,335.14,362.79,18.1,15.5,0.106,433295.3,433295.3,5201,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273250,145387.00
06/25/2015 19:00,2,0.779,ACTIVE,211.93,341.15,59.986,1435273204,"201051344000651","174011321042388",28.05,30.30,0,331.53,361.29,22.2,19.5,0.168,149951.2,149951.2,3906,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273251,145388.00
06/25/2015 19:00,2,0.793,ACTIVE,211.93,340.55,59.954,1435273204,"201051344000867","174011321042388",28.29,28.30,0,331.53,360.99,22.7,20.0,0.186,142294.8,142294.8,3913,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273252,145389.00
06/25/2015 19:00,1,1.068,ACTIVE,214.0,375.64,60.03,1435273204,"040051121000095","174011321042388",23.02,31,0.157,314.78,440.19,24.4,20.8,0.035,28118.3,28124,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273253,145390.00
06/25/2015 19:00,2,0.783,ACTIVE,211.48,340.55,59.991,1435273204,"201051344001230","174011321042388",28.27,26.30,0,330.33,360.38,22.4,19.7,0.168,153442.0,153442.0,3916,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273254,145391.00
06/25/2015 19:00,2,0.764,ACTIVE,212.38,342.35,59.986,1435273204,"201051344000576","174011321042388",27.91,29.50,0,331.83,361.59,21.6,18.9,0.155,149871.7,149871.7,3915,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273255,145392.00
06/25/2015 19:00,2,0.824,ACTIVE,211.93,340.85,59.991,1435273204,"201051344000579","174011321042388",28.51,28.00,0,332.13,361.89,23.9,21.1,0.181,156095.3,156095.3,3901,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435273256,145393.00
06/25/2015 19:15,2,0.615,ACTIVE,211.93,338.44,59.986,1435274103,"201051344000955","174011321042388",28.17,28.00,0,329.73,352.87,17.6,15.1,0.119,155382.1,155382.1,3909,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274104,145394.00
06/25/2015 19:15,1,0.670,ACTIVE,214.2,371.62,60.03,1435274103,"040051121000195","174011321042388",23.85,27,0.157,318.50,441.69,15.9,12.0,0.027,29983.7,29987.8,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274105,145395.00
06/25/2015 19:15,2,0.809,ACTIVE,213.29,342.35,59.975,1435274103,"274151322000095","174011321042388",28.92,34.30,0,332.13,358.88,23.8,21.0,0.159,453815.5,453815.5,4826,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274107,145396.00
06/25/2015 19:15,2,0.615,ACTIVE,212.16,339.04,59.996,1435274103,"201051344000868","174011321042388",27.85,27.50,0,330.33,354.97,17.4,14.8,0.124,141645.8,141645.8,3912,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274108,145397.00
06/25/2015 19:15,2,0.598,ACTIVE,212.83,339.95,59.986,1435274103,"201051344000853","174011321042388",27.77,30.30,0,332.13,354.97,16.9,14.4,0.119,147914.0,147914.0,3909,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274109,145398.00
06/25/2015 19:15,2,0.605,ACTIVE,212.83,339.65,59.991,1435274103,"201051344000582","174011321042388",27.65,29.30,0,331.23,353.77,17.0,14.5,0.119,148364.7,148364.7,3903,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274110,145399.00
06/25/2015 19:15,1,0.682,ACTIVE,214.3,406.06,60.03,1435274103,"040051121000097","174011321042388",25.54,29,0.138,319.48,441.72,17.3,12.1,0.003,28001.900000036,28006.300000012,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274111,145400.00
06/25/2015 19:15,2,0.602,ACTIVE,212.16,339.04,59.975,1435274103,"201051344000469","174011321042388",27.57,29.00,0,330.63,354.67,16.8,14.3,0.128,143144.6,143144.6,3907,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274112,145401.00
06/25/2015 19:15,2,0.596,ACTIVE,212.16,339.95,59.981,1435274103,"201051344000988","174011321042388",27.33,29.00,0,330.33,354.97,16.5,14.0,0.119,142843.0,142843.0,3904,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274113,145402.00
06/25/2015 19:15,2,0.600,ACTIVE,212.16,338.74,59.986,1435274103,"201051344001158","174011321042388",27.73,28.50,0,330.63,353.47,16.9,14.3,0.133,149011.5,149011.5,3902,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274113,145403.00
06/25/2015 19:15,2,0.615,ACTIVE,212.16,338.44,59.986,1435274103,"201051344001025","174011321042388",28.21,27.30,0,331.23,353.17,17.6,15.1,0.128,152257.0,152257.0,3902,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274114,145404.00
06/25/2015 19:15,1,0.514,ACTIVE,214.6,379.57,60.00,1435274103,"033051125000118","174011321042388",38.16,28,0.146,315.89,440.93,19.5,14.7,0.032,31079.1,31084.1,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274116,145405.00
06/25/2015 19:15,2,0.604,ACTIVE,212.16,338.44,59.991,1435274103,"201051344000569","174011321042388",27.85,31.00,0,330.63,352.27,17.0,14.5,0.124,155871.0,155871.0,3911,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274117,145406.00
06/25/2015 19:15,2,0.484,ACTIVE,213.29,398.86,59.986,1435274103,"274151322000094","174011321042388",37.47,35.60,0,332.43,421.40,18.4,15.9,0.119,340876.1,340876.1,5278,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274117,145407.00
06/25/2015 19:15,1,0.699,ACTIVE,214.6,398.08,60.03,1435274103,"040051121000068","174011321042388",22.67,30,0.151,316.94,440.85,15.7,11.9,0.003,27392.8,27396.600000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274119,145408.00
06/25/2015 19:15,2,0.605,ACTIVE,212.16,338.74,59.981,1435274103,"201051344000458","174011321042388",28.03,30.50,0,330.33,353.47,17.2,14.7,0.128,151639.8,151639.8,3907,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274120,145409.00
06/25/2015 19:15,2,0.750,ACTIVE,213.29,344.45,59.981,1435274103,"274151322000087","174011321042388",27.39,49.80,0,332.13,355.88,20.8,18.2,0.128,411363.3,411363.3,4795,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274121,145410.00
06/25/2015 19:15,2,0.738,ACTIVE,213.74,342.35,59.975,1435274103,"274151322000052","174011321042388",28.19,32.60,0,331.83,356.48,21.1,18.4,0.141,439711.9,439711.9,5201,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274122,145411.00
06/25/2015 19:15,2,0.607,ACTIVE,212.61,339.65,60.018,1435274103,"201051344001145","174011321042388",28.51,25.80,0,331.83,354.37,17.6,15.0,0.124,156821.1,156821.1,3917,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274123,145412.00
06/25/2015 19:15,2,0.588,ACTIVE,212.61,339.95,59.981,1435274103,"201051344000685","174011321042388",27.83,26.50,0,330.03,353.77,16.6,14.1,0.124,155961.7,155961.7,3918,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274124,145413.00
06/25/2015 19:15,2,0.664,ACTIVE,213.06,343.55,59.986,1435274103,"274151322000088","174011321042388",27.87,32.60,0,331.83,354.67,18.8,16.2,0.115,421122.5,421122.5,4809,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274124,145414.00
06/25/2015 19:15,2,0.590,ACTIVE,212.38,339.34,59.954,1435274103,"201051344000438","174011321042388",28.73,27.30,0,330.63,353.17,17.2,14.6,0.119,156064.6,156064.6,3904,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274125,145415.00
06/25/2015 19:15,2,0.617,ACTIVE,211.93,338.14,59.975,1435274103,"201051344001135","174011321042388",28.39,28.30,0,330.03,352.27,17.8,15.2,0.119,147383.4,147383.4,3899,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274126,145416.00
06/25/2015 19:15,2,0.625,ACTIVE,212.38,340.25,60.012,1435274103,"201051344000417","174011321042388",28.01,26.80,0,329.13,353.77,17.8,15.3,0.119,151871.6,151871.6,3901,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274127,145417.00
06/25/2015 19:15,2,0.611,ACTIVE,211.93,338.44,59.986,1435274103,"201051344000594","174011321042388",28.43,26.50,0,328.22,352.87,17.6,15.1,0.115,151942.7,151942.7,3903,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274128,145418.00
06/25/2015 19:15,2,0.787,ACTIVE,213.29,342.35,59.986,1435274103,"274151322000083","174011321042388",28.33,33.80,0,331.83,357.08,22.6,19.9,0.150,435937.1,435937.1,5213,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274129,145419.00
06/25/2015 19:15,2,0.678,ACTIVE,212.38,339.65,59.986,1435274103,"201051344000585","174011321042388",28.17,28.00,0,330.33,354.67,19.3,16.7,0.133,150901.9,150901.9,3903,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274130,145420.00
06/25/2015 19:15,2,0.709,ACTIVE,213.29,341.45,59.970,1435274103,"274151322000054","174011321042388",27.87,34.00,0,330.63,355.28,20.0,17.4,0.128,431143.4,431143.4,4799,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274131,145421.00
06/25/2015 19:15,2,0.607,ACTIVE,212.16,338.14,59.986,1435274103,"201051344001203","174011321042388",27.83,27.50,0,330.63,352.57,17.1,14.6,0.115,152116.4,152116.4,3907,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274132,145422.00
06/25/2015 19:15,2,0.605,ACTIVE,211.70,339.04,59.981,1435274103,"201051344000646","174011321042388",28.23,27.00,0,328.52,352.87,17.4,14.8,0.128,149545.4,149545.4,3900,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274133,145423.00
06/25/2015 19:15,2,0.514,ACTIVE,213.74,397.05,59.975,1435274103,"274151322000068","174011321042388",36.94,35.20,0,332.73,423.81,19.2,16.6,0.115,339913.9,339913.9,4886,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274134,145424.00
06/25/2015 19:15,2,0.754,ACTIVE,213.74,343.55,59.975,1435274103,"274151322000076","174011321042388",28.86,32.80,0,332.43,357.08,22.0,19.3,0.141,459538.4,459538.4,5205,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274135,145425.00
06/25/2015 19:15,1,0.406,ACTIVE,214.3,337.59,60.03,1435274103,"033051125000132","174011321042388",33.94,27,0.000,318.28,439.61,13.7,6.2,0.235,23396.100000024,23399.200000024,532,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274136,145426.00
06/25/2015 19:15,1,0.507,ACTIVE,213.7,375.70,60.03,1435274103,"033051125000150","174011321042388",38.20,29,0.158,320.21,442.55,19.2,14.7,0.037,31095.100000012,31100.100000012,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274137,145427.00
06/25/2015 19:15,2,0.625,ACTIVE,212.16,338.44,59.970,1435274103,"201051344000890","174011321042388",28.23,26.50,0,330.03,352.87,17.9,15.3,0.128,153710.9,153710.9,3906,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274138,145428.00
06/25/2015 19:15,2,0.586,ACTIVE,212.16,338.74,59.975,1435274103,"201051344000900","174011321042388",27.81,30.30,0,328.82,351.67,16.5,14.0,0.119,153912.0,153912.0,3911,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274139,145429.00
06/25/2015 19:15,2,0.609,ACTIVE,212.61,340.55,60.007,1435274103,"201051344000633","174011321042388",27.65,26.80,0,330.03,354.07,17.1,14.6,0.128,143654.8,143654.8,3914,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274140,145430.00
06/25/2015 19:15,1,0.595,ACTIVE,214.4,326.68,60.03,1435274103,"040051121000185","174011321042388",24.07,28,0.103,319.25,440.23,14.2,4.5,0.264,27697.200000023,27700.599999999,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274141,145431.00
06/25/2015 19:15,2,0.627,ACTIVE,212.16,338.74,59.981,1435274103,"201051344000983","174011321042388",27.97,30.50,0,330.33,352.27,17.8,15.3,0.124,150859.9,150859.9,3914,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274142,145432.00
06/25/2015 19:15,2,0.609,ACTIVE,212.38,339.34,59.981,1435274103,"201051344000917","174011321042388",28.11,30.00,0,328.82,352.87,17.4,14.9,0.133,154187.8,154187.8,3914,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274143,145433.00
06/25/2015 19:15,1,0.720,ACTIVE,214.0,379.16,60.03,1435274103,"040051121000116","174011321042388",25.23,26,0.164,310.67,439.77,18.1,14.9,0.019,27515.400000036,27519.700000048,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274144,145434.00
06/25/2015 19:15,1,0.306,ACTIVE,214.6,358.04,60.03,1435274103,"033051125000135","174011321042388",35.48,28,0.128,321.13,440.53,10.8,13.0,0.016,23313.10000001,23315.60000001,494,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274145,145435.00
06/25/2015 19:15,2,0.613,ACTIVE,212.38,339.04,59.975,1435274103,"201051344000648","174011321042388",27.83,27.30,0,331.53,352.87,17.3,14.8,0.124,150100.4,150100.4,3908,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274146,145436.00
06/25/2015 19:15,2,0.611,ACTIVE,212.16,338.74,59.981,1435274103,"201051344001093","174011321042388",27.87,27.50,0,328.82,351.37,17.3,14.8,0.110,152292.2,152292.2,3905,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274147,145437.00
06/25/2015 19:15,2,0.596,ACTIVE,212.61,339.04,59.981,1435274103,"201051344000645","174011321042388",27.67,29.00,0,331.23,352.27,16.8,14.2,0.119,150558.8,150558.8,3913,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274148,145438.00
06/25/2015 19:15,2,0.543,ACTIVE,213.29,341.45,59.970,1435274103,"274151322000085","174011321042388",29.04,34.30,0,334.84,349.26,16.0,13.5,0.080,433298.9,433298.9,5202,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274149,145439.00
06/25/2015 19:15,2,0.592,ACTIVE,212.16,338.74,59.970,1435274103,"201051344000651","174011321042388",27.57,28.80,0,331.23,352.27,16.6,14.1,0.119,149955.3,149955.3,3907,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274150,145440.00
06/25/2015 19:15,2,0.617,ACTIVE,212.16,337.84,59.981,1435274103,"201051344000867","174011321042388",27.61,27.50,0,330.63,352.27,17.3,14.8,0.124,142299.0,142299.0,3914,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274151,145441.00
06/25/2015 19:15,1,0.758,ACTIVE,214.2,389.39,60.03,1435274103,"040051121000095","174011321042388",22.23,31,0.141,315.17,438.01,16.7,14.0,0.004,28124,28127.8,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274152,145442.00
06/25/2015 19:15,2,0.592,ACTIVE,211.93,338.74,59.996,1435274103,"201051344001230","174011321042388",28.51,25.50,0,328.52,351.67,17.1,14.6,0.119,153446.2,153446.2,3917,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274153,145443.00
06/25/2015 19:15,2,0.586,ACTIVE,212.38,340.25,59.975,1435274103,"201051344000576","174011321042388",27.85,28.30,0,331.23,352.57,16.6,14.1,0.110,149875.7,149875.7,3916,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274154,145444.00
06/25/2015 19:15,2,0.629,ACTIVE,212.16,338.74,59.975,1435274103,"201051344000579","174011321042388",28.49,27.50,0,329.13,353.47,18.2,15.6,0.124,156099.7,156099.7,3902,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435274155,145445.00
06/25/2015 19:30,2,0.553,ACTIVE,211.70,336.34,59.954,1435275003,"201051344000955","174011321042388",28.03,27.00,0,329.43,347.46,15.7,13.3,0.110,155385.7,155385.7,3910,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275004,145446.00
06/25/2015 19:30,1,0.406,ACTIVE_NO_POWER,213.4,403.34,60.03,1435275003,"040051121000195","174011321042388",23.40,26,0.000,319.58,440.65,9.4,0.0,0.000,29987.8,29990.1,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275005,145447.00
06/25/2015 19:30,2,0.516,ACTIVE,213.29,339.34,59.986,1435275003,"274151322000095","174011321042388",27.65,32.80,0,333.93,351.07,14.4,12.0,0.093,453819.6,453819.6,4827,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275007,145448.00
06/25/2015 19:30,2,0.535,ACTIVE,211.93,336.64,60.002,1435275003,"201051344000868","174011321042388",27.87,26.50,0,328.82,348.66,15.1,12.7,0.102,141649.2,141649.2,3913,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275008,145449.00
06/25/2015 19:30,2,0.500,ACTIVE,212.83,338.14,60.007,1435275003,"201051344000853","174011321042388",28.78,30.00,0,331.23,348.96,14.6,12.2,0.102,147917.3,147917.3,3910,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275009,145450.00
06/25/2015 19:30,2,0.521,ACTIVE,212.83,338.14,59.981,1435275003,"201051344000582","174011321042388",27.87,28.00,0,330.63,348.06,14.8,12.3,0.097,148368.0,148368.0,3904,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275010,145451.00
06/25/2015 19:30,1,0.430,ACTIVE,213.9,355.07,60.03,1435275003,"040051121000097","174011321042388",24.96,28,0.146,320.15,441.06,10.6,14.6,0.020,28006.300000012,28008.900000036,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275011,145452.00
06/25/2015 19:30,2,0.525,ACTIVE,212.16,337.24,59.986,1435275003,"201051344000469","174011321042388",27.71,28.80,0,330.03,348.36,14.8,12.4,0.097,143147.9,143147.9,3908,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275012,145453.00
06/25/2015 19:30,2,0.512,ACTIVE,212.16,337.54,59.991,1435275003,"201051344000988","174011321042388",27.53,28.80,0,329.73,349.26,14.3,11.9,0.102,142846.2,142846.2,3905,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275013,145454.00
06/25/2015 19:30,2,0.525,ACTIVE,212.16,337.24,59.991,1435275003,"201051344001158","174011321042388",27.49,28.30,0,329.43,348.36,14.6,12.2,0.102,149014.9,149014.9,3903,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275014,145455.00
06/25/2015 19:30,2,0.523,ACTIVE,212.16,336.64,59.991,1435275003,"201051344001025","174011321042388",28.21,26.30,0,330.03,348.66,15.0,12.5,0.097,152260.5,152260.5,3903,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275015,145456.00
06/25/2015 19:30,1,0.324,ACTIVE,213.7,386.95,60.03,1435275003,"033051125000118","174011321042388",37.67,27,0.000,317.86,441.06,12.1,2.1,0.198,31084.1,31087,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275016,145457.00
06/25/2015 19:30,2,0.525,ACTIVE,212.16,337.84,59.986,1435275003,"201051344000569","174011321042388",27.89,30.80,0,329.73,348.06,14.9,12.5,0.097,155874.4,155874.4,3912,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275017,145458.00
06/25/2015 19:30,2,0.299,ACTIVE,213.51,393.45,59.991,1435275003,"274151322000094","174011321042388",36.96,34.50,0,335.44,418.70,11.3,9.0,0.062,340879.2,340879.2,5279,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275018,145459.00
06/25/2015 19:30,1,0.453,ACTIVE_NO_POWER,214.5,398.38,60.03,1435275003,"040051121000068","174011321042388",21.78,29,0.000,318.45,439.82,9.8,0.0,0.000,27396.600000012,27398.8,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275019,145460.00
06/25/2015 19:30,2,0.518,ACTIVE,212.16,337.24,59.975,1435275003,"201051344000458","174011321042388",28.33,30.00,0,328.22,348.06,14.9,12.5,0.115,151643.3,151643.3,3908,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275020,145461.00
06/25/2015 19:30,2,0.479,ACTIVE,213.51,339.65,59.981,1435275003,"274151322000087","174011321042388",27.10,46.60,0,333.33,350.17,13.1,10.7,0.075,411366.9,411366.9,4796,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275021,145462.00
06/25/2015 19:30,2,0.490,ACTIVE,213.29,339.34,59.981,1435275003,"274151322000052","174011321042388",27.33,31.50,0,333.03,349.86,13.6,11.2,0.084,439715.5,439715.5,5202,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275022,145463.00
06/25/2015 19:30,2,0.535,ACTIVE,212.38,337.84,59.986,1435275003,"201051344001145","174011321042388",27.71,25.30,0,330.93,349.56,15.0,12.6,0.093,156824.6,156824.6,3918,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275023,145464.00
06/25/2015 19:30,2,0.498,ACTIVE,212.38,337.24,59.991,1435275003,"201051344000685","174011321042388",28.33,25.80,0,330.33,348.36,14.3,11.9,0.097,155965.0,155965.0,3919,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275024,145465.00
06/25/2015 19:30,2,0.441,ACTIVE,213.06,338.44,59.991,1435275003,"274151322000088","174011321042388",26.68,31.80,0,333.03,348.96,11.9,9.6,0.071,421125.7,421125.7,4810,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275025,145466.00
06/25/2015 19:30,2,0.535,ACTIVE,212.38,336.64,59.986,1435275003,"201051344000438","174011321042388",27.67,26.30,0,330.33,348.36,15.0,12.5,0.102,156068.1,156068.1,3905,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275026,145467.00
06/25/2015 19:30,2,0.545,ACTIVE,211.93,336.04,59.996,1435275003,"201051344001135","174011321042388",27.97,27.00,0,329.13,347.76,15.5,13.0,0.093,147386.9,147386.9,3900,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275027,145468.00
06/25/2015 19:30,2,0.543,ACTIVE,212.61,337.24,60.002,1435275003,"201051344000417","174011321042388",28.37,26.00,0,330.33,347.76,15.7,13.2,0.102,151875.2,151875.2,3902,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275028,145469.00
06/25/2015 19:30,2,0.535,ACTIVE,211.70,336.64,59.996,1435275003,"201051344000594","174011321042388",28.13,26.00,0,328.22,348.96,15.3,12.8,0.102,151946.2,151946.2,3904,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275029,145470.00
06/25/2015 19:30,2,0.492,ACTIVE,213.06,336.64,59.991,1435275003,"274151322000083","174011321042388",27.57,32.40,0,333.33,351.07,13.8,11.4,0.080,435941.0,435941.0,5214,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275029,145471.00
06/25/2015 19:30,2,0.561,ACTIVE,212.38,337.84,59.991,1435275003,"201051344000585","174011321042388",28.09,27.30,0,330.33,348.96,16.0,13.5,0.093,150905.7,150905.7,3904,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275030,145472.00
06/25/2015 19:30,2,0.461,ACTIVE,213.51,338.44,59.996,1435275003,"274151322000054","174011321042388",27.19,32.60,0,332.73,349.26,12.7,10.3,0.080,431146.8,431146.8,4800,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275031,145473.00
06/25/2015 19:30,2,0.527,ACTIVE,212.38,335.44,59.986,1435275003,"201051344001203","174011321042388",28.17,26.50,0,330.33,348.96,15.1,12.6,0.102,152119.8,152119.8,3908,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275032,145474.00
06/25/2015 19:30,2,0.539,ACTIVE,211.93,337.54,59.991,1435275003,"201051344000646","174011321042388",27.53,26.50,0,328.52,348.06,15.1,12.6,0.097,149548.8,149548.8,3901,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275033,145475.00
06/25/2015 19:30,2,0.322,ACTIVE,214.41,391.04,60.002,1435275003,"274151322000068","174011321042388",36.62,34.30,0,336.04,418.39,11.9,9.6,0.066,339917.2,339917.2,4887,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275034,145476.00
06/25/2015 19:30,2,0.479,ACTIVE,213.96,339.95,59.986,1435275003,"274151322000076","174011321042388",28.09,31.80,0,334.54,350.47,13.6,11.2,0.080,459542.1,459542.1,5206,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275035,145477.00
06/25/2015 19:30,1,0.275,ACTIVE,214.1,345.73,60.03,1435275003,"033051125000132","174011321042388",32.29,26,0.134,320.04,439.36,8.8,13.3,0.029,23399.200000024,23401.000000024,534,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275036,145478.00
06/25/2015 19:30,1,0.324,ACTIVE,214.6,399.63,60.03,1435275003,"033051125000150","174011321042388",37.15,28,0.100,320.02,441.93,11.9,10.0,0.000,31100.100000012,31103.200000012,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275037,145479.00
06/25/2015 19:30,2,0.545,ACTIVE,212.16,336.04,59.975,1435275003,"201051344000890","174011321042388",28.01,25.50,0,329.43,348.36,15.5,13.1,0.102,153714.5,153714.5,3907,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275038,145480.00
06/25/2015 19:30,2,0.494,ACTIVE,211.93,335.74,59.986,1435275003,"201051344000900","174011321042388",28.21,29.80,0,328.52,347.46,14.1,11.7,0.097,153915.2,153915.2,3912,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275039,145481.00
06/25/2015 19:30,2,0.518,ACTIVE,212.38,337.24,59.991,1435275003,"201051344000633","174011321042388",28.43,26.00,0,328.82,349.56,14.9,12.5,0.097,143658.2,143658.2,3915,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275040,145482.00
06/25/2015 19:30,1,0.416,ACTIVE_NO_POWER,214.5,404.98,60.03,1435275003,"040051121000185","174011321042388",22.39,27,0.000,318.63,439.13,9.2,0.0,0.000,27700.599999999,27702.400000011,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275041,145483.00
06/25/2015 19:30,2,0.543,ACTIVE,212.38,336.34,59.986,1435275003,"201051344000983","174011321042388",28.11,30.30,0,330.03,348.06,15.4,13.0,0.097,150863.5,150863.5,3915,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275042,145484.00
06/25/2015 19:30,2,0.520,ACTIVE,212.38,338.44,59.996,1435275003,"201051344000917","174011321042388",28.25,28.80,0,329.73,348.06,14.8,12.4,0.106,154191.2,154191.2,3915,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275043,145485.00
06/25/2015 19:30,1,0.463,ACTIVE_NO_POWER,214.2,415.68,60.03,1435275003,"040051121000116","174011321042388",24.61,25,0.000,313.52,438.97,11.3,0.0,0.000,27519.700000048,27522.100000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275044,145486.00
06/25/2015 19:30,1,0.252,ACTIVE,214.2,352.34,60.07,1435275003,"033051125000135","174011321042388",32.85,27,0.135,319.87,440.16,8.2,11.3,0.010,23315.60000001,23317.20000001,496,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275046,145487.00
