ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 19:30,2,0.537,ACTIVE,212.61,336.94,59.986,1435275003,"201051344000648","174011321042388",27.61,26.50,0,330.93,348.66,15.1,12.6,0.110,150103.8,150103.8,3909,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275047,145488.00
06/25/2015 19:30,2,0.537,ACTIVE,212.16,336.94,59.986,1435275003,"201051344001093","174011321042388",27.53,26.50,0,330.03,347.76,15.0,12.5,0.093,152295.7,152295.7,3906,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275048,145489.00
06/25/2015 19:30,2,0.516,ACTIVE,212.83,337.84,59.991,1435275003,"201051344000645","174011321042388",27.41,28.00,0,329.73,348.06,14.3,11.9,0.093,150562.1,150562.1,3914,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275049,145490.00
06/25/2015 19:30,2,0.451,ACTIVE,213.96,339.04,59.986,1435275003,"274151322000085","174011321042388",27.39,33.00,0,334.24,347.76,12.5,10.2,0.075,433301.9,433301.9,5203,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275050,145491.00
06/25/2015 19:30,2,0.502,ACTIVE,212.38,336.94,59.986,1435275003,"201051344000651","174011321042388",28.27,27.50,0,329.73,348.06,14.4,12.0,0.097,149958.6,149958.6,3908,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275051,145492.00
06/25/2015 19:30,2,0.514,ACTIVE,212.38,336.04,59.991,1435275003,"201051344000867","174011321042388",28.55,26.80,0,329.13,347.46,14.9,12.4,0.093,142302.5,142302.5,3915,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275052,145493.00
06/25/2015 19:30,1,0.518,ACTIVE_NO_POWER,213.7,399.75,60.03,1435275003,"040051121000095","174011321042388",21.33,30,0.000,315.38,436.91,11.0,0.0,0.000,28127.8,28129.8,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275053,145494.00
06/25/2015 19:30,2,0.527,ACTIVE,212.16,336.04,59.996,1435275003,"201051344001230","174011321042388",27.63,25.00,0,329.43,346.86,14.8,12.4,0.097,153449.6,153449.6,3918,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275054,145495.00
06/25/2015 19:30,2,0.512,ACTIVE,212.61,338.44,59.970,1435275003,"201051344000576","174011321042388",27.69,27.50,0,330.63,348.66,14.4,11.9,0.102,149879.0,149879.0,3917,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275055,145496.00
06/25/2015 19:30,2,0.547,ACTIVE,212.16,337.24,59.981,1435275003,"201051344000579","174011321042388",28.51,27.50,0,328.82,348.36,15.8,13.3,0.102,156103.4,156103.4,3903,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275056,145497.00
06/25/2015 19:45,2,0.502,ACTIVE,211.70,336.34,59.933,1435275903,"201051344000955","174011321042388",23.74,26.00,0,327.92,344.76,12.1,9.7,0.080,155388.5,155388.5,3911,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275904,145498.00
06/25/2015 19:45,1,0.324,ACTIVE_NO_POWER,214.0,409.02,60.00,1435275903,"040051121000195","174011321042388",21.95,25,0.000,317.93,440.89,6.9,0.0,0.000,29990.1,29991.3,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275906,145499.00
06/25/2015 19:45,2,0.406,ACTIVE,212.83,339.04,59.970,1435275903,"274151322000095","174011321042388",27.14,31.30,0,333.33,345.06,11.2,8.8,0.066,453821.9,453821.9,4828,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275907,145500.00
06/25/2015 19:45,2,0.457,ACTIVE,211.70,335.74,59.970,1435275903,"201051344000868","174011321042388",27.67,25.80,0,327.92,345.06,12.8,10.5,0.075,141652.0,141652.0,3914,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275908,145501.00
06/25/2015 19:45,2,0.447,ACTIVE,212.61,337.54,59.986,1435275903,"201051344000853","174011321042388",27.51,28.80,0,330.03,346.86,12.5,10.1,0.080,147920.0,147920.0,3911,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275909,145502.00
06/25/2015 19:45,2,0.445,ACTIVE,212.61,336.64,59.981,1435275903,"201051344000582","174011321042388",27.73,26.80,0,330.03,345.06,12.5,10.2,0.075,148370.7,148370.7,3905,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275910,145503.00
06/25/2015 19:45,1,0.355,ACTIVE,214.0,371.13,60.03,1435275903,"040051121000097","174011321042388",24.20,27,0.138,319.48,442.51,8.5,14.1,0.000,28008.900000036,28010.300000012,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275911,145504.00
06/25/2015 19:45,2,0.453,ACTIVE,211.93,336.94,59.975,1435275903,"201051344000469","174011321042388",27.75,27.50,0,327.92,346.56,12.7,10.3,0.080,143150.7,143150.7,3909,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275912,145505.00
06/25/2015 19:45,2,0.457,ACTIVE,211.93,337.54,59.981,1435275903,"201051344000988","174011321042388",24.45,27.80,0,327.92,346.86,11.3,9.0,0.088,142848.7,142848.7,3906,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275913,145506.00
06/25/2015 19:45,2,0.471,ACTIVE,212.16,336.34,59.991,1435275903,"201051344001158","174011321042388",23.60,27.30,0,328.22,345.96,11.2,8.9,0.075,149017.4,149017.4,3904,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275914,145507.00
06/25/2015 19:45,2,0.473,ACTIVE,212.16,336.34,59.975,1435275903,"201051344001025","174011321042388",25.60,25.30,0,328.82,346.26,12.3,9.9,0.071,152263.3,152263.3,3904,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275915,145508.00
06/25/2015 19:45,1,0.260,ACTIVE,213.4,369.90,60.03,1435275903,"033051125000118","174011321042388",37.79,26,0.137,317.08,440.10,9.8,13.2,0.003,31087,31088.8,344,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275916,145509.00
06/25/2015 19:45,2,0.477,ACTIVE,211.93,336.34,59.954,1435275903,"201051344000569","174011321042388",24.81,29.80,0,327.92,346.56,12.0,9.7,0.071,155877.2,155877.2,3913,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275917,145510.00
06/25/2015 19:45,2,0.244,ACTIVE,213.29,390.44,59.975,1435275903,"274151322000094","174011321042388",36.52,33.00,0,334.24,408.78,9.0,6.8,0.057,340881.0,340881.0,5280,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275918,145511.00
06/25/2015 19:45,1,0.370,ACTIVE_NO_POWER,214.1,325.86,60.03,1435275903,"040051121000068","174011321042388",22.15,27,0.023,319.23,439.92,8.1,0.0,0.232,27398.8,27399.999999988,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275919,145512.00
06/25/2015 19:45,2,0.453,ACTIVE,211.93,336.34,59.981,1435275903,"201051344000458","174011321042388",27.87,29.00,0,328.22,345.66,12.8,10.4,0.075,151646.0,151646.0,3909,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275920,145513.00
06/25/2015 19:45,2,0.395,ACTIVE,213.29,338.44,59.986,1435275903,"274151322000087","174011321042388",26.62,43.60,0,333.03,345.06,10.6,8.3,0.062,411369.1,411369.1,4797,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275921,145514.00
06/25/2015 19:45,2,0.412,ACTIVE,212.83,339.95,59.975,1435275903,"274151322000052","174011321042388",26.88,30.30,0,332.43,345.36,11.2,8.9,0.049,439717.9,439717.9,5203,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275922,145515.00
06/25/2015 19:45,2,0.449,ACTIVE,212.38,337.54,59.981,1435275903,"201051344001145","174011321042388",27.99,24.50,0,330.03,347.16,12.8,10.4,0.075,156827.3,156827.3,3919,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275923,145516.00
06/25/2015 19:45,2,0.463,ACTIVE,212.38,337.24,59.991,1435275903,"201051344000685","174011321042388",24.29,24.80,0,329.13,345.66,11.4,9.1,0.080,155967.5,155967.5,3920,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275924,145517.00
06/25/2015 19:45,2,0.361,ACTIVE,212.83,338.74,59.986,1435275903,"274151322000088","174011321042388",26.98,30.30,0,332.73,344.15,9.9,7.6,0.057,421127.7,421127.7,4811,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275925,145518.00
06/25/2015 19:45,2,0.465,ACTIVE,212.16,337.24,59.986,1435275903,"201051344000438","174011321042388",27.39,25.30,0,327.92,345.96,12.9,10.5,0.071,156070.9,156070.9,3906,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275925,145519.00
06/25/2015 19:45,2,0.498,ACTIVE,211.70,336.04,59.986,1435275903,"201051344001135","174011321042388",24.37,26.00,0,328.82,343.85,12.3,10.0,0.075,147389.8,147389.8,3901,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275926,145520.00
06/25/2015 19:45,2,0.512,ACTIVE,212.38,337.24,59.986,1435275903,"201051344000417","174011321042388",24.17,25.30,0,328.22,345.96,12.6,10.2,0.075,151878.0,151878.0,3903,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275927,145521.00
06/25/2015 19:45,2,0.463,ACTIVE,211.70,336.34,59.991,1435275903,"201051344000594","174011321042388",27.95,25.30,0,327.32,345.36,13.1,10.8,0.075,151949.1,151949.1,3905,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275928,145522.00
06/25/2015 19:45,2,0.391,ACTIVE,213.06,336.94,59.986,1435275903,"274151322000083","174011321042388",27.15,31.00,0,332.73,345.36,10.8,8.5,0.053,435943.3,435943.3,5215,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275929,145523.00
06/25/2015 19:45,2,0.523,ACTIVE,212.38,337.84,59.991,1435275903,"201051344000585","174011321042388",24.23,26.50,0,328.52,345.96,12.9,10.5,0.066,150908.6,150908.6,3905,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275930,145524.00
06/25/2015 19:45,2,0.381,ACTIVE,213.06,337.84,59.986,1435275903,"274151322000054","174011321042388",27.35,31.30,0,332.43,344.45,10.6,8.3,0.062,431149.0,431149.0,4801,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275931,145525.00
06/25/2015 19:45,2,0.492,ACTIVE,212.38,335.44,59.991,1435275903,"201051344001203","174011321042388",23.44,25.50,0,328.82,345.66,11.7,9.4,0.066,152122.4,152122.4,3909,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275932,145526.00
06/25/2015 19:45,2,0.494,ACTIVE,211.93,336.64,59.991,1435275903,"201051344000646","174011321042388",24.91,25.80,0,328.22,345.06,12.4,10.1,0.080,149551.6,149551.6,3902,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275933,145527.00
06/25/2015 19:45,2,0.254,ACTIVE,213.96,403.07,59.991,1435275903,"274151322000068","174011321042388",37.91,33.00,0,335.44,410.58,9.7,7.4,0.053,339919.1,339919.1,4888,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275934,145528.00
06/25/2015 19:45,2,0.406,ACTIVE,213.29,338.14,59.991,1435275903,"274151322000076","174011321042388",27.81,30.50,0,334.54,345.36,11.4,9.1,0.066,459544.5,459544.5,5207,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275935,145529.00
06/25/2015 19:45,1,0.231,ACTIVE_NO_POWER,214.6,398.59,60.03,1435275903,"033051125000132","174011321042388",32.45,25,0.000,320.73,439.05,7.4,0.0,0.000,23401.000000024,23402.200000024,536,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275936,145530.00
06/25/2015 19:45,1,0.267,ACTIVE,213.6,356.57,60.03,1435275903,"033051125000150","174011321042388",37.40,26,0.140,318.10,445.21,9.9,14.0,0.013,31103.200000012,31105.100000012,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275938,145531.00
06/25/2015 19:45,2,0.471,ACTIVE,211.70,335.14,59.981,1435275903,"201051344000890","174011321042388",28.09,24.80,0,327.92,345.36,13.4,11.0,0.071,153717.4,153717.4,3908,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275939,145532.00
06/25/2015 19:45,2,0.455,ACTIVE,211.70,335.74,59.970,1435275903,"201051344000900","174011321042388",23.68,28.50,0,328.22,344.76,10.9,8.6,0.071,153917.6,153917.6,3913,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275939,145533.00
06/25/2015 19:45,2,0.486,ACTIVE,212.16,337.84,59.986,1435275903,"201051344000633","174011321042388",23.68,25.30,0,327.92,346.26,11.7,9.3,0.075,143660.8,143660.8,3916,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275940,145534.00
06/25/2015 19:45,1,0.352,ACTIVE_NO_POWER,213.9,428.05,60.03,1435275903,"040051121000185","174011321042388",22.16,26,0.000,319.03,438.88,7.7,0.0,0.000,27702.400000011,27703.499999975,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275942,145535.00
06/25/2015 19:45,2,0.467,ACTIVE,211.70,335.74,59.986,1435275903,"201051344000983","174011321042388",28.29,29.00,0,328.22,344.45,13.4,11.0,0.080,150866.3,150866.3,3916,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275943,145536.00
06/25/2015 19:45,2,0.463,ACTIVE,211.93,337.24,59.954,1435275903,"201051344000917","174011321042388",27.14,27.80,0,327.62,345.66,12.8,10.4,0.075,154194.0,154194.0,3916,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275943,145537.00
06/25/2015 19:45,1,0.388,ACTIVE,213.4,331.25,60.03,1435275903,"040051121000116","174011321042388",24.31,24,0.133,314.49,439.19,9.3,13.6,0.088,27522.100000024,27523.300000012,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275945,145538.00
06/25/2015 19:45,1,0.218,ACTIVE_NO_POWER,213.6,431.83,60.03,1435275903,"033051125000135","174011321042388",32.67,26,0.000,320.61,439.87,7.1,0.0,0.000,23317.20000001,23318.20000001,498,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275946,145539.00
06/25/2015 19:45,2,0.490,ACTIVE,211.93,336.34,59.986,1435275903,"201051344000648","174011321042388",24.13,25.50,0,330.03,345.66,12.0,9.6,0.075,150106.5,150106.5,3910,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275947,145540.00
06/25/2015 19:45,2,0.494,ACTIVE,211.70,336.64,59.991,1435275903,"201051344001093","174011321042388",23.64,25.50,0,328.52,345.06,11.9,9.5,0.071,152298.3,152298.3,3907,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275948,145541.00
06/25/2015 19:45,2,0.451,ACTIVE,211.93,336.34,59.991,1435275903,"201051344000645","174011321042388",27.31,27.00,0,330.33,345.36,12.5,10.1,0.071,150564.7,150564.7,3915,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275949,145542.00
06/25/2015 19:45,2,0.385,ACTIVE,213.06,338.14,59.981,1435275903,"274151322000085","174011321042388",27.17,31.50,0,334.24,345.06,10.6,8.3,0.057,433304.1,433304.1,5204,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275950,145543.00
06/25/2015 19:45,2,0.443,ACTIVE,211.93,336.64,59.975,1435275903,"201051344000651","174011321042388",27.87,26.50,0,328.22,345.36,12.5,10.2,0.071,149961.2,149961.2,3909,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275950,145544.00
06/25/2015 19:45,2,0.463,ACTIVE,211.70,334.84,59.981,1435275903,"201051344000867","174011321042388",27.33,25.80,0,327.92,344.45,12.8,10.4,0.080,142305.2,142305.2,3916,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275951,145545.00
06/25/2015 19:45,1,0.432,ACTIVE_NO_POWER,213.2,430.22,60.03,1435275903,"040051121000095","174011321042388",21.41,28,0.000,314.30,437.15,9.1,0.0,0.000,28129.8,28131.1,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275953,145546.00
06/25/2015 19:45,2,0.457,ACTIVE,211.70,335.44,59.981,1435275903,"201051344001230","174011321042388",27.63,24.30,0,327.32,344.15,12.8,10.5,0.084,153452.3,153452.3,3919,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275953,145547.00
06/25/2015 19:45,2,0.447,ACTIVE,212.16,337.24,59.991,1435275903,"201051344000576","174011321042388",27.63,26.50,0,328.22,345.66,12.6,10.2,0.080,149881.6,149881.6,3918,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275954,145548.00
06/25/2015 19:45,2,0.480,ACTIVE,211.70,335.74,59.949,1435275903,"201051344000579","174011321042388",28.37,26.80,0,328.82,345.66,13.8,11.4,0.088,156106.3,156106.3,3904,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435275955,145549.00
06/25/2015 20:00,2,0.490,ACTIVE,211.93,335.74,59.986,1435276803,"201051344000955","174011321042388",23.10,25.30,0,327.92,342.95,11.5,9.1,0.071,155390.8,155390.8,3912,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276804,145550.00
06/25/2015 20:00,1,0.328,ACTIVE,214.2,378.03,60.03,1435276803,"040051121000195","174011321042388",22.07,24,0.000,318.78,440.95,7.1,7.0,0.000,29991.3,29992.2,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276806,145551.00
06/25/2015 20:00,2,0.395,ACTIVE,213.51,339.65,59.986,1435276803,"274151322000095","174011321042388",27.67,30.00,0,333.63,343.85,11.1,8.8,0.066,453824.1,453824.1,4829,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276807,145552.00
06/25/2015 20:00,2,0.443,ACTIVE,212.38,335.74,59.986,1435276803,"201051344000868","174011321042388",27.43,24.80,0,328.52,344.15,12.4,10.0,0.080,141654.5,141654.5,3915,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276808,145553.00
06/25/2015 20:00,2,0.434,ACTIVE,212.83,337.84,59.981,1435276803,"201051344000853","174011321042388",27.35,27.50,0,330.63,345.06,12.0,9.7,0.075,147922.4,147922.4,3912,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276809,145554.00
06/25/2015 20:00,2,0.459,ACTIVE,212.83,336.94,59.986,1435276803,"201051344000582","174011321042388",23.38,25.50,0,329.43,343.85,10.9,8.6,0.062,148372.9,148372.9,3906,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276810,145555.00
06/25/2015 20:00,1,0.342,ACTIVE_NO_POWER,214.4,402.52,60.03,1435276803,"040051121000097","174011321042388",23.55,26,0.000,319.58,442.53,7.9,0.0,0.000,28010.300000012,28011.300000012,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276811,145556.00
06/25/2015 20:00,2,0.436,ACTIVE,212.38,336.64,59.986,1435276803,"201051344000469","174011321042388",28.09,26.30,0,327.62,344.45,12.4,10.1,0.071,143153.2,143153.2,3910,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276812,145557.00
06/25/2015 20:00,2,0.445,ACTIVE,212.16,336.34,59.981,1435276803,"201051344000988","174011321042388",23.68,26.80,0,327.62,345.06,10.7,8.4,0.071,142850.8,142850.8,3907,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276813,145558.00
06/25/2015 20:00,2,0.457,ACTIVE,212.38,335.74,59.991,1435276803,"201051344001158","174011321042388",23.32,26.00,0,328.52,343.55,10.8,8.5,0.066,149019.5,149019.5,3905,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276814,145559.00
06/25/2015 20:00,2,0.463,ACTIVE,212.38,336.34,59.991,1435276803,"201051344001025","174011321042388",24.35,24.50,0,330.03,343.55,11.4,9.1,0.071,152265.5,152265.5,3905,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276815,145560.00
06/25/2015 20:00,1,0.255,ACTIVE,214.6,358.28,60.03,1435276803,"033051125000118","174011321042388",37.98,25,0.139,318.11,440.40,9.6,11.1,0.012,31088.8,31090.4,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276816,145561.00
06/25/2015 20:00,2,0.465,ACTIVE,212.38,336.04,59.981,1435276803,"201051344000569","174011321042388",24.53,28.30,0,328.82,342.65,11.5,9.2,0.080,155879.4,155879.4,3914,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276817,145562.00
06/25/2015 20:00,2,0.240,ACTIVE,213.96,390.14,59.975,1435276803,"274151322000094","174011321042388",36.70,32.00,0,335.14,403.37,8.9,6.7,0.044,340882.6,340882.6,5281,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276818,145563.00
06/25/2015 20:00,1,0.361,ACTIVE,214.9,349.74,60.03,1435276803,"040051121000068","174011321042388",22.37,26,0.136,320.05,440.29,8.0,14.0,0.014,27399.999999988,27400.900000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276819,145564.00
06/25/2015 20:00,2,0.438,ACTIVE,212.38,335.44,59.981,1435276803,"201051344000458","174011321042388",28.11,27.80,0,328.52,343.85,12.5,10.1,0.075,151648.5,151648.5,3910,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276820,145565.00
06/25/2015 20:00,2,0.379,ACTIVE,213.29,338.44,59.975,1435276803,"274151322000087","174011321042388",27.31,41.00,0,333.33,344.15,10.5,8.2,0.035,411371.1,411371.1,4798,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276821,145566.00
06/25/2015 20:00,2,0.402,ACTIVE,213.29,338.14,59.944,1435276803,"274151322000052","174011321042388",27.49,29.00,0,333.33,345.06,11.2,8.9,0.057,439720.1,439720.1,5204,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276822,145567.00
06/25/2015 20:00,2,0.436,ACTIVE,212.61,337.24,59.981,1435276803,"201051344001145","174011321042388",27.79,23.80,0,329.73,345.36,12.3,9.9,0.071,156829.8,156829.8,3920,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276823,145568.00
06/25/2015 20:00,2,0.445,ACTIVE,212.61,336.04,59.975,1435276803,"201051344000685","174011321042388",22.98,24.00,0,328.52,344.45,10.4,8.1,0.075,155969.5,155969.5,3921,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276824,145569.00
06/25/2015 20:00,2,0.359,ACTIVE,213.06,340.25,59.975,1435276803,"274151322000088","174011321042388",26.98,29.00,0,333.03,343.85,9.8,7.6,0.053,421129.6,421129.6,4812,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276825,145570.00
06/25/2015 20:00,2,0.436,ACTIVE,212.38,335.74,59.986,1435276803,"201051344000438","174011321042388",28.41,24.50,0,329.13,344.45,12.5,10.2,0.080,156073.4,156073.4,3907,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276826,145571.00
06/25/2015 20:00,2,0.482,ACTIVE,212.16,334.84,59.975,1435276803,"201051344001135","174011321042388",23.16,25.30,0,329.43,343.25,11.3,9.0,0.062,147392.0,147392.0,3902,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276827,145572.00
06/25/2015 20:00,2,0.500,ACTIVE,212.61,336.34,59.975,1435276803,"201051344000417","174011321042388",23.44,24.30,0,328.22,343.85,11.9,9.6,0.062,151880.4,151880.4,3904,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276827,145573.00
06/25/2015 20:00,2,0.451,ACTIVE,212.16,335.74,59.986,1435276803,"201051344000594","174011321042388",27.83,24.80,0,327.32,343.55,12.8,10.4,0.071,151951.6,151951.6,3906,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276828,145574.00
06/25/2015 20:00,2,0.379,ACTIVE,213.51,338.74,59.975,1435276803,"274151322000083","174011321042388",27.73,29.50,0,333.33,344.45,10.7,8.4,0.062,435945.4,435945.4,5216,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276829,145575.00
06/25/2015 20:00,2,0.502,ACTIVE,212.61,336.94,59.981,1435276803,"201051344000585","174011321042388",23.44,25.50,0,329.43,344.76,11.9,9.6,0.066,150911.0,150911.0,3906,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276830,145576.00
06/25/2015 20:00,2,0.379,ACTIVE,213.06,338.44,59.965,1435276803,"274151322000054","174011321042388",27.12,30.00,0,333.03,344.15,10.4,8.1,0.049,431151.0,431151.0,4802,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276831,145577.00
06/25/2015 20:00,2,0.447,ACTIVE,212.38,334.84,60.007,1435276803,"201051344001203","174011321042388",27.37,24.80,0,329.13,344.15,12.4,10.1,0.071,152124.8,152124.8,3910,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276832,145578.00
06/25/2015 20:00,2,0.443,ACTIVE,211.93,335.44,59.975,1435276803,"201051344000646","174011321042388",28.25,25.00,0,327.92,343.25,12.7,10.3,0.066,149554.2,149554.2,3903,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276833,145579.00
06/25/2015 20:00,2,0.252,ACTIVE,214.19,396.75,59.981,1435276803,"274151322000068","174011321042388",37.41,32.20,0,335.14,409.38,9.6,7.3,0.044,339920.9,339920.9,4889,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276834,145580.00
06/25/2015 20:00,2,0.404,ACTIVE,213.96,339.65,59.954,1435276803,"274151322000076","174011321042388",27.83,29.30,0,334.84,344.45,11.4,9.1,0.066,459546.8,459546.8,5208,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276835,145581.00
06/25/2015 20:00,1,0.223,ACTIVE_NO_POWER,214.1,400.95,60.03,1435276803,"033051125000132","174011321042388",33.19,24,0.000,319.99,439.15,7.3,0.0,0.000,23402.200000024,23403.100000024,538,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276836,145582.00
06/25/2015 20:00,1,0.263,ACTIVE,213.8,342.50,60.03,1435276803,"033051125000150","174011321042388",37.48,25,0.136,317.88,445.24,9.8,11.0,0.047,31105.100000012,31106.700000012,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276837,145583.00
06/25/2015 20:00,2,0.445,ACTIVE,212.38,335.14,59.981,1435276803,"201051344000890","174011321042388",28.57,24.30,0,328.82,343.55,12.9,10.6,0.066,153720.0,153720.0,3909,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276838,145584.00
06/25/2015 20:00,2,0.408,ACTIVE,212.38,335.74,59.981,1435276803,"201051344000900","174011321042388",27.79,27.50,0,328.82,343.25,11.5,9.2,0.075,153919.8,153919.8,3914,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276839,145585.00
06/25/2015 20:00,2,0.469,ACTIVE,212.83,337.84,60.002,1435276803,"201051344000633","174011321042388",23.20,24.50,0,328.52,345.06,11.0,8.7,0.071,143663.0,143663.0,3917,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276840,145586.00
06/25/2015 20:00,1,0.344,ACTIVE_NO_POWER,214.5,387.03,60.03,1435276803,"040051121000185","174011321042388",22.38,25,0.000,318.02,438.86,7.6,0.0,0.000,27703.499999975,27704.400000011,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276841,145587.00
06/25/2015 20:00,2,0.453,ACTIVE,212.38,335.44,59.959,1435276803,"201051344000983","174011321042388",28.09,27.80,0,328.22,343.85,13.0,10.6,0.084,150869.0,150869.0,3917,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276842,145588.00
06/25/2015 20:00,2,0.443,ACTIVE,212.61,336.34,59.981,1435276803,"201051344000917","174011321042388",27.15,26.50,0,328.52,344.15,12.2,9.9,0.066,154196.4,154196.4,3917,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276843,145589.00
06/25/2015 20:00,1,0.385,ACTIVE_NO_POWER,214.4,382.05,60.03,1435276803,"040051121000116","174011321042388",23.48,23,0.000,317.23,439.27,8.9,0.0,0.000,27523.300000012,27524.5,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276844,145590.00
06/25/2015 20:00,1,0.217,ACTIVE_NO_POWER,214.5,416.29,60.03,1435276803,"033051125000135","174011321042388",32.19,25,0.000,320.15,439.88,6.9,0.0,0.000,23318.20000001,23319.20000001,500,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276846,145591.00
06/25/2015 20:00,2,0.473,ACTIVE,212.61,336.04,59.970,1435276803,"201051344000648","174011321042388",23.44,24.80,0,327.92,343.25,11.2,8.9,0.066,150108.7,150108.7,3911,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276847,145592.00
06/25/2015 20:00,2,0.439,ACTIVE,212.61,336.94,59.981,1435276803,"201051344001093","174011321042388",28.11,24.80,0,329.43,343.25,12.5,10.2,0.066,152300.7,152300.7,3908,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276848,145593.00
06/25/2015 20:00,2,0.428,ACTIVE,212.83,336.04,59.991,1435276803,"201051344000645","174011321042388",27.49,26.30,0,328.82,344.15,11.9,9.6,0.075,150567.1,150567.1,3916,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276848,145594.00
06/25/2015 20:00,2,0.375,ACTIVE,214.19,338.44,59.970,1435276803,"274151322000085","174011321042388",27.25,30.00,0,333.93,344.15,10.4,8.1,0.057,433306.1,433306.1,5205,0,0,0,L,1151911521,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276849,145595.00
06/25/2015 20:00,2,0.461,ACTIVE,212.61,336.64,59.975,1435276803,"201051344000651","174011321042388",22.70,25.50,0,328.82,344.45,10.6,8.3,0.062,149963.3,149963.3,3910,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276850,145596.00
06/25/2015 20:00,2,0.436,ACTIVE,212.83,336.04,59.965,1435276803,"201051344000867","174011321042388",28.09,25.30,0,327.92,344.45,12.5,10.1,0.066,142307.7,142307.7,3917,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276851,145597.00
06/25/2015 20:00,1,0.433,ACTIVE,214.7,323.53,60.00,1435276803,"040051121000095","174011321042388",21.30,26,0.033,314.90,436.87,9.1,3.3,0.220,28131.1,28131.9,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276852,145598.00
06/25/2015 20:00,2,0.439,ACTIVE,212.38,335.74,59.975,1435276803,"201051344001230","174011321042388",27.41,23.50,0,326.72,343.55,12.2,9.9,0.071,153454.8,153454.8,3920,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276853,145599.00
06/25/2015 20:00,2,0.430,ACTIVE,213.06,337.84,59.965,1435276803,"201051344000576","174011321042388",27.49,25.80,0,329.43,345.06,11.9,9.6,0.071,149884.0,149884.0,3919,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276854,145600.00
06/25/2015 20:00,2,0.475,ACTIVE,212.61,336.04,59.975,1435276803,"201051344000579","174011321042388",27.81,25.80,0,328.22,343.55,13.4,11.0,0.075,156109.1,156109.1,3905,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435276855,145601.00
06/25/2015 20:15,2,0.402,ACTIVE,212.16,335.14,59.981,1435277704,"201051344000955","174011321042388",27.97,24.50,0,327.92,342.95,11.5,9.1,0.062,155393.0,155393.0,3913,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277705,145602.00
06/25/2015 20:15,1,0.112,ACTIVE_NO_POWER,214.2,402.93,60.00,1435277704,"040051121000195","174011321042388",27.00,23,0.000,321.17,440.68,3.0,0.0,0.000,29992.2,29992.8,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277706,145603.00
06/25/2015 20:15,2,0.336,ACTIVE,213.74,338.74,59.959,1435277704,"274151322000095","174011321042388",27.27,28.80,0,333.63,343.25,9.3,7.0,0.049,453826.1,453826.1,4830,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277707,145604.00
06/25/2015 20:15,2,0.393,ACTIVE,212.16,334.84,59.959,1435277704,"201051344000868","174011321042388",27.49,24.30,0,328.82,343.55,11.0,8.7,0.066,141656.8,141656.8,3916,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277708,145605.00
06/25/2015 20:15,2,0.361,ACTIVE,213.06,336.64,59.922,1435277704,"201051344000853","174011321042388",28.47,26.80,0,330.33,344.76,10.5,8.2,0.057,147924.7,147924.7,3913,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277709,145606.00
06/25/2015 20:15,2,0.383,ACTIVE,213.06,336.04,59.965,1435277704,"201051344000582","174011321042388",27.23,25.00,0,330.03,342.65,10.6,8.3,0.066,148374.9,148374.9,3907,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277709,145607.00
06/25/2015 20:15,1,0.286,ACTIVE_NO_POWER,214.3,390.15,60.00,1435277704,"040051121000097","174011321042388",23.62,25,0.000,319.50,441.80,6.6,0.0,0.000,28011.300000012,28012.300000012,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277711,145608.00
06/25/2015 20:15,2,0.406,ACTIVE,212.38,335.74,59.959,1435277704,"201051344000469","174011321042388",26.16,25.50,0,328.52,343.55,10.8,8.5,0.062,143155.5,143155.5,3911,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277712,145609.00
06/25/2015 20:15,2,0.363,ACTIVE,212.16,336.34,59.959,1435277704,"201051344000988","174011321042388",27.67,26.00,0,327.92,345.06,10.2,7.9,0.053,142852.8,142852.8,3908,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277712,145610.00
06/25/2015 20:15,2,0.385,ACTIVE,212.38,335.74,59.970,1435277704,"201051344001158","174011321042388",27.04,25.30,0,328.52,343.55,10.6,8.3,0.062,149021.6,149021.6,3906,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277713,145611.00
06/25/2015 20:15,2,0.391,ACTIVE,212.38,335.44,59.996,1435277704,"201051344001025","174011321042388",27.37,23.80,0,329.13,343.55,10.8,8.5,0.071,152267.6,152267.6,3906,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277714,145612.00
06/25/2015 20:15,1,0.215,ACTIVE,214.2,342.15,60.00,1435277704,"033051125000118","174011321042388",37.03,24,0.135,317.02,443.95,7.9,11.2,0.031,31090.4,31091.8,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277716,145613.00
06/25/2015 20:15,2,0.393,ACTIVE,212.38,335.74,59.991,1435277704,"201051344000569","174011321042388",27.49,27.30,0,330.03,343.55,11.0,8.7,0.057,155881.4,155881.4,3915,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277716,145614.00
06/25/2015 20:15,2,0.201,ACTIVE,213.96,384.43,59.954,1435277704,"274151322000094","174011321042388",36.00,31.00,0,334.84,401.86,7.3,5.2,0.040,340884.1,340884.1,5282,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277717,145615.00
06/25/2015 20:15,1,0.299,ACTIVE_NO_POWER,214.9,404.60,60.03,1435277704,"040051121000068","174011321042388",21.51,25,0.000,318.80,439.98,6.3,0.0,0.000,27400.900000024,27401.8,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277719,145616.00
06/25/2015 20:15,2,0.391,ACTIVE,212.38,335.44,59.965,1435277704,"201051344000458","174011321042388",27.69,26.80,0,328.52,343.55,11.0,8.7,0.066,151650.8,151650.8,3911,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277719,145617.00
06/25/2015 20:15,2,0.328,ACTIVE,213.96,339.04,59.928,1435277704,"274151322000087","174011321042388",26.84,38.80,0,333.03,344.45,8.9,6.7,0.040,411373.0,411373.0,4799,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277720,145618.00
06/25/2015 20:15,2,0.348,ACTIVE,213.51,339.34,59.986,1435277704,"274151322000052","174011321042388",27.06,28.30,0,332.43,344.15,9.5,7.3,0.049,439722.1,439722.1,5205,0,0,0,L,1151911521,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277721,145619.00
06/25/2015 20:15,2,0.385,ACTIVE,213.06,336.34,59.965,1435277704,"201051344001145","174011321042388",27.61,23.30,0,329.43,344.15,10.8,8.5,0.053,156832.1,156832.1,3921,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277723,145620.00
06/25/2015 20:15,2,0.365,ACTIVE,212.83,336.04,59.975,1435277704,"201051344000685","174011321042388",27.49,23.50,0,327.92,343.55,10.2,8.0,0.066,155971.5,155971.5,3922,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277723,145621.00
06/25/2015 20:15,2,0.305,ACTIVE,213.51,338.44,59.970,1435277704,"274151322000088","174011321042388",26.54,28.00,0,333.03,343.55,8.2,6.0,0.035,421131.3,421131.3,4813,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277724,145622.00
06/25/2015 20:15,2,0.396,ACTIVE,212.83,336.04,59.996,1435277704,"201051344000438","174011321042388",27.17,24.00,0,329.13,343.25,11.0,8.7,0.062,156075.7,156075.7,3908,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277725,145623.00
06/25/2015 20:15,2,0.410,ACTIVE,212.38,334.54,59.970,1435277704,"201051344001135","174011321042388",27.14,24.80,0,328.82,342.05,11.3,9.0,0.062,147394.2,147394.2,3903,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277726,145624.00
06/25/2015 20:15,2,0.414,ACTIVE,212.83,336.34,59.965,1435277704,"201051344000417","174011321042388",27.71,23.80,0,328.82,344.45,11.7,9.3,0.062,151882.6,151882.6,3905,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277727,145625.00
06/25/2015 20:15,2,0.393,ACTIVE,212.38,335.14,59.970,1435277704,"201051344000594","174011321042388",27.89,24.30,0,327.32,343.55,11.1,8.8,0.066,151954.0,151954.0,3907,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277728,145626.00
06/25/2015 20:15,2,0.328,ACTIVE,213.74,336.94,59.965,1435277704,"274151322000083","174011321042388",26.68,28.50,0,332.13,343.85,8.9,6.7,0.053,435947.2,435947.2,5217,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277729,145627.00
06/25/2015 20:15,2,0.426,ACTIVE,213.06,336.94,59.949,1435277704,"201051344000585","174011321042388",27.73,24.80,0,328.82,343.25,11.9,9.6,0.066,150913.2,150913.2,3907,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277730,145628.00
06/25/2015 20:15,2,0.318,ACTIVE,213.96,338.74,59.975,1435277704,"274151322000054","174011321042388",27.37,29.00,0,332.73,343.55,8.8,6.6,0.053,431152.8,431152.8,4803,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277731,145629.00
06/25/2015 20:15,2,0.391,ACTIVE,212.83,335.14,59.970,1435277704,"201051344001203","174011321042388",27.19,24.30,0,328.52,343.85,10.8,8.5,0.053,152127.1,152127.1,3911,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277732,145630.00
06/25/2015 20:15,2,0.398,ACTIVE,212.38,335.14,59.970,1435277704,"201051344000646","174011321042388",27.73,24.30,0,328.52,343.25,11.2,8.9,0.062,149556.6,149556.6,3904,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277733,145631.00
06/25/2015 20:15,2,0.219,ACTIVE,214.41,390.74,59.970,1435277704,"274151322000068","174011321042388",36.68,31.30,0,335.14,408.48,8.1,5.9,0.040,339922.6,339922.6,4890,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277734,145632.00
