ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 20:15,2,0.344,ACTIVE,214.64,338.44,59.970,1435277704,"274151322000076","174011321042388",27.37,28.30,0,334.54,344.45,9.6,7.3,0.053,459548.8,459548.8,5209,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277735,145633.00
06/25/2015 20:15,1,0.192,ACTIVE_NO_POWER,214.8,371.41,60.03,1435277704,"033051125000132","174011321042388",32.48,23,0.000,319.08,439.22,6.2,0.0,0.000,23403.100000024,23404.000000024,540,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277736,145634.00
06/25/2015 20:15,1,0.218,ACTIVE,214.8,384.26,60.03,1435277704,"033051125000150","174011321042388",37.83,24,0.000,317.92,444.89,8.2,14.4,0.000,31106.700000012,31108.200000012,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277737,145635.00
06/25/2015 20:15,2,0.408,ACTIVE,212.61,335.44,59.959,1435277704,"201051344000890","174011321042388",27.47,23.50,0,328.52,343.55,11.4,9.0,0.057,153722.5,153722.5,3910,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277738,145636.00
06/25/2015 20:15,2,0.359,ACTIVE,212.61,336.04,59.975,1435277704,"201051344000900","174011321042388",27.10,26.50,0,328.22,342.95,9.9,7.6,0.066,153921.9,153921.9,3915,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277739,145637.00
06/25/2015 20:15,2,0.389,ACTIVE,213.06,337.24,59.991,1435277704,"201051344000633","174011321042388",27.73,24.00,0,328.22,345.06,10.9,8.6,0.066,143665.2,143665.2,3918,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277740,145638.00
06/25/2015 20:15,1,0.282,ACTIVE_NO_POWER,214.7,367.56,60.03,1435277704,"040051121000185","174011321042388",22.67,24,0.000,319.75,439.05,6.3,0.0,0.000,27704.400000011,27705.299999987,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277741,145639.00
06/25/2015 20:15,2,0.402,ACTIVE,212.61,335.14,59.981,1435277704,"201051344000983","174011321042388",27.79,26.80,0,328.22,342.65,11.4,9.0,0.071,150871.4,150871.4,3918,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277742,145640.00
06/25/2015 20:15,2,0.383,ACTIVE,212.83,336.04,59.959,1435277704,"201051344000917","174011321042388",27.39,25.50,0,328.52,343.25,10.6,8.3,0.062,154198.7,154198.7,3918,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277743,145641.00
06/25/2015 20:15,1,0.177,ACTIVE,215.2,341.27,60.03,1435277704,"033051125000135","174011321042388",32.80,25,0.128,321.32,439.93,5.7,12.7,0.019,23319.20000001,23320.10000001,502,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277745,145642.00
06/25/2015 20:15,2,0.387,ACTIVE,212.83,335.44,59.991,1435277704,"201051344000648","174011321042388",27.91,24.30,0,329.13,344.15,10.9,8.6,0.071,150110.7,150110.7,3912,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277746,145643.00
06/25/2015 20:15,2,0.389,ACTIVE,212.61,335.74,59.991,1435277704,"201051344001093","174011321042388",27.93,24.30,0,328.82,342.95,11.0,8.7,0.049,152303.1,152303.1,3909,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277747,145644.00
06/25/2015 20:15,2,0.383,ACTIVE,213.06,336.04,59.996,1435277704,"201051344000645","174011321042388",26.92,25.80,0,329.73,344.15,10.4,8.2,0.062,150569.3,150569.3,3917,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277748,145645.00
06/25/2015 20:15,2,0.312,ACTIVE,213.96,337.84,59.981,1435277704,"274151322000085","174011321042388",27.37,28.80,0,334.24,343.85,8.7,6.5,0.040,433307.9,433307.9,5206,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277749,145646.00
06/25/2015 20:15,2,0.371,ACTIVE,212.83,336.04,59.986,1435277704,"201051344000651","174011321042388",27.85,24.80,0,329.43,342.65,10.5,8.2,0.053,149965.3,149965.3,3911,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277750,145647.00
06/25/2015 20:15,2,0.396,ACTIVE,212.83,334.84,59.991,1435277704,"201051344000867","174011321042388",26.90,25.00,0,327.92,343.55,10.8,8.5,0.066,142310.0,142310.0,3918,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277751,145648.00
06/25/2015 20:15,1,0.359,ACTIVE_NO_POWER,214.3,420.49,60.03,1435277704,"040051121000095","174011321042388",21.44,25,0.000,315.63,437.37,7.5,0.0,0.000,28131.9,28132.8,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277752,145649.00
06/25/2015 20:15,2,0.383,ACTIVE,212.61,335.14,59.986,1435277704,"201051344001230","174011321042388",27.21,23.00,0,327.62,343.55,10.6,8.3,0.066,153457.0,153457.0,3921,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277753,145650.00
06/25/2015 20:15,2,0.385,ACTIVE,213.06,336.64,59.991,1435277704,"201051344000576","174011321042388",26.98,25.30,0,330.03,344.76,10.5,8.2,0.062,149886.2,149886.2,3920,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277755,145651.00
06/25/2015 20:15,2,0.428,ACTIVE,212.61,334.84,59.986,1435277704,"201051344000579","174011321042388",27.21,25.00,0,328.22,343.55,11.8,9.5,0.062,156111.6,156111.6,3906,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435277756,145652.00
06/25/2015 20:15,1,0.087,ALERT,214.7,385.88,60.07,1435277704,"040051121000116","174011321042388",28.68,22,0.000,385.15,392.96,2.5,0.0,0.000,27524.5,27525.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435277759,145653.00
06/25/2015 20:30,2,0.361,ACTIVE,211.70,334.54,59.975,1435278603,"201051344000955","174011321042388",27.41,24.00,0,327.62,341.75,10.0,7.7,0.044,155395.1,155395.1,3914,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278604,145654.00
06/25/2015 20:30,2,0.273,ACTIVE,213.29,337.54,59.996,1435278603,"274151322000095","174011321042388",27.00,28.00,0,332.73,342.35,7.5,5.3,0.035,453827.6,453827.6,4831,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278606,145655.00
06/25/2015 20:30,2,0.344,ACTIVE,211.93,334.84,59.991,1435278603,"201051344000868","174011321042388",27.35,24.00,0,327.92,342.65,9.6,7.3,0.049,141658.8,141658.8,3917,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278607,145656.00
06/25/2015 20:30,2,0.340,ACTIVE,212.38,336.04,59.991,1435278603,"201051344000853","174011321042388",27.06,25.80,0,329.43,344.15,9.3,7.1,0.053,147926.6,147926.6,3914,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278608,145657.00
06/25/2015 20:30,2,0.334,ACTIVE,212.38,335.14,59.965,1435278603,"201051344000582","174011321042388",27.45,24.30,0,328.82,342.05,9.3,7.1,0.044,148376.8,148376.8,3908,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278609,145658.00
06/25/2015 20:30,2,0.350,ACTIVE,211.93,334.54,59.975,1435278603,"201051344000469","174011321042388",26.98,24.80,0,327.02,342.05,9.6,7.3,0.062,143157.4,143157.4,3912,0,0,0,L,1122011218,0,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278612,145659.00
06/25/2015 20:30,2,0.318,ACTIVE,211.70,335.74,59.975,1435278603,"201051344000988","174011321042388",27.08,25.50,0,327.62,344.15,8.8,6.5,0.044,142854.6,142854.6,3909,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278612,145660.00
06/25/2015 20:30,2,0.336,ACTIVE,211.70,334.24,59.981,1435278603,"201051344001158","174011321042388",26.92,24.80,0,328.82,343.55,9.2,7.0,0.049,149023.5,149023.5,3907,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278613,145661.00
06/25/2015 20:30,2,0.334,ACTIVE,211.93,333.63,59.975,1435278603,"201051344001025","174011321042388",27.69,23.30,0,328.52,342.35,9.4,7.1,0.044,152269.6,152269.6,3907,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278614,145662.00
06/25/2015 20:30,1,0.155,ACTIVE_NO_POWER,214.3,389.36,60.00,1435278603,"033051125000118","174011321042388",38.36,23,0.000,319.68,444.43,5.8,0.0,0.000,31091.8,31092.9,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278616,145663.00
06/25/2015 20:30,2,0.338,ACTIVE,211.93,334.24,59.981,1435278603,"201051344000569","174011321042388",27.71,26.50,0,329.13,341.75,9.5,7.2,0.053,155883.4,155883.4,3916,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278617,145664.00
06/25/2015 20:30,2,0.166,ACTIVE,213.06,368.80,59.996,1435278603,"274151322000094","174011321042388",34.47,30.00,0,334.84,399.46,5.8,3.7,0.027,340885.2,340885.2,5283,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278618,145665.00
06/25/2015 20:30,1,0.064,ACTIVE_NO_POWER,214.0,365.30,60.03,1435278603,"040051121000068","174011321042388",25.96,23,0.000,318.97,439.99,1.6,0.0,0.000,27401.8,27402.100000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278619,145666.00
06/25/2015 20:30,2,0.346,ACTIVE,211.93,333.63,59.970,1435278603,"201051344000458","174011321042388",27.25,25.80,0,328.52,342.35,9.6,7.3,0.053,151652.8,151652.8,3912,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278620,145667.00
06/25/2015 20:30,2,0.273,ACTIVE,213.29,335.44,59.965,1435278603,"274151322000087","174011321042388",26.50,36.80,0,332.13,343.25,7.3,5.2,0.013,411374.5,411374.5,4800,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278621,145668.00
06/25/2015 20:30,2,0.295,ACTIVE,212.83,337.84,59.965,1435278603,"274151322000052","174011321042388",26.50,27.50,0,332.13,343.85,7.9,5.7,0.044,439723.7,439723.7,5206,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278622,145669.00
06/25/2015 20:30,2,0.330,ACTIVE,212.16,334.84,59.975,1435278603,"201051344001145","174011321042388",27.47,22.80,0,329.73,343.25,9.2,7.0,0.049,156834.0,156834.0,3922,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278623,145670.00
06/25/2015 20:30,2,0.314,ACTIVE,212.38,335.74,59.959,1435278603,"201051344000685","174011321042388",27.15,23.00,0,327.92,343.25,8.7,6.5,0.053,155973.3,155973.3,3923,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278624,145671.00
06/25/2015 20:30,2,0.254,ACTIVE,213.06,337.54,59.975,1435278603,"274151322000088","174011321042388",25.72,27.30,0,332.43,342.95,6.6,4.5,0.018,421132.6,421132.6,4814,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278624,145672.00
06/25/2015 20:30,2,0.336,ACTIVE,212.16,334.54,59.975,1435278603,"201051344000438","174011321042388",27.95,23.50,0,329.13,342.65,9.6,7.3,0.053,156077.8,156077.8,3909,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278625,145673.00
06/25/2015 20:30,2,0.357,ACTIVE,211.70,333.03,59.970,1435278603,"201051344001135","174011321042388",27.25,24.00,0,328.22,341.45,9.9,7.6,0.049,147396.3,147396.3,3904,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278626,145674.00
06/25/2015 20:30,2,0.369,ACTIVE,212.38,335.74,59.975,1435278603,"201051344000417","174011321042388",27.29,23.30,0,328.82,343.25,10.2,8.0,0.049,151884.8,151884.8,3906,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278627,145675.00
06/25/2015 20:30,2,0.350,ACTIVE,211.48,334.24,59.954,1435278603,"201051344000594","174011321042388",27.39,23.80,0,327.32,342.35,9.7,7.4,0.053,151956.0,151956.0,3908,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278628,145676.00
06/25/2015 20:30,2,0.266,ACTIVE,213.51,337.24,59.970,1435278603,"274151322000083","174011321042388",26.86,27.80,0,332.43,343.25,7.2,5.1,0.040,435948.7,435948.7,5218,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278629,145677.00
06/25/2015 20:30,2,0.369,ACTIVE,212.16,335.44,59.975,1435278603,"201051344000585","174011321042388",27.83,24.30,0,329.43,343.55,10.4,8.2,0.057,150915.4,150915.4,3908,0,0,0,L,1122011218,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278630,145678.00
06/25/2015 20:30,2,0.268,ACTIVE,213.29,336.94,59.975,1435278603,"274151322000054","174011321042388",26.80,28.00,0,332.13,342.95,7.2,5.1,0.035,431154.3,431154.3,4804,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278631,145679.00
06/25/2015 20:30,2,0.340,ACTIVE,212.16,333.63,59.949,1435278603,"201051344001203","174011321042388",27.25,23.50,0,328.82,342.95,9.4,7.1,0.057,152129.0,152129.0,3912,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278632,145680.00
06/25/2015 20:30,2,0.350,ACTIVE,211.93,334.24,59.975,1435278603,"201051344000646","174011321042388",27.43,24.00,0,327.32,342.05,9.7,7.5,0.040,149558.6,149558.6,3905,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278633,145681.00
06/25/2015 20:30,2,0.182,ACTIVE,213.96,378.42,59.981,1435278603,"274151322000068","174011321042388",35.52,30.80,0,335.74,402.46,6.5,4.4,0.027,339923.9,339923.9,4891,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278634,145682.00
06/25/2015 20:30,2,0.281,ACTIVE,213.96,337.84,59.959,1435278603,"274151322000076","174011321042388",27.39,27.50,0,333.93,342.95,7.8,5.6,0.044,459550.4,459550.4,5210,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278635,145683.00
06/25/2015 20:30,1,0.159,ACTIVE,214.3,329.85,60.00,1435278603,"033051125000132","174011321042388",31.83,23,0.136,321.32,439.18,5.0,10.0,0.101,23404.000000024,23404.600000024,542,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278636,145684.00
06/25/2015 20:30,1,0.179,ACTIVE,214.2,351.51,60.03,1435278603,"033051125000150","174011321042388",35.91,23,0.140,316.79,443.80,6.3,13.6,0.003,31108.200000012,31109.200000012,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278637,145685.00
06/25/2015 20:30,2,0.354,ACTIVE,212.16,334.84,59.965,1435278603,"201051344000890","174011321042388",27.69,23.30,0,328.52,342.65,9.9,7.6,0.044,153724.5,153724.5,3911,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278638,145686.00
06/25/2015 20:30,2,0.305,ACTIVE,211.93,334.54,59.991,1435278603,"201051344000900","174011321042388",27.33,25.80,0,328.22,342.35,8.5,6.2,0.040,153923.6,153923.6,3916,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278639,145687.00
06/25/2015 20:30,2,0.340,ACTIVE,212.38,335.74,59.975,1435278603,"201051344000633","174011321042388",27.19,23.80,0,329.43,344.45,9.4,7.2,0.049,143667.2,143667.2,3919,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278640,145688.00
06/25/2015 20:30,1,0.247,ACTIVE,214.2,329.71,60.00,1435278603,"040051121000185","174011321042388",20.94,24,0.137,320.25,438.76,5.1,11.4,0.036,27705.299999987,27705.799999987,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278641,145689.00
06/25/2015 20:30,2,0.355,ACTIVE,211.93,334.24,59.965,1435278603,"201051344000983","174011321042388",27.65,26.00,0,328.22,342.65,10.0,7.7,0.049,150873.5,150873.5,3919,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278642,145690.00
06/25/2015 20:30,2,0.332,ACTIVE,212.38,336.04,59.970,1435278603,"201051344000917","174011321042388",27.15,25.00,0,327.92,342.95,9.1,6.9,0.040,154200.6,154200.6,3919,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278643,145691.00
06/25/2015 20:30,1,0.145,ACTIVE,214.0,342.42,60.00,1435278603,"033051125000135","174011321042388",31.97,24,0.140,321.57,440.29,4.6,14.1,0.003,23320.10000001,23320.70000001,504,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278646,145692.00
06/25/2015 20:30,2,0.346,ACTIVE,212.38,334.84,59.970,1435278603,"201051344000648","174011321042388",27.39,23.80,0,329.13,343.25,9.6,7.3,0.049,150112.7,150112.7,3913,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278647,145693.00
06/25/2015 20:30,2,0.346,ACTIVE,212.16,334.54,59.965,1435278603,"201051344001093","174011321042388",27.49,23.80,0,329.13,342.35,9.7,7.4,0.049,152305.1,152305.1,3910,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278648,145694.00
06/25/2015 20:30,2,0.320,ACTIVE,212.38,334.84,59.965,1435278603,"201051344000645","174011321042388",27.69,25.00,0,328.82,342.65,9.0,6.8,0.053,150571.2,150571.2,3918,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278648,145695.00
06/25/2015 20:30,2,0.264,ACTIVE,213.51,337.54,59.954,1435278603,"274151322000085","174011321042388",26.62,28.00,0,333.63,342.95,7.1,4.9,0.040,433309.3,433309.3,5207,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278649,145696.00
06/25/2015 20:30,2,0.332,ACTIVE,212.16,335.14,59.944,1435278603,"201051344000651","174011321042388",26.78,24.00,0,329.43,342.35,9.0,6.8,0.044,149967.2,149967.2,3912,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278650,145697.00
06/25/2015 20:30,2,0.340,ACTIVE,212.16,333.93,59.991,1435278603,"201051344000867","174011321042388",27.59,24.50,0,328.52,342.05,9.5,7.2,0.049,142312.0,142312.0,3919,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278651,145698.00
06/25/2015 20:30,1,0.315,ACTIVE_NO_POWER,213.7,356.92,60.00,1435278603,"040051121000095","174011321042388",21.09,24,0.000,316.33,437.18,6.5,0.0,0.000,28132.8,28133.3,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278653,145699.00
06/25/2015 20:30,2,0.328,ACTIVE,211.93,333.33,59.975,1435278603,"201051344001230","174011321042388",27.57,22.80,0,327.32,341.75,9.2,6.9,0.044,153459.0,153459.0,3922,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278654,145700.00
06/25/2015 20:30,2,0.332,ACTIVE,212.38,335.74,59.954,1435278603,"201051344000576","174011321042388",27.15,24.80,0,328.22,342.65,9.2,6.9,0.053,149888.1,149888.1,3921,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278654,145701.00
06/25/2015 20:30,2,0.377,ACTIVE,212.16,334.24,59.965,1435278603,"201051344000579","174011321042388",27.10,24.50,0,328.82,343.25,10.3,8.1,0.049,156113.8,156113.8,3907,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278655,145702.00
06/25/2015 20:30,1,0.045,ACTIVE_NO_POWER,213.8,386.54,60.00,1435278603,"040051121000097","174011321042388",28.61,23,0.000,321.40,439.70,1.3,0.0,0.000,28012.300000012,28012.600000024,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278663,145703.00
06/25/2015 20:30,1,0.087,ALERT,213.8,348.70,60.00,1435278603,"040051121000116","174011321042388",28.32,20,0.000,348.16,357.35,2.4,0.0,0.000,27525.100000024,27525.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435278666,145704.00
06/25/2015 20:30,1,0.022,ACTIVE_NO_POWER,214.3,403.69,60.00,1435278603,"040051121000195","174011321042388",27.41,22,0.000,323.91,438.92,0.6,0.0,0.000,29992.8,29992.9,123,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435278667,145705.00
06/25/2015 20:45,2,0.330,ACTIVE,211.25,333.33,59.970,1435279503,"201051344000955","174011321042388",27.35,23.50,0,327.02,340.25,9.2,7.0,0.040,155396.9,155396.9,3915,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279504,145706.00
06/25/2015 20:45,2,0.238,ACTIVE,212.83,336.64,59.986,1435279503,"274151322000095","174011321042388",27.12,27.00,0,331.53,341.45,6.6,4.4,0.031,453828.8,453828.8,4832,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279507,145707.00
06/25/2015 20:45,2,0.303,ACTIVE,211.48,333.33,59.959,1435279503,"201051344000868","174011321042388",28.19,23.30,0,327.02,341.15,8.7,6.4,0.035,141660.5,141660.5,3918,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279507,145708.00
06/25/2015 20:45,2,0.297,ACTIVE,212.16,335.14,59.965,1435279503,"201051344000853","174011321042388",28.05,25.30,0,329.43,342.95,8.5,6.3,0.040,147928.2,147928.2,3915,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279508,145709.00
06/25/2015 20:45,2,0.303,ACTIVE,212.16,334.84,59.975,1435279503,"201051344000582","174011321042388",27.29,23.80,0,328.52,341.15,8.4,6.2,0.040,148378.4,148378.4,3909,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279509,145710.00
06/25/2015 20:45,2,0.307,ACTIVE,211.48,333.63,59.965,1435279503,"201051344000469","174011321042388",28.01,24.30,0,327.92,341.15,8.7,6.5,0.040,143159.1,143159.1,3913,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279511,145711.00
06/25/2015 20:45,2,0.291,ACTIVE,211.48,334.84,59.965,1435279503,"201051344000988","174011321042388",27.02,24.80,0,326.72,342.05,8.0,5.8,0.044,142856.1,142856.1,3910,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279512,145712.00
06/25/2015 20:45,2,0.305,ACTIVE,211.70,333.93,59.965,1435279503,"201051344001158","174011321042388",27.19,24.30,0,327.62,340.85,8.4,6.2,0.044,149025.1,149025.1,3908,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279513,145713.00
06/25/2015 20:45,2,0.309,ACTIVE,211.48,332.73,59.965,1435279503,"201051344001025","174011321042388",27.19,22.80,0,328.52,340.25,8.5,6.3,0.040,152271.2,152271.2,3908,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279514,145714.00
06/25/2015 20:45,1,0.146,ACTIVE_NO_POWER,214.1,412.59,60.00,1435279503,"033051125000118","174011321042388",36.11,23,0.000,316.80,443.19,5.2,0.0,0.000,31092.9,31093.6,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279515,145715.00
06/25/2015 20:45,2,0.312,ACTIVE,211.70,333.93,59.970,1435279503,"201051344000569","174011321042388",27.53,26.00,0,328.82,340.55,8.7,6.5,0.040,155885.1,155885.1,3917,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279516,145716.00
06/25/2015 20:45,2,0.145,ACTIVE,212.83,343.85,59.981,1435279503,"274151322000094","174011321042388",31.83,28.80,0,333.93,373.01,4.7,2.6,0.022,340885.9,340885.9,5284,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279517,145717.00
06/25/2015 20:45,1,0.063,ACTIVE_NO_POWER,213.9,416.77,60.00,1435279503,"040051121000068","174011321042388",25.72,21,0.000,319.47,439.09,1.6,0.0,0.000,27402.100000012,27402.100000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279518,145718.00
06/25/2015 20:45,2,0.318,ACTIVE,211.48,332.73,59.965,1435279503,"201051344000458","174011321042388",27.23,25.30,0,327.32,339.95,8.8,6.6,0.044,151654.5,151654.5,3913,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279519,145719.00
06/25/2015 20:45,2,0.244,ACTIVE,213.06,336.94,59.954,1435279503,"274151322000087","174011321042388",26.02,35.00,0,331.23,342.05,6.4,4.3,0.035,411375.6,411375.6,4801,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279520,145720.00
06/25/2015 20:45,2,0.260,ACTIVE,212.61,335.44,59.959,1435279503,"274151322000052","174011321042388",26.66,26.80,0,330.33,342.05,7.1,4.9,0.022,439725.0,439725.0,5207,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279521,145721.00
06/25/2015 20:45,2,0.297,ACTIVE,211.93,333.93,59.970,1435279503,"201051344001145","174011321042388",27.63,22.50,0,328.82,341.75,8.4,6.2,0.035,156835.6,156835.6,3923,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279522,145722.00
06/25/2015 20:45,2,0.281,ACTIVE,211.93,334.54,59.965,1435279503,"201051344000685","174011321042388",27.31,22.50,0,327.32,341.45,7.8,5.6,0.044,155974.8,155974.8,3924,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279523,145723.00
06/25/2015 20:45,2,0.221,ACTIVE,212.61,336.64,59.959,1435279503,"274151322000088","174011321042388",25.76,26.50,0,330.93,342.35,5.8,3.7,0.035,421133.6,421133.6,4815,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279524,145724.00
06/25/2015 20:45,2,0.309,ACTIVE,211.93,333.63,59.959,1435279503,"201051344000438","174011321042388",27.95,23.00,0,327.62,340.55,8.8,6.5,0.035,156079.4,156079.4,3910,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279525,145725.00
06/25/2015 20:45,2,0.316,ACTIVE,211.48,332.43,59.954,1435279503,"201051344001135","174011321042388",27.75,23.50,0,327.92,339.65,8.9,6.7,0.040,147398.0,147398.0,3905,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279526,145726.00
06/25/2015 20:45,2,0.344,ACTIVE,211.93,333.63,59.970,1435279503,"201051344000417","174011321042388",27.33,23.00,0,327.92,340.85,9.6,7.3,0.040,151886.6,151886.6,3907,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279527,145727.00
06/25/2015 20:45,2,0.307,ACTIVE,211.25,333.03,59.959,1435279503,"201051344000594","174011321042388",28.25,23.80,0,327.02,341.75,8.8,6.6,0.035,151957.7,151957.7,3909,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279528,145728.00
06/25/2015 20:45,2,0.238,ACTIVE,212.61,337.24,59.954,1435279503,"274151322000083","174011321042388",26.22,27.00,0,331.23,342.05,6.3,4.2,0.031,435949.8,435949.8,5219,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279529,145729.00
06/25/2015 20:45,2,0.326,ACTIVE,211.93,334.54,59.981,1435279503,"201051344000585","174011321042388",28.49,23.50,0,328.22,340.85,9.4,7.2,0.044,150917.3,150917.3,3909,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279530,145730.00
06/25/2015 20:45,2,0.234,ACTIVE,212.61,334.84,59.965,1435279503,"274151322000054","174011321042388",26.68,27.50,0,330.93,341.75,6.4,4.3,0.022,431155.4,431155.4,4805,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279530,145731.00
06/25/2015 20:45,2,0.309,ACTIVE,211.70,332.73,59.965,1435279503,"201051344001203","174011321042388",27.12,23.00,0,328.82,340.25,8.5,6.3,0.040,152130.7,152130.7,3913,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279531,145732.00
06/25/2015 20:45,2,0.324,ACTIVE,211.48,333.63,59.965,1435279503,"201051344000646","174011321042388",26.82,23.30,0,327.92,340.85,8.8,6.6,0.035,149560.4,149560.4,3906,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279532,145733.00
06/25/2015 20:45,2,0.164,ACTIVE,213.74,354.07,59.970,1435279503,"274151322000068","174011321042388",32.90,29.50,0,334.54,382.33,5.5,3.4,0.018,339924.8,339924.8,4892,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279533,145734.00
06/25/2015 20:45,2,0.248,ACTIVE,213.06,335.74,59.959,1435279503,"274151322000076","174011321042388",27.41,27.00,0,332.13,342.05,6.9,4.8,0.031,459551.6,459551.6,5211,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279534,145735.00
06/25/2015 20:45,1,0.138,ACTIVE_NO_POWER,213.3,421.70,60.00,1435279503,"033051125000132","174011321042388",32.13,22,0.000,320.72,439.16,4.4,0.0,0.000,23404.600000024,23405.100000024,544,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279535,145736.00
06/25/2015 20:45,1,0.156,ACTIVE_NO_POWER,213.7,390.41,60.00,1435279503,"033051125000150","174011321042388",36.14,23,0.000,317.27,442.90,5.5,0.0,0.000,31109.200000012,31110.100000012,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279537,145737.00
06/25/2015 20:45,2,0.326,ACTIVE,211.48,332.73,59.970,1435279503,"201051344000890","174011321042388",27.43,22.80,0,328.22,340.55,9.1,6.9,0.040,153726.3,153726.3,3912,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279538,145738.00
06/25/2015 20:45,2,0.264,ACTIVE,211.48,333.33,59.938,1435279503,"201051344000900","174011321042388",27.87,25.00,0,327.62,339.95,7.5,5.3,0.040,153925.0,153925.0,3917,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279539,145739.00
06/25/2015 20:45,2,0.309,ACTIVE,211.93,334.84,59.970,1435279503,"201051344000633","174011321042388",27.67,23.50,0,327.32,342.65,8.7,6.5,0.049,143668.9,143668.9,3920,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279539,145740.00
06/25/2015 20:45,1,0.141,ACTIVE_NO_POWER,213.7,420.02,60.03,1435279503,"040051121000185","174011321042388",25.13,23,0.000,319.46,438.81,3.5,0.0,0.000,27705.799999987,27705.999999975,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279541,145741.00
06/25/2015 20:45,2,0.328,ACTIVE,211.48,333.03,59.949,1435279503,"201051344000983","174011321042388",27.31,25.30,0,327.62,340.55,9.1,6.9,0.044,150875.2,150875.2,3920,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279542,145742.00
06/25/2015 20:45,2,0.301,ACTIVE,211.70,333.93,59.965,1435279503,"201051344000917","174011321042388",27.17,24.30,0,327.32,341.45,8.3,6.1,0.040,154202.2,154202.2,3920,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279543,145743.00
06/25/2015 20:45,1,0.131,ACTIVE_NO_POWER,213.8,418.57,60.00,1435279503,"033051125000135","174011321042388",30.63,23,0.000,321.18,440.44,3.9,0.0,0.000,23320.70000001,23321.10000001,506,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279545,145744.00
06/25/2015 20:45,2,0.320,ACTIVE,211.70,333.63,59.965,1435279503,"201051344000648","174011321042388",27.08,23.30,0,328.52,341.75,8.8,6.6,0.040,150114.4,150114.4,3914,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279546,145745.00
06/25/2015 20:45,2,0.318,ACTIVE,211.48,333.33,59.959,1435279503,"201051344001093","174011321042388",27.31,23.30,0,328.52,339.95,8.9,6.6,0.035,152306.8,152306.8,3911,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279547,145746.00
06/25/2015 20:45,2,0.295,ACTIVE,211.93,333.33,59.959,1435279503,"201051344000645","174011321042388",27.41,24.50,0,328.82,341.15,8.2,6.0,0.040,150572.7,150572.7,3919,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279548,145747.00
06/25/2015 20:45,2,0.236,ACTIVE,212.83,336.04,59.959,1435279503,"274151322000085","174011321042388",26.34,26.80,0,332.43,341.45,6.3,4.2,0.027,433310.4,433310.4,5208,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279549,145748.00
06/25/2015 20:45,2,0.299,ACTIVE,211.48,333.03,59.959,1435279503,"201051344000651","174011321042388",27.31,23.30,0,329.13,340.85,8.3,6.1,0.040,149968.8,149968.8,3913,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279550,145749.00
06/25/2015 20:45,2,0.305,ACTIVE,211.70,331.83,59.965,1435279503,"201051344000867","174011321042388",27.73,24.30,0,327.32,339.95,8.6,6.4,0.035,142313.7,142313.7,3920,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279551,145750.00
06/25/2015 20:45,2,0.305,ACTIVE,211.25,332.13,59.965,1435279503,"201051344001230","174011321042388",27.25,22.50,0,326.12,339.34,8.4,6.2,0.035,153460.5,153460.5,3923,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279553,145751.00
06/25/2015 20:45,2,0.291,ACTIVE,211.93,334.84,59.959,1435279503,"201051344000576","174011321042388",27.91,24.30,0,327.92,340.85,8.3,6.1,0.035,149889.7,149889.7,3922,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279554,145752.00
06/25/2015 20:45,2,0.328,ACTIVE,211.70,332.43,59.970,1435279503,"201051344000579","174011321042388",28.43,24.00,0,328.22,340.55,9.5,7.2,0.035,156115.7,156115.7,3908,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279555,145753.00
06/25/2015 20:45,1,0.142,ACTIVE_NO_POWER,212.9,334.19,60.00,1435279503,"040051121000095","174011321042388",25.13,22,0.000,316.61,436.93,3.5,0.0,0.000,28133.3,28133.4,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279576,145754.00
06/25/2015 20:45,1,0.019,ALERT,213.0,351.26,60.00,1435279503,"040051121000195","174011321042388",27.13,20,0.000,350.96,360.08,0.5,0.0,0.000,29992.9,29992.9,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435279578,145755.00
06/25/2015 20:45,1,0.090,ACTIVE_NO_POWER,213.5,379.06,60.00,1435279503,"040051121000097","174011321042388",26.04,22,0.000,318.56,439.80,1.9,0.0,0.000,28012.600000024,28012.600000024,147,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435279592,145756.00
06/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1435279503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280383,145757.00
06/25/2015 21:00,2,0.271,ACTIVE,211.25,332.13,59.991,1435280403,"201051344000955","174011321042388",28.53,23.00,0,327.92,338.14,7.9,5.7,0.027,155398.6,155398.6,3916,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280412,145758.00
06/25/2015 21:00,2,0.195,ACTIVE,213.06,335.44,59.986,1435280403,"274151322000095","174011321042388",26.90,26.50,0,331.23,340.25,5.3,3.2,0.018,453829.8,453829.8,4833,0,0,0,L,1151911521,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280419,145759.00
06/25/2015 21:00,2,0.270,ACTIVE,211.70,333.03,59.996,1435280403,"201051344000868","174011321042388",27.06,23.30,0,327.02,339.34,7.4,5.2,0.027,141662.0,141662.0,3919,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280420,145760.00
06/25/2015 21:00,2,0.260,ACTIVE,212.38,334.24,59.996,1435280403,"201051344000853","174011321042388",27.71,25.50,0,328.82,340.85,7.3,5.1,0.031,147929.7,147929.7,3916,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280420,145761.00
06/25/2015 21:00,2,0.260,ACTIVE,212.16,333.33,59.986,1435280403,"201051344000582","174011321042388",27.49,23.30,0,329.13,340.55,7.2,5.0,0.031,148379.9,148379.9,3910,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280421,145762.00
06/25/2015 21:00,2,0.264,ACTIVE,211.48,333.03,59.986,1435280403,"201051344000469","174011321042388",27.79,24.50,0,326.42,339.95,7.4,5.2,0.027,143160.7,143160.7,3914,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280429,145763.00
06/25/2015 21:00,2,0.244,ACTIVE,211.48,334.24,60.002,1435280403,"201051344000988","174011321042388",26.74,25.30,0,326.72,340.85,6.7,4.5,0.027,142857.4,142857.4,3911,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280430,145764.00
06/25/2015 21:00,2,0.264,ACTIVE,211.70,333.33,59.996,1435280403,"201051344001158","174011321042388",26.52,24.80,0,326.72,339.95,7.1,5.0,0.031,149026.6,149026.6,3909,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280431,145765.00
06/25/2015 21:00,2,0.260,ACTIVE,211.48,332.43,59.975,1435280403,"201051344001025","174011321042388",27.41,22.50,0,327.92,339.04,7.2,5.0,0.027,152272.7,152272.7,3909,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280432,145766.00
06/25/2015 21:00,1,0.116,ACTIVE_NO_POWER,213.6,428.73,60.03,1435280403,"033051125000118","174011321042388",36.55,22,0.000,320.00,442.45,4.2,0.0,0.000,31093.6,31094.2,354,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280433,145767.00
06/25/2015 21:00,2,0.271,ACTIVE,211.48,333.03,59.991,1435280403,"201051344000569","174011321042388",26.92,26.00,0,327.62,339.95,7.5,5.3,0.031,155886.6,155886.6,3918,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280434,145768.00
06/25/2015 21:00,2,0.119,ACTIVE,213.06,335.74,59.970,1435280403,"274151322000094","174011321042388",30.26,27.80,0,332.13,346.56,3.6,1.6,0.009,340886.5,340886.5,5285,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280435,145769.00
06/25/2015 21:00,2,0.271,ACTIVE,211.48,332.43,59.975,1435280403,"201051344000458","174011321042388",26.90,25.30,0,327.02,339.04,7.4,5.2,0.035,151656.1,151656.1,3914,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280443,145770.00
06/25/2015 21:00,2,0.205,ACTIVE,212.83,335.74,59.970,1435280403,"274151322000087","174011321042388",25.68,33.30,0,331.23,340.85,5.4,3.3,0.022,411376.6,411376.6,4802,0,0,0,L,1151911521,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280444,145771.00
06/25/2015 21:00,2,0.215,ACTIVE,212.61,336.34,59.981,1435280403,"274151322000052","174011321042388",26.92,26.30,0,330.63,340.85,5.9,3.7,0.031,439726.1,439726.1,5208,0,0,0,L,1151911521,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280445,145772.00
06/25/2015 21:00,2,0.262,ACTIVE,211.93,333.63,60.023,1435280403,"201051344001145","174011321042388",26.48,22.00,0,329.13,341.15,7.1,4.9,0.027,156837.1,156837.1,3924,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280446,145773.00
06/25/2015 21:00,2,0.236,ACTIVE,211.93,333.33,59.991,1435280403,"201051344000685","174011321042388",27.29,22.30,0,327.02,339.34,6.6,4.4,0.031,155976.1,155976.1,3925,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280447,145774.00
06/25/2015 21:00,2,0.180,ACTIVE,212.38,335.14,59.975,1435280403,"274151322000088","174011321042388",25.74,26.30,0,330.93,340.55,4.7,2.6,0.022,421134.4,421134.4,4816,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280448,145775.00
06/25/2015 21:00,2,0.266,ACTIVE,211.70,333.03,59.991,1435280403,"201051344000438","174011321042388",27.83,22.50,0,327.32,339.04,7.5,5.3,0.027,156081.0,156081.0,3911,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280449,145776.00
06/25/2015 21:00,2,0.273,ACTIVE,211.25,331.83,59.981,1435280403,"201051344001135","174011321042388",27.53,23.00,0,327.02,338.14,7.7,5.5,0.031,147399.7,147399.7,3906,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280450,145777.00
