ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 21:00,2,0.289,ACTIVE,211.70,333.03,59.986,1435280403,"201051344000417","174011321042388",28.19,22.50,0,328.22,340.25,8.3,6.1,0.027,151888.4,151888.4,3908,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280451,145778.00
06/25/2015 21:00,2,0.271,ACTIVE,211.25,332.43,60.007,1435280403,"201051344000594","174011321042388",27.19,24.00,0,326.42,338.44,7.5,5.3,0.027,151959.3,151959.3,3910,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280452,145779.00
06/25/2015 21:00,2,0.195,ACTIVE,212.83,335.74,60.002,1435280403,"274151322000083","174011321042388",26.12,26.30,0,331.23,340.85,5.2,3.1,0.018,435950.8,435950.8,5220,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280452,145780.00
06/25/2015 21:00,2,0.291,ACTIVE,211.70,333.93,59.981,1435280403,"201051344000585","174011321042388",27.41,23.00,0,327.32,339.65,8.1,5.9,0.018,150919.0,150919.0,3910,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280453,145781.00
06/25/2015 21:00,2,0.193,ACTIVE,212.61,334.24,60.007,1435280403,"274151322000054","174011321042388",26.32,26.80,0,330.63,340.25,5.2,3.0,0.018,431156.3,431156.3,4806,0,0,0,L,1151911521,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280454,145782.00
06/25/2015 21:00,2,0.252,ACTIVE,211.70,332.43,60.002,1435280403,"201051344001203","174011321042388",28.05,22.80,0,328.22,339.65,7.2,5.1,0.027,152132.2,152132.2,3914,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280455,145783.00
06/25/2015 21:00,2,0.279,ACTIVE,211.25,333.03,59.975,1435280403,"201051344000646","174011321042388",26.70,23.00,0,326.42,338.74,7.6,5.4,0.027,149561.9,149561.9,3907,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280456,145784.00
06/25/2015 21:00,2,0.135,ACTIVE,213.74,336.34,59.975,1435280403,"274151322000068","174011321042388",30.51,28.50,0,333.33,358.88,4.2,2.2,0.009,339925.6,339925.6,4893,0,0,0,L,1151911521,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280457,145785.00
06/25/2015 21:00,2,0.205,ACTIVE,213.29,336.34,59.996,1435280403,"274151322000076","174011321042388",27.04,26.50,0,332.73,340.25,5.6,3.5,0.027,459552.7,459552.7,5212,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280458,145786.00
06/25/2015 21:00,1,0.064,ACTIVE_NO_POWER,213.9,403.44,60.03,1435280403,"033051125000150","174011321042388",41.42,22,0.000,317.48,441.90,2.6,0.0,0.000,31110.100000012,31110.500000012,318,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280468,145787.00
06/25/2015 21:00,2,0.270,ACTIVE,211.48,330.63,59.986,1435280403,"201051344000890","174011321042388",28.23,22.50,0,327.62,339.34,7.7,5.5,0.027,153728.0,153728.0,3913,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280469,145788.00
06/25/2015 21:00,2,0.230,ACTIVE,211.25,330.93,60.002,1435280403,"201051344000900","174011321042388",26.30,25.00,0,327.02,338.44,6.1,4.0,0.027,153926.3,153926.3,3918,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280470,145789.00
06/25/2015 21:00,2,0.262,ACTIVE,211.93,332.43,59.981,1435280403,"201051344000633","174011321042388",27.41,23.80,0,327.02,341.15,7.3,5.1,0.027,143670.4,143670.4,3921,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280471,145790.00
06/25/2015 21:00,2,0.271,ACTIVE,211.48,330.63,59.986,1435280403,"201051344000983","174011321042388",28.05,25.50,0,327.02,337.84,7.7,5.5,0.027,150876.9,150876.9,3921,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280480,145791.00
06/25/2015 21:00,2,0.252,ACTIVE,211.70,332.13,59.981,1435280403,"201051344000917","174011321042388",27.79,23.80,0,326.72,339.34,7.2,5.0,0.031,154203.6,154203.6,3921,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280481,145792.00
06/25/2015 21:00,1,0.104,ACTIVE_NO_POWER,213.4,399.30,60.03,1435280403,"033051125000135","174011321042388",30.61,22,0.000,321.53,440.28,3.1,0.0,0.000,23321.10000001,23321.40000001,508,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280483,145793.00
06/25/2015 21:00,2,0.270,ACTIVE,211.93,331.53,60.018,1435280403,"201051344000648","174011321042388",26.86,23.50,0,327.62,339.65,7.4,5.2,0.027,150116.0,150116.0,3915,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280484,145794.00
06/25/2015 21:00,2,0.270,ACTIVE,211.48,331.83,59.986,1435280403,"201051344001093","174011321042388",27.77,23.00,0,327.92,338.44,7.6,5.4,0.022,152308.4,152308.4,3912,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280484,145795.00
06/25/2015 21:00,2,0.244,ACTIVE,211.70,331.23,59.991,1435280403,"201051344000645","174011321042388",27.02,25.00,0,327.62,340.25,6.7,4.6,0.031,150574.1,150574.1,3920,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280485,145796.00
06/25/2015 21:00,2,0.188,ACTIVE,212.83,334.24,59.981,1435280403,"274151322000085","174011321042388",26.66,26.30,0,331.83,339.95,5.1,3.0,0.027,433311.4,433311.4,5209,0,0,0,L,1151911521,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280486,145797.00
06/25/2015 21:00,2,0.254,ACTIVE,211.48,331.23,59.986,1435280403,"201051344000651","174011321042388",26.90,22.80,0,327.32,338.44,7.0,4.8,0.027,149970.3,149970.3,3914,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280487,145798.00
06/25/2015 21:00,2,0.260,ACTIVE,211.70,330.63,59.986,1435280403,"201051344000867","174011321042388",27.31,24.50,0,327.02,338.44,7.2,5.1,0.022,142315.3,142315.3,3921,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280488,145799.00
06/25/2015 21:00,2,0.262,ACTIVE,211.48,330.63,60.002,1435280403,"201051344001230","174011321042388",27.12,22.00,0,325.52,337.84,7.2,5.0,0.031,153462.1,153462.1,3924,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280496,145800.00
06/25/2015 21:00,2,0.256,ACTIVE,212.16,332.43,59.986,1435280403,"201051344000576","174011321042388",26.80,24.50,0,326.72,339.65,7.0,4.8,0.022,149891.2,149891.2,3923,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280497,145801.00
06/25/2015 21:00,2,0.283,ACTIVE,211.25,330.93,59.965,1435280403,"201051344000579","174011321042388",27.93,24.00,0,327.62,337.84,8.1,5.8,0.031,156117.5,156117.5,3909,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280498,145802.00
06/25/2015 21:00,1,0.019,ALERT,213.3,376.98,60.03,1435280403,"040051121000195","174011321042388",26.50,19,0.000,376.23,421.27,0.5,0.0,0.000,29992.9,29992.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435280501,145803.00
06/25/2015 21:00,1,0.062,ALERT,213.6,379.44,60.03,1435280403,"040051121000068","174011321042388",25.24,20,0.000,379.22,413.46,1.5,0.0,0.000,27402.100000012,27402.100000012,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435280504,145804.00
06/25/2015 21:00,1,0.143,ACTIVE_NO_POWER,213.7,393.62,60.03,1435280403,"040051121000095","174011321042388",24.50,20,0.000,319.33,435.41,3.4,0.0,0.000,28133.4,28133.4,127,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280513,145805.00
06/25/2015 21:00,1,0.048,ACTIVE_NO_POWER,214.1,426.06,60.03,1435280403,"040051121000097","174011321042388",27.99,21,0.000,321.27,438.82,1.3,0.0,0.000,28012.600000024,28012.600000024,162,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435280516,145806.00
06/25/2015 21:00,1,0.053,ALERT,213.2,406.24,60.00,1435280403,"040051121000185","174011321042388",25.92,22,0.000,405.95,408.39,1.3,0.0,0.000,27705.999999975,27706.099999999,4,0,0,0,L,2361,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435280662,145807.00
06/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435280403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281283,145808.00
06/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435280403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281283,145809.00
06/25/2015 21:15,2,0.223,ACTIVE,210.57,329.43,59.954,1435281303,"201051344000955","174011321042388",26.48,22.50,0,326.12,336.94,6.0,3.8,0.009,155399.8,155399.8,3917,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281319,145810.00
06/25/2015 21:15,2,0.117,ACTIVE,212.16,333.33,59.949,1435281303,"274151322000095","174011321042388",25.74,25.80,0,329.43,339.04,3.0,1.0,0.009,453830.3,453830.3,4834,0,0,0,L,1151911521,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281327,145811.00
06/25/2015 21:15,2,0.201,ACTIVE,210.57,329.73,59.954,1435281303,"201051344000868","174011321042388",25.76,22.80,0,326.12,338.14,5.2,3.1,0.009,141663.1,141663.1,3920,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281328,145812.00
06/25/2015 21:15,2,0.189,ACTIVE,211.03,331.53,59.949,1435281303,"201051344000853","174011321042388",25.47,25.00,0,328.22,339.65,4.9,2.8,0.013,147930.7,147930.7,3917,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281329,145813.00
06/25/2015 21:15,2,0.197,ACTIVE,211.25,330.63,59.954,1435281303,"201051344000582","174011321042388",26.20,22.50,0,327.02,338.74,5.3,3.2,0.009,148380.9,148380.9,3911,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281330,145814.00
06/25/2015 21:15,2,0.199,ACTIVE,210.57,329.73,59.944,1435281303,"201051344000469","174011321042388",27.39,23.30,0,325.52,338.44,5.5,3.4,0.009,143161.7,143161.7,3915,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281338,145815.00
06/25/2015 21:15,2,0.166,ACTIVE,210.57,330.63,59.933,1435281303,"201051344000988","174011321042388",26.50,24.50,0,325.22,339.34,4.5,2.4,0.004,142858.3,142858.3,3912,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281339,145816.00
06/25/2015 21:15,2,0.189,ACTIVE,210.57,329.73,59.959,1435281303,"201051344001158","174011321042388",25.94,24.30,0,326.12,338.44,5.0,2.9,0.004,149027.5,149027.5,3910,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281340,145817.00
06/25/2015 21:15,2,0.182,ACTIVE,210.35,328.82,59.949,1435281303,"201051344001025","174011321042388",27.35,22.00,0,326.72,338.44,5.1,3.0,0.009,152273.7,152273.7,3910,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281341,145818.00
06/25/2015 21:15,2,0.195,ACTIVE,210.80,331.23,59.959,1435281303,"201051344000569","174011321042388",26.52,25.30,0,326.42,338.14,5.3,3.2,0.009,155887.7,155887.7,3919,0,0,0,L,1122011218,1,120.88,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281349,145819.00
06/25/2015 21:15,2,0.062,ACTIVE_NO_POWER,212.38,334.24,59.949,1435281303,"274151322000094","174011321042388",28.55,26.50,0,330.03,338.74,1.8,0.0,0.000,340886.6,340886.6,5286,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281350,145820.00
06/25/2015 21:15,2,0.195,ACTIVE,210.57,330.33,59.928,1435281303,"201051344000458","174011321042388",26.70,24.80,0,326.42,337.84,5.3,3.2,0.004,151657.1,151657.1,3915,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281358,145821.00
06/25/2015 21:15,2,0.125,ACTIVE,211.70,334.84,59.954,1435281303,"274151322000087","174011321042388",25.96,32.00,0,329.13,339.34,3.3,1.3,0.004,411377.2,411377.2,4803,0,0,0,L,1151911521,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281359,145822.00
06/25/2015 21:15,2,0.139,ACTIVE,211.70,335.14,59.949,1435281303,"274151322000052","174011321042388",26.24,25.80,0,328.82,339.34,3.7,1.7,0.013,439726.8,439726.8,5209,0,0,0,L,1151911521,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281360,145823.00
06/25/2015 21:15,2,0.193,ACTIVE,211.03,332.13,59.949,1435281303,"201051344001145","174011321042388",25.94,21.50,0,328.22,339.34,5.1,3.0,0.009,156838.0,156838.0,3925,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281361,145824.00
06/25/2015 21:15,2,0.184,ACTIVE,211.03,332.43,59.954,1435281303,"201051344000685","174011321042388",25.58,22.00,0,327.02,338.44,4.8,2.7,0.009,155977.0,155977.0,3926,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281362,145825.00
06/25/2015 21:15,2,0.105,ACTIVE,211.48,333.03,59.970,1435281303,"274151322000088","174011321042388",24.43,25.00,0,329.13,339.04,2.6,0.6,0.000,421134.8,421134.8,4817,0,0,0,L,1151911521,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281363,145826.00
06/25/2015 21:15,2,0.207,ACTIVE,210.80,331.83,59.917,1435281303,"201051344000438","174011321042388",26.22,22.00,0,327.02,338.14,5.5,3.4,0.009,156082.1,156082.1,3912,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281364,145827.00
06/25/2015 21:15,2,0.209,ACTIVE,210.35,330.03,59.954,1435281303,"201051344001135","174011321042388",26.44,22.30,0,326.42,338.14,5.6,3.5,0.013,147400.8,147400.8,3907,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281365,145828.00
06/25/2015 21:15,2,0.236,ACTIVE,211.03,331.83,59.949,1435281303,"201051344000417","174011321042388",26.10,22.30,0,327.32,339.34,6.3,4.1,0.009,151889.7,151889.7,3909,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281366,145829.00
06/25/2015 21:15,2,0.201,ACTIVE,210.35,331.23,59.949,1435281303,"201051344000594","174011321042388",26.14,23.80,0,325.22,336.94,5.4,3.3,0.004,151960.4,151960.4,3911,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281367,145830.00
06/25/2015 21:15,2,0.119,ACTIVE,212.16,334.24,59.949,1435281303,"274151322000083","174011321042388",25.27,25.80,0,329.43,339.65,3.1,1.1,0.013,435951.3,435951.3,5221,0,0,0,L,1151911521,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281368,145831.00
06/25/2015 21:15,2,0.223,ACTIVE,211.03,332.43,59.949,1435281303,"201051344000585","174011321042388",26.32,22.50,0,326.42,338.14,6.0,3.8,0.013,150920.2,150920.2,3911,0,0,0,L,1122011218,1,120.88,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281369,145832.00
06/25/2015 21:15,2,0.117,ACTIVE,212.16,334.24,59.954,1435281303,"274151322000054","174011321042388",25.39,26.00,0,328.82,338.74,3.0,1.0,0.009,431156.8,431156.8,4807,0,0,0,L,1151911521,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281370,145833.00
06/25/2015 21:15,2,0.205,ACTIVE,210.80,330.93,59.944,1435281303,"201051344001203","174011321042388",25.45,22.00,0,327.32,339.04,5.3,3.2,0.009,152133.2,152133.2,3915,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281370,145834.00
06/25/2015 21:15,2,0.207,ACTIVE,210.35,331.23,59.954,1435281303,"201051344000646","174011321042388",26.62,22.30,0,325.52,337.24,5.6,3.5,0.004,149563.0,149563.0,3908,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281371,145835.00
06/25/2015 21:15,2,0.082,ACTIVE,212.38,335.14,59.965,1435281303,"274151322000068","174011321042388",28.78,27.50,0,330.93,339.65,2.4,0.4,0.013,339925.8,339925.8,4894,0,0,0,L,1151911521,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281372,145836.00
06/25/2015 21:15,2,0.121,ACTIVE,212.61,334.84,59.949,1435281303,"274151322000076","174011321042388",25.92,25.80,0,330.63,339.34,3.2,1.2,0.009,459553.3,459553.3,5213,0,0,0,L,1151911521,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281373,145837.00
06/25/2015 21:15,2,0.215,ACTIVE,210.57,330.63,59.965,1435281303,"201051344000890","174011321042388",25.78,22.30,0,324.92,336.04,5.7,3.5,0.013,153729.1,153729.1,3914,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281382,145838.00
06/25/2015 21:15,2,0.154,ACTIVE,210.35,331.53,59.949,1435281303,"201051344000900","174011321042388",25.03,24.00,0,324.92,336.04,4.0,1.9,0.009,153927.0,153927.0,3919,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281383,145839.00
06/25/2015 21:15,2,0.203,ACTIVE,211.03,333.33,59.959,1435281303,"201051344000633","174011321042388",25.96,23.50,0,324.92,337.54,5.3,3.2,0.004,143671.4,143671.4,3922,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281384,145840.00
06/25/2015 21:15,2,0.209,ACTIVE,210.57,330.63,59.970,1435281303,"201051344000983","174011321042388",26.40,24.80,0,324.92,335.74,5.6,3.5,0.009,150878.0,150878.0,3922,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281392,145841.00
06/25/2015 21:15,2,0.197,ACTIVE,211.03,332.13,59.965,1435281303,"201051344000917","174011321042388",25.52,23.30,0,324.92,336.34,5.1,3.0,0.000,154204.6,154204.6,3922,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281393,145842.00
06/25/2015 21:15,2,0.201,ACTIVE,211.03,331.53,59.975,1435281303,"201051344000648","174011321042388",26.14,23.00,0,326.12,337.24,5.3,3.2,0.004,150117.1,150117.1,3916,0,0,0,L,1122011218,1,120.88,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281401,145843.00
06/25/2015 21:15,2,0.219,ACTIVE,210.80,331.83,59.954,1435281303,"201051344001093","174011321042388",25.49,22.30,0,325.82,336.04,5.7,3.5,0.009,152309.5,152309.5,3913,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281402,145844.00
06/25/2015 21:15,2,0.176,ACTIVE,211.03,331.53,59.959,1435281303,"201051344000645","174011321042388",26.48,24.30,0,325.82,337.54,4.7,2.6,0.009,150575.0,150575.0,3921,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281403,145845.00
06/25/2015 21:15,2,0.117,ACTIVE,212.38,335.14,59.991,1435281303,"274151322000085","174011321042388",25.58,25.50,0,330.33,338.14,3.0,1.0,0.009,433311.9,433311.9,5210,0,0,0,L,1151911521,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281404,145846.00
06/25/2015 21:15,2,0.193,ACTIVE,210.80,331.53,59.986,1435281303,"201051344000651","174011321042388",25.62,22.00,0,325.82,336.64,5.1,3.0,0.009,149971.2,149971.2,3915,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281405,145847.00
06/25/2015 21:15,2,0.197,ACTIVE,211.03,330.33,59.954,1435281303,"201051344000867","174011321042388",25.96,24.30,0,325.22,336.94,5.2,3.1,0.009,142316.3,142316.3,3922,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281406,145848.00
06/25/2015 21:15,2,0.209,ACTIVE,210.80,330.93,59.954,1435281303,"201051344001230","174011321042388",23.97,21.80,0,325.22,334.84,5.1,3.0,0.013,153463.1,153463.1,3925,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281414,145849.00
06/25/2015 21:15,2,0.195,ACTIVE,211.25,332.43,59.965,1435281303,"201051344000576","174011321042388",25.05,23.80,0,326.42,336.94,5.0,2.9,0.004,149892.1,149892.1,3924,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281415,145850.00
06/25/2015 21:15,2,0.227,ACTIVE,210.57,330.93,59.949,1435281303,"201051344000579","174011321042388",26.54,23.50,0,324.92,336.04,6.1,4.0,0.009,156118.7,156118.7,3910,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435281416,145851.00
06/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435281303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,27706.099999999,27706.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282184,145852.00
06/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435281303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,23321.40000001,23321.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282184,145853.00
06/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435281303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,28133.4,28133.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282184,145854.00
06/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435281303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282184,145855.00
06/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435281303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282184,145856.00
06/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435281303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,29992.9,29992.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282184,145857.00
06/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435281303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,28012.600000024,28012.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282184,145858.00
06/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435281303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,31094.2,31094.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282184,145859.00
06/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435281303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,27402.100000012,27402.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282184,145860.00
06/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435281303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,31110.500000012,31110.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282184,145861.00
06/25/2015 21:30,2,0.195,ALERT,210.57,319.51,59.981,1435282203,"201051344000955","174011321042388",22.46,21.80,0,292.46,334.54,4.5,2.4,0.000,155400.6,155400.6,3918,0,0,0,L,1122011218,1,121.10,122.68,0002,18,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282280,145862.00
06/25/2015 21:30,2,0.074,ACTIVE_NO_POWER,212.16,317.40,59.981,1435282203,"274151322000095","174011321042388",24.59,24.80,0,315.30,345.66,1.9,0.0,0.000,453830.4,453830.4,4835,0,0,0,L,1151911521,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282280,145863.00
06/25/2015 21:30,2,0.154,ALERT,210.80,331.23,59.981,1435282203,"201051344000868","174011321042388",25.35,21.80,0,293.06,334.54,4.0,1.9,0.004,141663.7,141663.7,3921,0,0,0,L,1122011218,1,121.55,122.68,0002,17,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282282,145864.00
06/25/2015 21:30,2,0.145,ACTIVE,211.25,330.33,59.949,1435282203,"201051344000853","174011321042388",24.03,23.30,0,304.18,352.27,3.6,1.5,0.000,147931.2,147931.2,3918,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282283,145865.00
06/25/2015 21:30,2,0.162,ACTIVE,211.48,322.81,59.981,1435282203,"201051344000582","174011321042388",23.06,21.80,0,305.68,349.26,3.8,1.8,0.000,148381.5,148381.5,3912,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282284,145866.00
06/25/2015 21:30,2,0.186,ALERT,210.80,323.41,59.981,1435282203,"201051344000469","174011321042388",22.94,21.80,0,290.95,335.14,4.3,2.2,0.000,143162.5,143162.5,3916,0,0,0,L,1122011218,1,121.10,122.68,0002,17,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282286,145867.00
06/25/2015 21:30,2,0.135,ALERT,210.80,329.13,60.002,1435282203,"201051344000988","174011321042388",23.50,23.00,0,291.25,335.14,3.2,1.2,0.000,142858.8,142858.8,3913,0,0,0,L,1122011218,1,121.33,122.46,0002,19,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282288,145868.00
06/25/2015 21:30,2,0.156,ALERT,210.80,318.30,59.981,1435282203,"201051344001158","174011321042388",22.54,22.80,0,290.95,334.54,3.6,1.5,0.000,149028.1,149028.1,3911,0,0,0,L,1122011218,1,121.33,122.23,0002,21,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282289,145869.00
06/25/2015 21:30,2,0.158,ACTIVE,211.03,319.21,59.996,1435282203,"201051344001025","174011321042388",22.92,21.30,0,302.68,351.67,3.7,1.6,0.000,152274.3,152274.3,3911,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282290,145870.00
06/25/2015 21:30,2,0.154,ACTIVE,211.03,330.93,59.991,1435282203,"201051344000569","174011321042388",25.52,23.80,0,306.28,351.67,4.0,1.9,0.000,155888.3,155888.3,3920,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282291,145871.00
06/25/2015 21:30,2,0.000,ALERT,212.16,295.16,59.986,1435282203,"274151322000094","174011321042388",40.04,24.80,0,293.66,390.14,0.0,0.0,0.000,340886.6,340886.6,5287,0,0,0,L,1151911521,1,121.55,123.36,0002,22,0,0,0,0,0,0,203,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282293,145872.00
06/25/2015 21:30,2,0.162,ALERT,210.80,318.91,59.991,1435282203,"201051344000458","174011321042388",23.50,23.50,0,293.66,334.84,3.9,1.8,0.000,151657.8,151657.8,3916,0,0,0,L,1122011218,1,121.78,122.23,0002,19,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282295,145873.00
06/25/2015 21:30,2,0.094,ALERT,212.16,295.76,59.975,1435282203,"274151322000087","174011321042388",22.90,30.50,0,293.66,347.16,2.2,0.2,0.000,411377.3,411377.3,4804,0,0,0,L,1151911521,1,122.46,122.68,0002,26,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282297,145874.00
06/25/2015 21:30,2,0.104,ACTIVE,212.16,313.20,59.970,1435282203,"274151322000052","174011321042388",24.67,25.00,0,309.89,340.25,2.6,0.6,0.000,439727.1,439727.1,5210,0,0,0,L,1151911521,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282298,145875.00
06/25/2015 21:30,2,0.158,ALERT,211.25,310.49,59.981,1435282203,"201051344001145","174011321042388",21.81,21.00,0,294.56,335.44,3.5,1.5,0.000,156838.6,156838.6,3926,0,0,0,L,1122011218,1,121.78,122.46,0002,20,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282300,145876.00
06/25/2015 21:30,2,0.150,ALERT,211.25,309.89,59.975,1435282203,"201051344000685","174011321042388",21.53,21.30,0,293.36,335.74,3.3,1.3,0.000,155977.5,155977.5,3927,0,0,0,L,1122011218,1,122.46,122.46,0002,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282301,145877.00
06/25/2015 21:30,2,0.064,ALERT,211.48,296.06,60.007,1435282203,"274151322000088","174011321042388",23.91,24.00,0,294.56,344.15,1.6,0.0,0.000,421134.8,421134.8,4818,0,0,0,L,1151911521,1,122.46,122.46,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282303,145878.00
06/25/2015 21:30,2,0.170,ALERT,211.25,315.90,59.981,1435282203,"201051344000438","174011321042388",23.16,21.30,0,293.96,335.14,4.0,1.9,0.000,156082.8,156082.8,3913,0,0,0,L,1122011218,1,122.01,122.46,0002,20,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282305,145879.00
06/25/2015 21:30,2,0.164,ACTIVE,210.57,330.33,59.996,1435282203,"201051344001135","174011321042388",25.31,21.50,0,307.48,348.96,4.2,2.2,0.000,147401.5,147401.5,3908,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282306,145880.00
06/25/2015 21:30,2,0.201,ALERT,211.25,317.70,59.975,1435282203,"201051344000417","174011321042388",22.76,21.80,0,293.06,335.44,4.7,2.6,0.000,151890.5,151890.5,3910,0,0,0,L,1122011218,1,121.33,122.46,0002,19,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282308,145881.00
06/25/2015 21:30,2,0.156,ALERT,210.57,331.23,60.002,1435282203,"201051344000594","174011321042388",25.11,23.30,0,293.06,334.84,4.0,2.0,0.000,151961.0,151961.0,3912,0,0,0,L,1122011218,1,121.33,122.01,0002,19,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282310,145882.00
06/25/2015 21:30,2,0.084,ALERT,212.16,297.26,59.975,1435282203,"274151322000083","174011321042388",23.60,24.80,0,294.86,353.77,2.0,0.0,0.000,435951.4,435951.4,5222,0,0,0,L,1151911521,1,122.01,122.68,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282312,145883.00
06/25/2015 21:30,2,0.172,ALERT,211.03,325.22,59.970,1435282203,"201051344000585","174011321042388",25.07,21.50,0,293.36,335.14,4.4,2.3,0.000,150921.1,150921.1,3912,0,0,0,L,1122011218,1,121.33,122.68,0002,17,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282313,145884.00
06/25/2015 21:30,2,0.074,ACTIVE_NO_POWER,212.16,309.89,59.970,1435282203,"274151322000054","174011321042388",24.95,25.00,0,306.88,340.85,1.9,0.0,0.000,431156.9,431156.9,4808,0,0,0,L,1151911521,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282314,145885.00
06/25/2015 21:30,2,0.174,ALERT,211.03,308.99,59.954,1435282203,"201051344001203","174011321042388",21.47,21.50,0,294.56,335.14,3.8,1.7,0.000,152133.9,152133.9,3916,0,0,0,L,1122011218,1,122.23,122.23,0002,18,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282316,145886.00
06/25/2015 21:30,2,0.176,ALERT,210.80,312.59,59.975,1435282203,"201051344000646","174011321042388",22.96,21.50,0,292.76,333.93,4.1,2.0,0.000,149563.8,149563.8,3909,0,0,0,L,1122011218,1,121.78,122.23,0002,18,0,0,0,0,0,0,2,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282318,145887.00
06/25/2015 21:30,2,0.008,ALERT,212.83,294.56,59.970,1435282203,"274151322000068","174011321042388",40.10,25.50,0,293.66,392.25,0.0,0.0,0.000,339925.9,339925.9,4895,0,0,0,L,1151911521,1,122.46,123.14,0002,25,0,0,0,0,0,0,212,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282320,145888.00
06/25/2015 21:30,2,0.080,ACTIVE,212.61,313.50,59.949,1435282203,"274151322000076","174011321042388",25.49,25.00,0,311.69,339.04,2.1,0.1,0.000,459553.5,459553.5,5214,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282321,145889.00
06/25/2015 21:30,2,0.166,ALERT,211.03,327.92,59.975,1435282203,"201051344000890","174011321042388",25.66,21.80,0,294.56,334.54,4.3,2.2,0.000,153729.8,153729.8,3915,0,0,0,L,1122011218,1,121.78,122.01,0002,20,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282322,145890.00
06/25/2015 21:30,2,0.111,ALERT,210.80,317.10,59.970,1435282203,"201051344000900","174011321042388",23.99,22.50,0,293.06,333.03,2.7,0.7,0.000,153927.3,153927.3,3920,0,0,0,L,1122011218,1,121.78,122.23,0002,18,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282324,145891.00
06/25/2015 21:30,2,0.154,ALERT,211.48,311.69,59.975,1435282203,"201051344000633","174011321042388",23.87,22.50,0,291.25,335.74,3.8,1.7,0.000,143672.1,143672.1,3923,0,0,0,L,1122011218,1,122.23,122.91,0002,21,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282326,145892.00
06/25/2015 21:30,2,0.162,ALERT,211.03,319.81,60.007,1435282203,"201051344000983","174011321042388",24.93,23.30,0,293.96,333.93,4.1,2.1,0.000,150878.7,150878.7,3923,0,0,0,L,1122011218,1,121.78,122.23,0002,21,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282328,145893.00
06/25/2015 21:30,2,0.152,ALERT,211.25,315.00,59.981,1435282203,"201051344000917","174011321042388",23.30,22.00,0,292.16,335.14,3.6,1.6,0.000,154205.2,154205.2,3923,0,0,0,L,1122011218,1,121.78,122.91,0002,18,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282330,145894.00
06/25/2015 21:30,2,0.164,ALERT,211.25,318.61,59.949,1435282203,"201051344000648","174011321042388",23.30,22.00,0,293.66,335.14,3.9,1.8,0.000,150117.7,150117.7,3917,0,0,0,L,1122011218,1,121.55,122.91,0002,18,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282332,145895.00
06/25/2015 21:30,2,0.176,ALERT,211.03,313.80,59.981,1435282203,"201051344001093","174011321042388",23.56,21.80,0,293.66,334.84,4.2,2.1,0.000,152310.3,152310.3,3914,0,0,0,L,1122011218,1,121.55,122.46,0002,20,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282334,145896.00
06/25/2015 21:30,2,0.146,ALERT,211.25,310.19,59.975,1435282203,"201051344000645","174011321042388",23.12,23.00,0,293.66,334.84,3.5,1.4,0.000,150575.6,150575.6,3922,0,0,0,L,1122011218,1,122.23,122.68,0002,19,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282336,145897.00
06/25/2015 21:30,2,0.078,ALERT,212.61,296.06,59.975,1435282203,"274151322000085","174011321042388",24.05,24.30,0,294.56,348.06,1.9,0.0,0.000,433312.0,433312.0,5211,0,0,0,L,1151911521,1,122.68,122.91,0002,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282338,145898.00
06/25/2015 21:30,2,0.148,ALERT,211.03,302.07,59.986,1435282203,"201051344000651","174011321042388",23.64,21.00,0,293.66,334.54,3.6,1.5,0.000,149971.8,149971.8,3916,0,0,0,L,1122011218,1,122.23,122.01,0002,19,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282339,145899.00
06/25/2015 21:30,2,0.150,ALERT,211.03,311.69,59.981,1435282203,"201051344000867","174011321042388",24.27,23.30,0,293.36,334.54,3.7,1.6,0.000,142316.9,142316.9,3923,0,0,0,L,1122011218,1,122.01,122.23,0002,20,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282341,145900.00
06/25/2015 21:30,2,0.156,ALERT,210.80,296.36,59.986,1435282203,"201051344001230","174011321042388",22.13,21.00,0,293.36,333.03,3.5,1.5,0.000,153463.6,153463.6,3926,0,0,0,L,1122011218,1,122.01,122.01,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282343,145901.00
06/25/2015 21:30,2,0.148,ALERT,211.25,296.36,59.975,1435282203,"201051344000576","174011321042388",22.94,22.30,0,293.36,334.84,3.4,1.4,0.000,149892.7,149892.7,3925,0,0,0,L,1122011218,1,122.01,122.23,0002,20,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282345,145902.00
06/25/2015 21:30,2,0.197,ALERT,210.80,309.89,60.018,1435282203,"201051344000579","174011321042388",22.15,22.50,0,294.56,334.24,4.4,2.4,0.000,156119.5,156119.5,3911,0,0,0,L,1122011218,1,121.55,122.01,0002,19,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435282347,145903.00
06/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435282203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,23321.40000001,23321.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283083,145904.00
06/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435282203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,28133.4,28133.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283083,145905.00
06/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435282203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283083,145906.00
06/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435282203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283083,145907.00
06/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435282203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,29992.9,29992.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283083,145908.00
06/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435282203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,28012.600000024,28012.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283083,145909.00
06/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435282203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,31094.2,31094.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283083,145910.00
06/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435282203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,27402.100000012,27402.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283083,145911.00
06/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435282203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,31110.500000012,31110.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283083,145912.00
06/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435282203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,27706.099999999,27706.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283083,145913.00
06/25/2015 21:45,2,0.086,ALERT,210.80,292.46,59.991,1435283103,"201051344000955","174011321042388",27.93,20.00,0,290.95,330.03,2.4,0.4,0.000,155400.9,155400.9,3920,0,0,0,L,1122011218,1,121.55,122.01,0100,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1435283179,145914.00
06/25/2015 21:45,2,0.012,ALERT,212.16,293.36,59.970,1435283103,"274151322000095","174011321042388",27.23,22.80,0,291.85,317.70,0.0,0.0,0.000,453830.4,453830.4,4836,0,0,0,L,1151911521,1,121.78,122.68,0100,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1435283181,145915.00
06/25/2015 21:45,2,0.072,ALERT,211.03,292.76,59.991,1435283103,"201051344000868","174011321042388",27.69,19.80,0,291.55,331.83,2.1,0.1,0.000,141663.9,141663.9,3923,0,0,0,L,1122011218,1,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1435283183,145916.00
06/25/2015 21:45,2,0.059,ALERT,211.70,292.16,59.986,1435283103,"201051344000853","174011321042388",28.15,21.00,0,290.95,332.13,1.7,0.0,0.000,147931.4,147931.4,3919,0,0,0,L,1122011218,1,122.68,122.23,0100,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1435283185,145917.00
06/25/2015 21:45,2,0.062,ALERT,211.70,293.06,60.012,1435283103,"201051344000582","174011321042388",27.77,20.00,0,291.55,323.72,1.8,0.0,0.000,148381.7,148381.7,3913,0,0,0,L,1122011218,1,122.01,122.46,0100,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1435283187,145918.00
06/25/2015 21:45,2,0.078,ALERT,211.03,291.85,59.986,1435283103,"201051344000469","174011321042388",27.47,19.50,0,289.75,323.41,2.2,0.2,0.000,143162.7,143162.7,3918,0,0,0,L,1122011218,1,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1435283188,145919.00
06/25/2015 21:45,2,0.051,ALERT,210.80,291.85,59.986,1435283103,"201051344000988","174011321042388",27.91,21.00,0,288.55,332.73,1.5,0.0,0.000,142858.8,142858.8,3915,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1435283190,145920.00
06/25/2015 21:45,2,0.055,ALERT,211.03,291.85,60.007,1435283103,"201051344001158","174011321042388",27.83,20.70,0,290.05,322.81,1.6,0.0,0.000,149028.2,149028.2,3913,0,0,0,L,1122011218,1,121.78,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1435283192,145921.00
06/25/2015 21:45,2,0.064,ALERT,211.03,291.85,59.986,1435283103,"201051344001025","174011321042388",28.03,19.80,0,290.35,325.22,1.8,0.0,0.000,152274.4,152274.4,3912,0,0,0,L,1122011218,1,121.78,122.01,0100,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1435283194,145922.00
06/25/2015 21:45,2,0.062,ALERT,211.03,292.76,59.986,1435283103,"201051344000569","174011321042388",25.23,21.50,0,291.25,331.83,2.0,0.0,0.000,155888.5,155888.5,3921,0,0,0,L,1122011218,1,121.55,122.23,0100,19,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1435283196,145923.00
06/25/2015 21:45,2,0.000,ALERT,212.38,291.85,59.986,1435283103,"274151322000094","174011321042388",0.00,23.00,0,290.65,379.32,0.0,0.0,0.000,340886.6,340886.6,5289,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,142,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435283198,145924.00
06/25/2015 21:45,2,0.076,ALERT,210.80,292.46,59.986,1435283103,"201051344000458","174011321042388",27.61,21.50,0,290.95,319.81,2.1,0.2,0.000,151658.0,151658.0,3918,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1435283200,145925.00
