ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 21:45,2,0.031,ALERT,212.16,291.55,59.986,1435283103,"274151322000087","174011321042388",26.48,28.00,0,290.05,297.57,0.0,0.0,0.000,411377.3,411377.3,4806,0,0,0,L,1151911521,1,122.01,122.91,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1435283201,145926.00
06/25/2015 21:45,2,0.043,ALERT,211.93,292.16,60.007,1435283103,"274151322000052","174011321042388",27.17,23.00,0,290.35,314.10,0.0,0.0,0.000,439727.1,439727.1,5211,0,0,0,L,1151911521,1,121.33,122.91,0100,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1435283203,145927.00
06/25/2015 21:45,2,0.064,ALERT,211.48,292.76,59.981,1435283103,"201051344001145","174011321042388",27.99,19.50,0,291.55,320.71,1.9,0.0,0.000,156838.7,156838.7,3928,0,0,0,L,1122011218,1,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1435283205,145928.00
06/25/2015 21:45,2,0.043,ALERT,211.48,292.46,59.986,1435283103,"201051344000685","174011321042388",27.75,19.80,0,290.95,310.19,1.2,0.0,0.000,155977.6,155977.6,3929,0,0,0,L,1122011218,1,122.68,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1435283207,145929.00
06/25/2015 21:45,2,0.008,ALERT,212.16,292.46,59.965,1435283103,"274151322000088","174011321042388",25.86,22.50,0,290.65,297.87,0.0,0.0,0.000,421134.8,421134.8,4820,0,0,0,L,1151911521,1,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1435283209,145930.00
06/25/2015 21:45,2,0.078,ALERT,211.25,292.46,59.975,1435283103,"201051344000438","174011321042388",27.95,19.80,0,291.25,316.80,2.2,0.2,0.000,156083.0,156083.0,3915,0,0,0,L,1122011218,1,122.23,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1435283211,145931.00
06/25/2015 21:45,2,0.080,ALERT,210.80,292.16,59.970,1435283103,"201051344001135","174011321042388",28.09,19.80,0,290.95,330.63,2.3,0.3,0.000,147401.7,147401.7,3909,0,0,0,L,1122011218,1,121.78,121.78,0100,19,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1435283212,145932.00
06/25/2015 21:45,2,0.111,ALERT,211.25,291.85,59.975,1435283103,"201051344000417","174011321042388",27.63,20.30,0,290.65,317.40,3.1,1.1,0.000,151890.9,151890.9,3912,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1435283214,145933.00
06/25/2015 21:45,2,0.074,ALERT,210.35,292.16,59.970,1435283103,"201051344000594","174011321042388",28.17,21.80,0,290.65,331.83,2.1,0.1,0.000,151961.2,151961.2,3914,0,0,0,L,1122011218,1,121.78,121.33,0100,19,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1435283216,145934.00
06/25/2015 21:45,2,0.020,ALERT,212.16,292.76,59.970,1435283103,"274151322000083","174011321042388",26.98,22.80,0,290.95,298.17,0.0,0.0,0.000,435951.4,435951.4,5224,0,0,0,L,1151911521,1,121.55,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1435283218,145935.00
06/25/2015 21:45,2,0.084,ALERT,211.25,292.76,59.970,1435283103,"201051344000585","174011321042388",27.85,20.00,0,290.65,325.52,2.4,0.4,0.000,150921.3,150921.3,3914,0,0,0,L,1122011218,1,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1435283219,145936.00
06/25/2015 21:45,2,0.016,ALERT,211.70,292.16,59.965,1435283103,"274151322000054","174011321042388",27.19,23.00,0,290.95,309.89,0.0,0.0,0.000,431156.9,431156.9,4809,0,0,0,L,1151911521,1,121.78,122.46,0100,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1435283221,145937.00
06/25/2015 21:45,2,0.064,ALERT,211.25,292.16,59.959,1435283103,"201051344001203","174011321042388",27.45,20.00,0,290.95,312.89,1.8,0.0,0.000,152134.0,152134.0,3918,0,0,0,L,1122011218,1,122.68,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1435283223,145938.00
06/25/2015 21:45,2,0.066,ALERT,211.03,292.46,59.981,1435283103,"201051344000646","174011321042388",27.43,20.00,0,290.35,312.59,1.9,0.0,0.000,149563.9,149563.9,3911,0,0,0,L,1122011218,1,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1435283225,145939.00
06/25/2015 21:45,2,0.000,ALERT,213.06,291.85,59.975,1435283103,"274151322000068","174011321042388",0.00,23.80,0,290.35,380.82,0.0,0.0,0.000,339925.9,339925.9,4897,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,133,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435283227,145940.00
06/25/2015 21:45,2,0.018,ALERT,212.61,292.76,59.986,1435283103,"274151322000076","174011321042388",27.73,23.00,0,290.65,313.80,0.0,0.0,0.000,459553.5,459553.5,5215,0,0,0,L,1151911521,1,121.55,123.36,0100,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1435283229,145941.00
06/25/2015 21:45,2,0.096,ALERT,211.03,292.76,59.986,1435283103,"201051344000890","174011321042388",27.99,20.30,0,291.55,329.13,2.8,0.7,0.000,153730.1,153730.1,3917,0,0,0,L,1122011218,1,122.01,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1435283231,145942.00
06/25/2015 21:45,2,0.031,ALERT,210.80,291.85,59.975,1435283103,"201051344000900","174011321042388",27.45,20.70,0,290.65,317.70,0.9,0.0,0.000,153927.4,153927.4,3922,0,0,0,L,1122011218,1,122.23,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1435283232,145943.00
06/25/2015 21:45,2,0.066,ALERT,211.48,291.55,59.986,1435283103,"201051344000633","174011321042388",27.65,21.00,0,288.85,311.69,1.9,0.0,0.000,143672.2,143672.2,3925,0,0,0,L,1122011218,1,122.46,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1435283234,145944.00
06/25/2015 21:45,2,0.082,ALERT,211.03,292.16,59.981,1435283103,"201051344000983","174011321042388",27.73,21.30,0,290.95,320.71,2.3,0.3,0.000,150878.9,150878.9,3925,0,0,0,L,1122011218,1,122.01,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1435283236,145945.00
06/25/2015 21:45,2,0.064,ALERT,211.25,292.16,59.991,1435283103,"201051344000917","174011321042388",27.51,20.70,0,289.75,315.00,1.8,0.0,0.000,154205.4,154205.4,3925,0,0,0,L,1122011218,1,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1435283238,145946.00
06/25/2015 21:45,2,0.076,ALERT,211.25,291.55,60.002,1435283103,"201051344000648","174011321042388",27.79,20.30,0,290.35,320.71,2.2,0.2,0.000,150117.9,150117.9,3919,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1435283240,145947.00
06/25/2015 21:45,2,0.098,ALERT,211.25,292.76,60.007,1435283103,"201051344001093","174011321042388",27.27,20.00,0,290.95,313.80,2.7,0.7,0.000,152310.6,152310.6,3916,0,0,0,L,1122011218,1,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1435283241,145948.00
06/25/2015 21:45,2,0.047,ALERT,211.48,292.16,59.981,1435283103,"201051344000645","174011321042388",27.95,21.30,0,290.65,310.79,1.4,0.0,0.000,150575.6,150575.6,3924,0,0,0,L,1122011218,1,122.46,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1435283243,145949.00
06/25/2015 21:45,2,0.020,ALERT,212.83,292.76,59.949,1435283103,"274151322000085","174011321042388",26.98,22.80,0,290.95,297.57,0.0,0.0,0.000,433312.0,433312.0,5213,0,0,0,L,1151911521,1,122.46,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1435283245,145950.00
06/25/2015 21:45,2,0.062,ALERT,211.03,291.55,59.986,1435283103,"201051344000651","174011321042388",27.55,19.50,0,290.35,302.68,1.8,0.0,0.000,149972.0,149972.0,3918,0,0,0,L,1122011218,1,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1435283247,145951.00
06/25/2015 21:45,2,0.074,ALERT,211.25,292.16,59.981,1435283103,"201051344000867","174011321042388",27.25,21.50,0,290.35,312.59,2.1,0.1,0.000,142317.0,142317.0,3925,0,0,0,L,1122011218,1,122.23,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1435283249,145952.00
06/25/2015 21:45,2,0.072,ALERT,211.03,292.76,59.986,1435283103,"201051344001230","174011321042388",27.39,19.80,0,291.25,297.57,2.0,0.1,0.000,153463.8,153463.8,3928,0,0,0,L,1122011218,1,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1435283250,145953.00
06/25/2015 21:45,2,0.072,ALERT,211.25,292.46,60.007,1435283103,"201051344000576","174011321042388",25.43,20.70,0,290.95,296.96,1.8,0.0,0.000,149892.8,149892.8,3927,0,0,0,L,1122011218,1,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1435283252,145954.00
06/25/2015 21:45,2,0.092,ALERT,211.03,292.76,59.986,1435283103,"201051344000579","174011321042388",27.91,21.00,0,291.55,309.89,2.6,0.6,0.000,156119.8,156119.8,3913,0,0,0,L,1122011218,1,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1435283254,145955.00
06/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435283103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,29992.9,29992.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283983,145956.00
06/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435283103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,28012.600000024,28012.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283983,145957.00
06/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435283103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,31094.2,31094.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283983,145958.00
06/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435283103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,27402.100000012,27402.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283983,145959.00
06/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435283103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,31110.500000012,31110.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283983,145960.00
06/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435283103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,27706.099999999,27706.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283983,145961.00
06/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435283103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,23321.40000001,23321.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283983,145962.00
06/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435283103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,28133.4,28133.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283983,145963.00
06/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435283103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283983,145964.00
06/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435283103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435283983,145965.00
06/25/2015 22:00,2,0.000,ALERT,210.12,291.85,60.039,1435284003,"201051344000955","174011321042388",0.00,19.30,0,278.93,294.26,0.0,0.0,0.000,155400.9,155400.9,3922,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284079,145966.00
06/25/2015 22:00,2,0.000,ALERT,212.16,293.36,60.012,1435284003,"274151322000095","174011321042388",0.00,21.80,0,280.43,295.76,0.0,0.0,0.000,453830.4,453830.4,4838,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1435284081,145967.00
06/25/2015 22:00,2,0.000,ALERT,210.35,292.46,60.039,1435284003,"201051344000868","174011321042388",0.00,19.00,0,279.53,295.16,0.0,0.0,0.000,141663.9,141663.9,3925,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284082,145968.00
06/25/2015 22:00,2,0.000,ALERT,210.80,291.55,60.002,1435284003,"201051344000853","174011321042388",0.00,19.50,0,278.93,294.56,0.0,0.0,0.000,147931.4,147931.4,3921,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284084,145969.00
06/25/2015 22:00,2,0.000,ALERT,211.03,292.76,60.018,1435284003,"201051344000582","174011321042388",0.00,19.00,0,279.83,294.86,0.0,0.0,0.000,148381.7,148381.7,3915,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284086,145970.00
06/25/2015 22:00,2,0.000,ALERT,210.35,291.85,60.002,1435284003,"201051344000469","174011321042388",0.00,18.00,0,278.33,293.66,0.0,0.0,0.000,143162.8,143162.8,3920,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284088,145971.00
06/25/2015 22:00,2,0.000,ALERT,210.35,291.85,59.991,1435284003,"201051344000988","174011321042388",0.00,19.50,0,277.43,293.66,0.0,0.0,0.000,142858.8,142858.8,3917,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284090,145972.00
06/25/2015 22:00,2,0.000,ALERT,210.35,291.55,60.034,1435284003,"201051344001158","174011321042388",0.00,19.30,0,278.63,293.66,0.0,0.0,0.000,149028.2,149028.2,3915,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284092,145973.00
06/25/2015 22:00,2,0.000,ALERT,210.35,291.55,60.012,1435284003,"201051344001025","174011321042388",0.00,18.70,0,278.63,294.86,0.0,0.0,0.000,152274.4,152274.4,3914,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284094,145974.00
06/25/2015 22:00,2,0.000,ALERT,210.35,292.46,60.012,1435284003,"201051344000569","174011321042388",0.00,19.80,0,279.53,295.16,0.0,0.0,0.000,155888.5,155888.5,3923,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284096,145975.00
06/25/2015 22:00,2,0.000,ALERT,211.93,291.85,60.028,1435284003,"274151322000094","174011321042388",0.00,21.80,0,278.93,293.66,0.0,0.0,0.000,340886.6,340886.6,5291,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284097,145976.00
06/25/2015 22:00,2,0.000,ALERT,210.35,292.46,60.007,1435284003,"201051344000458","174011321042388",0.00,20.00,0,278.93,294.86,0.0,0.0,0.000,151658.0,151658.0,3920,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284099,145977.00
06/25/2015 22:00,2,0.000,ALERT,211.93,291.55,59.996,1435284003,"274151322000087","174011321042388",0.00,26.00,0,278.63,294.26,0.0,0.0,0.000,411377.3,411377.3,4808,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1435284101,145978.00
06/25/2015 22:00,2,0.000,ALERT,211.48,292.16,60.002,1435284003,"274151322000052","174011321042388",0.00,21.80,0,279.23,295.16,0.0,0.0,0.000,439727.1,439727.1,5213,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1435284103,145979.00
06/25/2015 22:00,2,0.000,ALERT,210.80,292.76,60.007,1435284003,"201051344001145","174011321042388",0.00,18.30,0,279.53,295.46,0.0,0.0,0.000,156838.7,156838.7,3930,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284105,145980.00
06/25/2015 22:00,2,0.000,ALERT,210.80,292.46,60.012,1435284003,"201051344000685","174011321042388",0.00,19.00,0,279.23,294.26,0.0,0.0,0.000,155977.6,155977.6,3931,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284106,145981.00
06/25/2015 22:00,2,0.000,ALERT,211.25,292.16,60.002,1435284003,"274151322000088","174011321042388",0.00,21.30,0,279.23,294.86,0.0,0.0,0.000,421134.8,421134.8,4822,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1435284108,145982.00
06/25/2015 22:00,2,0.000,ALERT,210.57,292.46,59.996,1435284003,"201051344000438","174011321042388",0.00,18.70,0,279.23,294.86,0.0,0.0,0.000,156083.0,156083.0,3917,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284110,145983.00
06/25/2015 22:00,2,0.000,ALERT,210.12,292.16,60.007,1435284003,"201051344001135","174011321042388",0.00,19.00,0,279.23,294.86,0.0,0.0,0.000,147401.8,147401.8,3911,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284112,145984.00
06/25/2015 22:00,2,0.000,ALERT,210.80,292.16,59.975,1435284003,"201051344000417","174011321042388",0.00,19.30,0,278.93,293.66,0.0,0.0,0.000,151891.0,151891.0,3914,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284114,145985.00
06/25/2015 22:00,2,0.000,ALERT,210.12,292.76,59.996,1435284003,"201051344000594","174011321042388",0.00,20.70,0,278.93,294.26,0.0,0.0,0.000,151961.2,151961.2,3916,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284116,145986.00
06/25/2015 22:00,2,0.000,ALERT,211.70,293.36,60.002,1435284003,"274151322000083","174011321042388",0.00,21.50,0,279.53,295.16,0.0,0.0,0.000,435951.4,435951.4,5226,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1435284117,145987.00
06/25/2015 22:00,2,0.000,ALERT,210.80,292.46,59.991,1435284003,"201051344000585","174011321042388",0.00,19.00,0,278.93,294.26,0.0,0.0,0.000,150921.4,150921.4,3916,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284119,145988.00
06/25/2015 22:00,2,0.000,ALERT,211.93,293.36,59.986,1435284003,"274151322000054","174011321042388",0.00,21.80,0,279.23,295.46,0.0,0.0,0.000,431156.9,431156.9,4811,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1435284121,145989.00
06/25/2015 22:00,2,0.000,ALERT,210.57,292.16,60.002,1435284003,"201051344001203","174011321042388",0.00,19.00,0,278.93,296.06,0.0,0.0,0.000,152134.0,152134.0,3920,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284123,145990.00
06/25/2015 22:00,2,0.000,ALERT,210.35,292.46,59.996,1435284003,"201051344000646","174011321042388",0.00,19.00,0,278.93,294.26,0.0,0.0,0.000,149563.9,149563.9,3913,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284125,145991.00
06/25/2015 22:00,2,0.000,ALERT,212.38,291.55,59.991,1435284003,"274151322000068","174011321042388",0.00,22.50,0,278.63,293.66,0.0,0.0,0.000,339925.9,339925.9,4899,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284127,145992.00
06/25/2015 22:00,2,0.000,ALERT,212.38,292.76,59.996,1435284003,"274151322000076","174011321042388",0.00,21.80,0,279.23,294.86,0.0,0.0,0.000,459553.5,459553.5,5217,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1435284129,145993.00
06/25/2015 22:00,2,0.000,ALERT,210.35,292.76,60.007,1435284003,"201051344000890","174011321042388",0.00,19.50,0,279.53,295.46,0.0,0.0,0.000,153730.2,153730.2,3919,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284130,145994.00
06/25/2015 22:00,2,0.000,ALERT,210.35,292.16,59.970,1435284003,"201051344000900","174011321042388",0.00,19.30,0,278.93,293.96,0.0,0.0,0.000,153927.4,153927.4,3924,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284132,145995.00
06/25/2015 22:00,2,0.000,ALERT,210.80,291.25,60.002,1435284003,"201051344000633","174011321042388",0.00,19.50,0,277.73,293.36,0.0,0.0,0.000,143672.2,143672.2,3927,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284134,145996.00
06/25/2015 22:00,2,0.000,ALERT,210.35,292.16,60.007,1435284003,"201051344000983","174011321042388",0.00,19.50,0,279.23,294.86,0.0,0.0,0.000,150879.0,150879.0,3927,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284136,145997.00
06/25/2015 22:00,2,0.000,ALERT,210.57,291.85,59.959,1435284003,"201051344000917","174011321042388",0.00,19.50,0,278.33,293.96,0.0,0.0,0.000,154205.4,154205.4,3927,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284138,145998.00
06/25/2015 22:00,2,0.000,ALERT,210.57,291.55,60.002,1435284003,"201051344000648","174011321042388",0.00,19.00,0,278.63,294.56,0.0,0.0,0.000,150117.9,150117.9,3921,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284140,145999.00
06/25/2015 22:00,2,0.000,ALERT,210.35,292.46,59.965,1435284003,"201051344001093","174011321042388",0.00,19.30,0,279.23,294.26,0.0,0.0,0.000,152310.7,152310.7,3918,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284141,146000.00
06/25/2015 22:00,2,0.000,ALERT,210.57,291.55,60.002,1435284003,"201051344000645","174011321042388",0.00,20.00,0,278.63,294.26,0.0,0.0,0.000,150575.6,150575.6,3926,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284143,146001.00
06/25/2015 22:00,2,0.000,ALERT,211.48,292.16,59.996,1435284003,"274151322000085","174011321042388",0.00,21.50,0,279.23,294.86,0.0,0.0,0.000,433312.0,433312.0,5215,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1435284145,146002.00
06/25/2015 22:00,2,0.000,ALERT,210.35,291.25,59.996,1435284003,"201051344000651","174011321042388",0.00,18.30,0,278.33,293.96,0.0,0.0,0.000,149972.0,149972.0,3920,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284147,146003.00
06/25/2015 22:00,2,0.000,ALERT,210.57,291.85,59.996,1435284003,"201051344000867","174011321042388",0.00,20.00,0,278.93,294.56,0.0,0.0,0.000,142317.0,142317.0,3927,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284149,146004.00
06/25/2015 22:00,2,0.000,ALERT,210.12,292.16,59.991,1435284003,"201051344001230","174011321042388",0.00,18.70,0,279.53,294.56,0.0,0.0,0.000,153463.8,153463.8,3930,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284150,146005.00
06/25/2015 22:00,2,0.000,ALERT,210.80,292.16,59.991,1435284003,"201051344000576","174011321042388",0.00,19.30,0,279.23,294.56,0.0,0.0,0.000,149892.8,149892.8,3929,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284152,146006.00
06/25/2015 22:00,2,0.000,ALERT,210.35,292.46,59.996,1435284003,"201051344000579","174011321042388",0.00,19.50,0,279.53,294.86,0.0,0.0,0.000,156119.9,156119.9,3915,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435284154,146007.00
06/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435284003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,31110.500000012,31110.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435284883,146008.00
06/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435284003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,27706.099999999,27706.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435284883,146009.00
06/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435284003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,23321.40000001,23321.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435284883,146010.00
06/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435284003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,28133.4,28133.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435284883,146011.00
06/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435284003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435284883,146012.00
06/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435284003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435284883,146013.00
06/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435284003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,29992.9,29992.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435284883,146014.00
06/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435284003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,28012.600000024,28012.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435284883,146015.00
06/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435284003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,31094.2,31094.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435284883,146016.00
06/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435284003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,27402.100000012,27402.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435284883,146017.00
06/25/2015 22:15,2,0.000,ALERT,210.12,294.26,59.970,1435284903,"201051344000955","174011321042388",0.00,18.30,0,290.05,295.76,0.0,0.0,0.000,155400.9,155400.9,3924,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435284979,146018.00
06/25/2015 22:15,2,0.000,ALERT,211.48,294.86,59.970,1435284903,"274151322000095","174011321042388",0.00,20.30,0,291.55,296.66,0.0,0.0,0.000,453830.4,453830.4,4840,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284981,146019.00
06/25/2015 22:15,2,0.000,ALERT,210.35,294.86,59.991,1435284903,"201051344000868","174011321042388",0.00,18.00,0,290.65,296.66,0.0,0.0,0.000,141663.9,141663.9,3927,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435284983,146020.00
06/25/2015 22:15,2,0.000,ALERT,210.80,293.66,59.965,1435284903,"201051344000853","174011321042388",0.00,18.00,0,289.75,296.06,0.0,0.0,0.000,147931.4,147931.4,3923,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284985,146021.00
06/25/2015 22:15,2,0.000,ALERT,211.03,295.16,59.949,1435284903,"201051344000582","174011321042388",0.00,18.00,0,290.95,296.66,0.0,0.0,0.000,148381.7,148381.7,3917,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284987,146022.00
06/25/2015 22:15,2,0.000,ALERT,210.35,293.66,59.975,1435284903,"201051344000469","174011321042388",0.00,17.30,0,288.85,295.16,0.0,0.0,0.000,143162.8,143162.8,3922,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284988,146023.00
06/25/2015 22:15,2,0.000,ALERT,210.12,293.96,59.975,1435284903,"201051344000988","174011321042388",0.00,18.30,0,287.95,295.46,0.0,0.0,0.000,142858.8,142858.8,3919,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284990,146024.00
06/25/2015 22:15,2,0.000,ALERT,210.35,293.36,59.949,1435284903,"201051344001158","174011321042388",0.00,18.30,0,289.45,295.16,0.0,0.0,0.000,149028.2,149028.2,3917,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284992,146025.00
06/25/2015 22:15,2,0.000,ALERT,210.35,293.66,59.975,1435284903,"201051344001025","174011321042388",0.00,17.80,0,289.75,296.66,0.0,0.0,0.000,152274.4,152274.4,3916,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284994,146026.00
06/25/2015 22:15,2,0.000,ALERT,210.35,294.56,60.007,1435284903,"201051344000569","174011321042388",0.00,18.70,0,290.65,296.66,0.0,0.0,0.000,155888.5,155888.5,3925,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284996,146027.00
06/25/2015 22:15,2,0.000,ALERT,211.70,293.36,60.012,1435284903,"274151322000094","174011321042388",0.00,20.30,0,290.05,295.46,0.0,0.0,0.000,340886.6,340886.6,5293,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284997,146028.00
06/25/2015 22:15,2,0.000,ALERT,210.12,293.96,59.981,1435284903,"201051344000458","174011321042388",0.00,19.00,0,290.05,296.66,0.0,0.0,0.000,151658.0,151658.0,3922,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435284999,146029.00
06/25/2015 22:15,2,0.000,ALERT,211.93,293.66,59.981,1435284903,"274151322000087","174011321042388",0.00,24.50,0,289.45,295.46,0.0,0.0,0.000,411377.3,411377.3,4810,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285001,146030.00
06/25/2015 22:15,2,0.000,ALERT,211.25,294.86,59.981,1435284903,"274151322000052","174011321042388",0.00,20.70,0,290.05,296.36,0.0,0.0,0.000,439727.1,439727.1,5215,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285003,146031.00
06/25/2015 22:15,2,0.000,ALERT,210.80,294.56,60.012,1435284903,"201051344001145","174011321042388",0.00,17.50,0,290.95,296.96,0.0,0.0,0.000,156838.7,156838.7,3932,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285005,146032.00
06/25/2015 22:15,2,0.000,ALERT,210.57,293.96,59.970,1435284903,"201051344000685","174011321042388",0.00,18.00,0,290.35,295.76,0.0,0.0,0.000,155977.6,155977.6,3933,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435285006,146033.00
06/25/2015 22:15,2,0.000,ALERT,211.25,293.96,59.986,1435284903,"274151322000088","174011321042388",0.00,20.30,0,290.35,295.76,0.0,0.0,0.000,421134.8,421134.8,4824,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285008,146034.00
06/25/2015 22:15,2,0.000,ALERT,210.35,293.96,59.975,1435284903,"201051344000438","174011321042388",0.00,17.80,0,290.65,296.36,0.0,0.0,0.000,156083.0,156083.0,3919,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285010,146035.00
06/25/2015 22:15,2,0.000,ALERT,210.12,294.26,59.986,1435284903,"201051344001135","174011321042388",0.00,18.00,0,290.65,296.36,0.0,0.0,0.000,147401.8,147401.8,3913,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285012,146036.00
06/25/2015 22:15,2,0.000,ALERT,210.57,293.36,59.986,1435284903,"201051344000417","174011321042388",0.00,18.30,0,289.75,295.46,0.0,0.0,0.000,151891.0,151891.0,3916,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285014,146037.00
06/25/2015 22:15,2,0.000,ALERT,210.12,294.26,59.996,1435284903,"201051344000594","174011321042388",0.00,19.50,0,289.75,295.76,0.0,0.0,0.000,151961.2,151961.2,3918,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285016,146038.00
06/25/2015 22:15,2,0.000,ALERT,211.70,294.26,59.991,1435284903,"274151322000083","174011321042388",0.00,20.30,0,290.65,296.36,0.0,0.0,0.000,435951.4,435951.4,5228,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285017,146039.00
06/25/2015 22:15,2,0.000,ALERT,210.35,293.96,60.012,1435284903,"201051344000585","174011321042388",0.00,17.80,0,290.05,295.76,0.0,0.0,0.000,150921.4,150921.4,3918,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285019,146040.00
06/25/2015 22:15,2,0.000,ALERT,211.70,293.96,59.991,1435284903,"274151322000054","174011321042388",0.00,20.70,0,290.35,296.36,0.0,0.0,0.000,431156.9,431156.9,4813,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285021,146041.00
06/25/2015 22:15,2,0.000,ALERT,210.35,293.66,59.986,1435284903,"201051344001203","174011321042388",0.00,18.00,0,290.35,297.87,0.0,0.0,0.000,152134.0,152134.0,3922,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285023,146042.00
06/25/2015 22:15,2,0.000,ALERT,210.12,294.26,59.996,1435284903,"201051344000646","174011321042388",0.00,17.80,0,289.75,295.76,0.0,0.0,0.000,149563.9,149563.9,3915,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285025,146043.00
06/25/2015 22:15,2,0.000,ALERT,212.16,293.06,59.970,1435284903,"274151322000068","174011321042388",0.00,21.50,0,289.75,295.16,0.0,0.0,0.000,339925.9,339925.9,4901,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285027,146044.00
06/25/2015 22:15,2,0.000,ALERT,212.16,293.66,59.991,1435284903,"274151322000076","174011321042388",0.00,20.70,0,290.05,296.06,0.0,0.0,0.000,459553.5,459553.5,5219,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285029,146045.00
06/25/2015 22:15,2,0.000,ALERT,210.12,294.26,59.996,1435284903,"201051344000890","174011321042388",0.00,18.30,0,290.65,296.96,0.0,0.0,0.000,153730.2,153730.2,3921,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285030,146046.00
06/25/2015 22:15,2,0.000,ALERT,210.12,293.66,59.996,1435284903,"201051344000900","174011321042388",0.00,18.00,0,289.75,295.46,0.0,0.0,0.000,153927.4,153927.4,3926,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285032,146047.00
06/25/2015 22:15,2,0.000,ALERT,210.80,293.06,59.991,1435284903,"201051344000633","174011321042388",0.00,18.70,0,288.25,294.86,0.0,0.0,0.000,143672.2,143672.2,3929,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285034,146048.00
06/25/2015 22:15,2,0.000,ALERT,210.12,293.96,60.002,1435284903,"201051344000983","174011321042388",0.00,18.30,0,290.35,296.36,0.0,0.0,0.000,150879.0,150879.0,3929,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435285036,146049.00
06/25/2015 22:15,2,0.000,ALERT,210.35,293.66,59.991,1435284903,"201051344000917","174011321042388",0.00,18.70,0,289.15,295.46,0.0,0.0,0.000,154205.4,154205.4,3929,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285038,146050.00
06/25/2015 22:15,2,0.000,ALERT,210.57,293.36,59.991,1435284903,"201051344000648","174011321042388",0.00,18.00,0,289.75,296.06,0.0,0.0,0.000,150117.9,150117.9,3923,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285040,146051.00
06/25/2015 22:15,2,0.000,ALERT,210.35,294.26,59.965,1435284903,"201051344001093","174011321042388",0.00,18.30,0,289.15,295.76,0.0,0.0,0.000,152310.7,152310.7,3920,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285042,146052.00
06/25/2015 22:15,2,0.000,ALERT,210.57,293.36,59.986,1435284903,"201051344000645","174011321042388",0.00,19.00,0,289.75,295.76,0.0,0.0,0.000,150575.6,150575.6,3928,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285043,146053.00
06/25/2015 22:15,2,0.000,ALERT,211.48,294.26,59.981,1435284903,"274151322000085","174011321042388",0.00,20.30,0,290.95,296.06,0.0,0.0,0.000,433312.0,433312.0,5217,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435285045,146054.00
06/25/2015 22:15,2,0.000,ALERT,210.35,293.06,59.975,1435284903,"201051344000651","174011321042388",0.00,17.50,0,289.45,295.46,0.0,0.0,0.000,149972.0,149972.0,3922,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435285047,146055.00
06/25/2015 22:15,2,0.000,ALERT,210.35,293.36,59.986,1435284903,"201051344000867","174011321042388",0.00,19.30,0,289.45,296.06,0.0,0.0,0.000,142317.0,142317.0,3929,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285049,146056.00
06/25/2015 22:15,2,0.000,ALERT,210.12,294.26,59.986,1435284903,"201051344001230","174011321042388",0.00,17.80,0,290.35,296.06,0.0,0.0,0.000,153463.8,153463.8,3932,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285051,146057.00
06/25/2015 22:15,2,0.000,ALERT,210.57,294.26,59.981,1435284903,"201051344000576","174011321042388",0.00,18.00,0,290.05,295.76,0.0,0.0,0.000,149892.8,149892.8,3931,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285052,146058.00
06/25/2015 22:15,2,0.000,ALERT,209.90,294.26,59.965,1435284903,"201051344000579","174011321042388",0.00,18.30,0,290.35,296.36,0.0,0.0,0.000,156119.9,156119.9,3917,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285054,146059.00
06/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435284903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435285783,146060.00
06/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435284903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435285783,146061.00
06/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435284903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,29992.9,29992.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435285783,146062.00
06/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435284903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,28012.600000024,28012.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435285783,146063.00
06/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435284903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,31094.2,31094.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435285783,146064.00
06/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435284903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,27402.100000012,27402.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435285783,146065.00
06/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435284903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,31110.500000012,31110.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435285783,146066.00
06/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435284903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,27706.099999999,27706.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435285783,146067.00
06/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435284903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,23321.40000001,23321.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435285783,146068.00
06/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435284903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,28133.4,28133.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435285783,146069.00
06/25/2015 22:30,2,0.000,ALERT,211.25,295.46,59.970,1435285803,"201051344000955","174011321042388",0.00,17.50,0,291.85,296.96,0.0,0.0,0.000,155400.9,155400.9,3926,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285879,146070.00
06/25/2015 22:30,2,0.000,ALERT,213.06,296.66,59.970,1435285803,"274151322000095","174011321042388",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,453830.4,453830.4,4842,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285881,146071.00
06/25/2015 22:30,2,0.000,ALERT,211.70,296.06,59.970,1435285803,"201051344000868","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,141663.9,141663.9,3929,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285883,146072.00
06/25/2015 22:30,2,0.000,ALERT,212.16,295.16,59.965,1435285803,"201051344000853","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,147931.4,147931.4,3925,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285885,146073.00
06/25/2015 22:30,2,0.000,ALERT,212.16,296.36,59.970,1435285803,"201051344000582","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,148381.7,148381.7,3919,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435285887,146074.00
