ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 22:30,2,0.000,ALERT,211.70,295.16,59.970,1435285803,"201051344000469","174011321042388",0.00,16.30,0,290.95,296.36,0.0,0.0,0.000,143162.8,143162.8,3924,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285889,146075.00
06/25/2015 22:30,2,0.000,ALERT,211.25,295.16,59.975,1435285803,"201051344000988","174011321042388",0.00,17.50,0,289.45,296.66,0.0,0.0,0.000,142858.8,142858.8,3921,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285890,146076.00
06/25/2015 22:30,2,0.000,ALERT,211.48,294.86,59.970,1435285803,"201051344001158","174011321042388",0.00,17.30,0,291.25,296.36,0.0,0.0,0.000,149028.2,149028.2,3919,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285892,146077.00
06/25/2015 22:30,2,0.000,ALERT,211.25,294.56,59.954,1435285803,"201051344001025","174011321042388",0.00,17.00,0,291.55,297.87,0.0,0.0,0.000,152274.4,152274.4,3918,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285894,146078.00
06/25/2015 22:30,2,0.000,ALERT,211.25,295.46,59.949,1435285803,"201051344000569","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,155888.5,155888.5,3927,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285896,146079.00
06/25/2015 22:30,2,0.000,ALERT,212.83,294.56,59.965,1435285803,"274151322000094","174011321042388",0.00,19.50,0,291.55,296.66,0.0,0.0,0.000,340886.6,340886.6,5295,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285898,146080.00
06/25/2015 22:30,2,0.000,ALERT,211.25,294.86,59.949,1435285803,"201051344000458","174011321042388",0.00,18.00,0,292.16,297.87,0.0,0.0,0.000,151658.0,151658.0,3924,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285899,146081.00
06/25/2015 22:30,2,0.000,ALERT,212.61,294.26,59.965,1435285803,"274151322000087","174011321042388",0.00,23.00,0,291.25,296.66,0.0,0.0,0.000,411377.3,411377.3,4812,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435285901,146082.00
06/25/2015 22:30,2,0.000,ALERT,212.38,296.06,59.981,1435285803,"274151322000052","174011321042388",0.00,19.50,0,291.55,297.57,0.0,0.0,0.000,439727.1,439727.1,5217,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285903,146083.00
06/25/2015 22:30,2,0.000,ALERT,211.70,295.46,59.975,1435285803,"201051344001145","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,156838.7,156838.7,3934,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285905,146084.00
06/25/2015 22:30,2,0.000,ALERT,211.70,295.16,59.938,1435285803,"201051344000685","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,155977.6,155977.6,3935,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285907,146085.00
06/25/2015 22:30,2,0.000,ALERT,212.16,295.76,59.965,1435285803,"274151322000088","174011321042388",0.00,19.30,0,291.85,297.26,0.0,0.0,0.000,421134.8,421134.8,4826,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285908,146086.00
06/25/2015 22:30,2,0.000,ALERT,211.48,295.16,59.970,1435285803,"201051344000438","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,156083.0,156083.0,3921,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285910,146087.00
06/25/2015 22:30,2,0.000,ALERT,211.25,295.46,59.965,1435285803,"201051344001135","174011321042388",0.00,17.30,0,292.16,297.87,0.0,0.0,0.000,147401.8,147401.8,3915,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435285912,146088.00
06/25/2015 22:30,2,0.000,ALERT,211.70,294.86,59.975,1435285803,"201051344000417","174011321042388",0.00,17.50,0,291.55,296.66,0.0,0.0,0.000,151891.0,151891.0,3918,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285914,146089.00
06/25/2015 22:30,2,0.000,ALERT,211.03,295.76,59.975,1435285803,"201051344000594","174011321042388",0.00,18.70,0,291.55,297.26,0.0,0.0,0.000,151961.2,151961.2,3920,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285916,146090.00
06/25/2015 22:30,2,0.000,ALERT,212.83,296.66,59.975,1435285803,"274151322000083","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,435951.4,435951.4,5230,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435285918,146091.00
06/25/2015 22:30,2,0.000,ALERT,211.70,295.76,59.970,1435285803,"201051344000585","174011321042388",0.00,17.30,0,291.55,296.96,0.0,0.0,0.000,150921.4,150921.4,3920,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285919,146092.00
06/25/2015 22:30,2,0.000,ALERT,212.61,295.46,59.965,1435285803,"274151322000054","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,431156.9,431156.9,4815,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285921,146093.00
06/25/2015 22:30,2,0.000,ALERT,211.70,295.46,59.991,1435285803,"201051344001203","174011321042388",0.00,17.30,0,291.85,299.07,0.0,0.0,0.000,152134.0,152134.0,3924,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285923,146094.00
06/25/2015 22:30,2,0.000,ALERT,211.25,295.46,59.970,1435285803,"201051344000646","174011321042388",0.00,17.30,0,291.55,296.96,0.0,0.0,0.000,149563.9,149563.9,3917,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285925,146095.00
06/25/2015 22:30,2,0.000,ALERT,213.51,294.86,59.965,1435285803,"274151322000068","174011321042388",0.00,20.30,0,291.25,296.36,0.0,0.0,0.000,339925.9,339925.9,4903,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435285927,146096.00
06/25/2015 22:30,2,0.000,ALERT,213.51,295.76,59.970,1435285803,"274151322000076","174011321042388",0.00,19.80,0,291.85,297.57,0.0,0.0,0.000,459553.5,459553.5,5221,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285929,146097.00
06/25/2015 22:30,2,0.000,ALERT,211.48,295.76,59.970,1435285803,"201051344000890","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,153730.2,153730.2,3923,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285930,146098.00
06/25/2015 22:30,2,0.000,ALERT,211.25,295.16,59.959,1435285803,"201051344000900","174011321042388",0.00,17.30,0,291.55,296.66,0.0,0.0,0.000,153927.4,153927.4,3928,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285932,146099.00
06/25/2015 22:30,2,0.000,ALERT,211.93,294.56,59.975,1435285803,"201051344000633","174011321042388",0.00,17.50,0,289.75,296.06,0.0,0.0,0.000,143672.2,143672.2,3931,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285934,146100.00
06/25/2015 22:30,2,0.000,ALERT,211.48,295.16,59.970,1435285803,"201051344000983","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,150879.0,150879.0,3931,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285936,146101.00
06/25/2015 22:30,2,0.000,ALERT,211.70,294.86,59.975,1435285803,"201051344000917","174011321042388",0.00,17.80,0,290.95,296.66,0.0,0.0,0.000,154205.4,154205.4,3931,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435285938,146102.00
06/25/2015 22:30,2,0.000,ALERT,211.70,294.56,59.986,1435285803,"201051344000648","174011321042388",0.00,17.30,0,291.25,297.26,0.0,0.0,0.000,150117.9,150117.9,3925,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285939,146103.00
06/25/2015 22:30,2,0.000,ALERT,211.48,295.16,59.970,1435285803,"201051344001093","174011321042388",0.00,17.80,0,291.85,296.96,0.0,0.0,0.000,152310.7,152310.7,3922,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285941,146104.00
06/25/2015 22:30,2,0.000,ALERT,211.93,294.86,59.965,1435285803,"201051344000645","174011321042388",0.00,17.80,0,291.55,296.96,0.0,0.0,0.000,150575.6,150575.6,3930,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285943,146105.00
06/25/2015 22:30,2,0.000,ALERT,212.83,295.16,59.954,1435285803,"274151322000085","174011321042388",0.00,19.50,0,291.85,297.26,0.0,0.0,0.000,433312.0,433312.0,5219,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285945,146106.00
06/25/2015 22:30,2,0.000,ALERT,211.48,294.56,59.954,1435285803,"201051344000651","174011321042388",0.00,16.70,0,291.25,296.66,0.0,0.0,0.000,149972.0,149972.0,3924,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285947,146107.00
06/25/2015 22:30,2,0.000,ALERT,211.70,294.86,59.965,1435285803,"201051344000867","174011321042388",0.00,18.00,0,291.25,297.57,0.0,0.0,0.000,142317.0,142317.0,3931,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285949,146108.00
06/25/2015 22:30,2,0.000,ALERT,211.48,295.46,59.965,1435285803,"201051344001230","174011321042388",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,153463.8,153463.8,3934,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285951,146109.00
06/25/2015 22:30,2,0.000,ALERT,211.93,295.76,59.965,1435285803,"201051344000576","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,149892.8,149892.8,3933,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285952,146110.00
06/25/2015 22:30,2,0.000,ALERT,211.70,295.76,59.959,1435285803,"201051344000579","174011321042388",0.00,17.80,0,292.16,297.87,0.0,0.0,0.000,156119.9,156119.9,3919,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435285954,146111.00
06/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435285803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,27402.100000012,27402.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435286683,146112.00
06/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435285803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,31110.500000012,31110.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435286683,146113.00
06/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435285803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,27706.099999999,27706.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435286683,146114.00
06/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435285803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,23321.40000001,23321.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435286683,146115.00
06/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435285803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,28133.4,28133.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435286683,146116.00
06/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435285803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435286683,146117.00
06/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435285803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435286683,146118.00
06/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435285803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,29992.9,29992.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435286683,146119.00
06/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435285803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,28012.600000024,28012.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435286683,146120.00
06/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435285803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,31094.2,31094.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435286683,146121.00
06/25/2015 22:45,2,0.000,ALERT,211.70,296.36,59.991,1435286703,"201051344000955","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,155400.9,155400.9,3928,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286779,146122.00
06/25/2015 22:45,2,0.000,ALERT,213.06,297.26,59.986,1435286703,"274151322000095","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,453830.4,453830.4,4844,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286781,146123.00
06/25/2015 22:45,2,0.000,ALERT,211.70,296.66,59.949,1435286703,"201051344000868","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,141663.9,141663.9,3931,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286783,146124.00
06/25/2015 22:45,2,0.000,ALERT,212.38,296.06,59.981,1435286703,"201051344000853","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,147931.4,147931.4,3927,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286785,146125.00
06/25/2015 22:45,2,0.000,ALERT,212.38,297.26,59.991,1435286703,"201051344000582","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,148381.7,148381.7,3921,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286787,146126.00
06/25/2015 22:45,2,0.000,ALERT,211.93,296.06,59.981,1435286703,"201051344000469","174011321042388",0.00,15.80,0,291.85,297.26,0.0,0.0,0.000,143162.8,143162.8,3926,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286788,146127.00
06/25/2015 22:45,2,0.000,ALERT,211.70,296.36,59.981,1435286703,"201051344000988","174011321042388",0.00,17.00,0,290.65,297.57,0.0,0.0,0.000,142858.8,142858.8,3923,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286790,146128.00
06/25/2015 22:45,2,0.000,ALERT,211.93,296.06,59.975,1435286703,"201051344001158","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,149028.2,149028.2,3921,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286792,146129.00
06/25/2015 22:45,2,0.000,ALERT,211.93,296.06,59.981,1435286703,"201051344001025","174011321042388",0.00,16.30,0,291.55,298.77,0.0,0.0,0.000,152274.4,152274.4,3920,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286794,146130.00
06/25/2015 22:45,2,0.000,ALERT,211.93,296.96,59.986,1435286703,"201051344000569","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,155888.5,155888.5,3929,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286796,146131.00
06/25/2015 22:45,2,0.000,ALERT,213.51,296.36,60.002,1435286703,"274151322000094","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,340886.6,340886.6,5297,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286798,146132.00
06/25/2015 22:45,2,0.000,ALERT,212.16,296.66,59.986,1435286703,"201051344000458","174011321042388",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,151658.0,151658.0,3926,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286799,146133.00
06/25/2015 22:45,2,0.000,ALERT,213.29,296.36,59.970,1435286703,"274151322000087","174011321042388",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,411377.3,411377.3,4814,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286801,146134.00
06/25/2015 22:45,2,0.000,ALERT,213.06,296.36,59.970,1435286703,"274151322000052","174011321042388",0.00,19.00,0,293.36,298.77,0.0,0.0,0.000,439727.1,439727.1,5219,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286803,146135.00
06/25/2015 22:45,2,0.000,ALERT,212.61,296.96,59.975,1435286703,"201051344001145","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,156838.7,156838.7,3936,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286805,146136.00
06/25/2015 22:45,2,0.000,ALERT,212.61,296.66,59.981,1435286703,"201051344000685","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,155977.6,155977.6,3937,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286807,146137.00
06/25/2015 22:45,2,0.000,ALERT,212.83,296.36,59.949,1435286703,"274151322000088","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,421134.8,421134.8,4828,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286808,146138.00
06/25/2015 22:45,2,0.000,ALERT,212.38,296.96,59.986,1435286703,"201051344000438","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,156083.0,156083.0,3923,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286810,146139.00
06/25/2015 22:45,2,0.000,ALERT,211.70,296.66,59.981,1435286703,"201051344001135","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,147401.8,147401.8,3917,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286812,146140.00
06/25/2015 22:45,2,0.000,ALERT,212.61,296.36,59.959,1435286703,"201051344000417","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,151891.0,151891.0,3920,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286814,146141.00
06/25/2015 22:45,2,0.000,ALERT,211.70,296.96,59.981,1435286703,"201051344000594","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,151961.2,151961.2,3922,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286816,146142.00
06/25/2015 22:45,2,0.000,ALERT,213.51,297.87,59.970,1435286703,"274151322000083","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,435951.4,435951.4,5232,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286818,146143.00
06/25/2015 22:45,2,0.000,ALERT,212.38,296.96,59.986,1435286703,"201051344000585","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,150921.4,150921.4,3922,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286820,146144.00
06/25/2015 22:45,2,0.000,ALERT,213.06,296.36,59.949,1435286703,"274151322000054","174011321042388",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,431156.9,431156.9,4817,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286822,146145.00
06/25/2015 22:45,2,0.000,ALERT,212.38,296.66,60.018,1435286703,"201051344001203","174011321042388",0.00,16.70,0,293.66,299.97,0.0,0.0,0.000,152134.0,152134.0,3926,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286823,146146.00
06/25/2015 22:45,2,0.000,ALERT,212.16,296.96,59.996,1435286703,"201051344000646","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,149563.9,149563.9,3919,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286825,146147.00
06/25/2015 22:45,2,0.000,ALERT,214.19,296.36,59.965,1435286703,"274151322000068","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,339925.9,339925.9,4905,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286827,146148.00
06/25/2015 22:45,2,0.000,ALERT,213.74,296.36,59.959,1435286703,"274151322000076","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,459553.5,459553.5,5223,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286829,146149.00
06/25/2015 22:45,2,0.000,ALERT,211.93,296.96,59.954,1435286703,"201051344000890","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,153730.2,153730.2,3925,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286831,146150.00
06/25/2015 22:45,2,0.000,ALERT,211.93,296.36,59.965,1435286703,"201051344000900","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,153927.4,153927.4,3930,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286833,146151.00
06/25/2015 22:45,2,0.000,ALERT,212.38,295.76,59.965,1435286703,"201051344000633","174011321042388",0.00,17.00,0,291.25,296.96,0.0,0.0,0.000,143672.2,143672.2,3933,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286834,146152.00
06/25/2015 22:45,2,0.000,ALERT,211.93,296.36,59.986,1435286703,"201051344000983","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,150879.0,150879.0,3933,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286836,146153.00
06/25/2015 22:45,2,0.000,ALERT,212.38,296.36,59.949,1435286703,"201051344000917","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,154205.4,154205.4,3933,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286838,146154.00
06/25/2015 22:45,2,0.000,ALERT,212.16,295.76,59.965,1435286703,"201051344000648","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,150117.9,150117.9,3927,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286840,146155.00
06/25/2015 22:45,2,0.000,ALERT,212.16,296.66,59.975,1435286703,"201051344001093","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,152310.7,152310.7,3924,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286842,146156.00
06/25/2015 22:45,2,0.000,ALERT,212.38,296.36,59.922,1435286703,"201051344000645","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,150575.6,150575.6,3932,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286844,146157.00
06/25/2015 22:45,2,0.000,ALERT,213.29,296.06,59.965,1435286703,"274151322000085","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,433312.0,433312.0,5221,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286846,146158.00
06/25/2015 22:45,2,0.000,ALERT,212.16,295.76,59.970,1435286703,"201051344000651","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,149972.0,149972.0,3926,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286847,146159.00
06/25/2015 22:45,2,0.000,ALERT,212.16,295.76,59.996,1435286703,"201051344000867","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,142317.0,142317.0,3933,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286849,146160.00
06/25/2015 22:45,2,0.000,ALERT,212.16,296.96,59.965,1435286703,"201051344001230","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,153463.8,153463.8,3936,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286851,146161.00
06/25/2015 22:45,2,0.000,ALERT,212.61,296.96,59.975,1435286703,"201051344000576","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,149892.8,149892.8,3935,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435286853,146162.00
06/25/2015 22:45,2,0.000,ALERT,211.93,296.66,60.007,1435286703,"201051344000579","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,156119.9,156119.9,3921,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435286855,146163.00
06/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435286703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,28133.4,28133.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435287583,146164.00
06/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435286703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435287583,146165.00
06/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435286703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435287583,146166.00
06/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435286703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,29992.9,29992.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435287583,146167.00
06/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435286703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,28012.600000024,28012.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435287583,146168.00
06/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435286703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,31094.2,31094.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435287583,146169.00
06/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435286703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,27402.100000012,27402.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435287583,146170.00
06/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435286703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,31110.500000012,31110.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435287583,146171.00
06/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435286703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,27706.099999999,27706.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435287583,146172.00
06/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435286703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,23321.40000001,23321.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435287583,146173.00
06/25/2015 23:00,2,0.000,ALERT,211.70,296.66,60.018,1435287604,"201051344000955","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,155400.9,155400.9,3930,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435287681,146174.00
06/25/2015 23:00,2,0.000,ALERT,213.51,298.17,60.007,1435287604,"274151322000095","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,453830.4,453830.4,4846,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287682,146175.00
06/25/2015 23:00,2,0.000,ALERT,212.16,297.26,60.007,1435287604,"201051344000868","174011321042388",0.00,16.00,0,292.46,299.07,0.0,0.0,0.000,141663.9,141663.9,3933,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287684,146176.00
06/25/2015 23:00,2,0.000,ALERT,212.61,296.66,60.007,1435287604,"201051344000853","174011321042388",0.00,16.00,0,291.85,298.47,0.0,0.0,0.000,147931.4,147931.4,3929,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435287686,146177.00
06/25/2015 23:00,2,0.000,ALERT,212.61,297.87,60.002,1435287604,"201051344000582","174011321042388",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,148381.7,148381.7,3923,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287688,146178.00
06/25/2015 23:00,2,0.000,ALERT,212.16,296.66,60.002,1435287604,"201051344000469","174011321042388",0.00,15.50,0,291.55,297.57,0.0,0.0,0.000,143162.8,143162.8,3928,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287690,146179.00
06/25/2015 23:00,2,0.000,ALERT,212.16,296.66,60.002,1435287604,"201051344000988","174011321042388",0.00,16.30,0,290.35,297.87,0.0,0.0,0.000,142858.8,142858.8,3925,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287692,146180.00
06/25/2015 23:00,2,0.000,ALERT,212.16,296.36,60.007,1435287604,"201051344001158","174011321042388",0.00,16.00,0,291.55,297.57,0.0,0.0,0.000,149028.2,149028.2,3923,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287693,146181.00
06/25/2015 23:00,2,0.000,ALERT,212.16,296.06,59.965,1435287604,"201051344001025","174011321042388",0.00,15.80,0,291.25,299.07,0.0,0.0,0.000,152274.4,152274.4,3922,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435287695,146182.00
06/25/2015 23:00,2,0.000,ALERT,212.16,297.26,60.007,1435287604,"201051344000569","174011321042388",0.00,16.30,0,292.46,299.07,0.0,0.0,0.000,155888.5,155888.5,3931,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287697,146183.00
06/25/2015 23:00,2,0.000,ALERT,213.51,296.36,59.986,1435287604,"274151322000094","174011321042388",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,340886.6,340886.6,5299,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287699,146184.00
06/25/2015 23:00,2,0.000,ALERT,212.16,296.66,60.012,1435287604,"201051344000458","174011321042388",0.00,17.00,0,291.85,299.07,0.0,0.0,0.000,151658.0,151658.0,3928,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287701,146185.00
06/25/2015 23:00,2,0.000,ALERT,213.74,295.76,60.002,1435287604,"274151322000087","174011321042388",0.00,21.00,0,292.46,297.87,0.0,0.0,0.000,411377.3,411377.3,4816,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435287703,146186.00
06/25/2015 23:00,2,0.000,ALERT,213.29,296.66,59.959,1435287604,"274151322000052","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,439727.1,439727.1,5221,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287704,146187.00
06/25/2015 23:00,2,0.000,ALERT,212.61,297.26,60.002,1435287604,"201051344001145","174011321042388",0.00,15.80,0,292.46,299.37,0.0,0.0,0.000,156838.7,156838.7,3938,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287706,146188.00
06/25/2015 23:00,2,0.000,ALERT,212.83,296.96,59.996,1435287604,"201051344000685","174011321042388",0.00,16.30,0,292.16,298.47,0.0,0.0,0.000,155977.6,155977.6,3939,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435287708,146189.00
06/25/2015 23:00,2,0.000,ALERT,213.29,297.57,59.996,1435287604,"274151322000088","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,421134.8,421134.8,4830,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287710,146190.00
06/25/2015 23:00,2,0.000,ALERT,212.61,297.26,59.996,1435287604,"201051344000438","174011321042388",0.00,16.00,0,292.16,299.07,0.0,0.0,0.000,156083.0,156083.0,3925,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287712,146191.00
06/25/2015 23:00,2,0.000,ALERT,211.93,296.96,60.002,1435287604,"201051344001135","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,147401.8,147401.8,3919,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287713,146192.00
06/25/2015 23:00,2,0.000,ALERT,212.61,296.36,60.007,1435287604,"201051344000417","174011321042388",0.00,16.30,0,291.55,297.87,0.0,0.0,0.000,151891.0,151891.0,3922,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287715,146193.00
06/25/2015 23:00,2,0.000,ALERT,212.16,297.57,60.028,1435287604,"201051344000594","174011321042388",0.00,17.30,0,292.16,298.47,0.0,0.0,0.000,151961.2,151961.2,3924,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287717,146194.00
06/25/2015 23:00,2,0.000,ALERT,213.74,297.26,60.023,1435287604,"274151322000083","174011321042388",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,435951.4,435951.4,5234,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287719,146195.00
06/25/2015 23:00,2,0.000,ALERT,212.38,297.57,59.996,1435287604,"201051344000585","174011321042388",0.00,16.30,0,292.16,298.47,0.0,0.0,0.000,150921.4,150921.4,3924,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287721,146196.00
06/25/2015 23:00,2,0.000,ALERT,213.51,297.57,59.991,1435287604,"274151322000054","174011321042388",0.00,18.30,0,293.06,299.07,0.0,0.0,0.000,431156.9,431156.9,4819,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287722,146197.00
06/25/2015 23:00,2,0.000,ALERT,212.16,296.96,59.965,1435287604,"201051344001203","174011321042388",0.00,16.00,0,291.85,300.27,0.0,0.0,0.000,152134.0,152134.0,3928,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287724,146198.00
06/25/2015 23:00,2,0.000,ALERT,212.16,297.57,59.991,1435287604,"201051344000646","174011321042388",0.00,16.00,0,291.85,298.47,0.0,0.0,0.000,149563.9,149563.9,3921,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287726,146199.00
06/25/2015 23:00,2,0.000,ALERT,214.19,296.66,59.991,1435287604,"274151322000068","174011321042388",0.00,19.00,0,292.16,297.87,0.0,0.0,0.000,339925.9,339925.9,4907,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287728,146200.00
06/25/2015 23:00,2,0.000,ALERT,214.19,297.57,59.996,1435287604,"274151322000076","174011321042388",0.00,18.00,0,293.06,299.07,0.0,0.0,0.000,459553.5,459553.5,5225,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287730,146201.00
06/25/2015 23:00,2,0.000,ALERT,212.16,297.87,59.986,1435287604,"201051344000890","174011321042388",0.00,16.70,0,292.46,299.97,0.0,0.0,0.000,153730.2,153730.2,3927,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287731,146202.00
06/25/2015 23:00,2,0.000,ALERT,212.16,297.26,60.002,1435287604,"201051344000900","174011321042388",0.00,16.00,0,291.55,298.17,0.0,0.0,0.000,153927.4,153927.4,3932,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287733,146203.00
06/25/2015 23:00,2,0.000,ALERT,212.61,296.66,59.991,1435287604,"201051344000633","174011321042388",0.00,16.30,0,290.65,297.57,0.0,0.0,0.000,143672.2,143672.2,3935,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435287735,146204.00
06/25/2015 23:00,2,0.000,ALERT,212.16,297.26,59.996,1435287604,"201051344000983","174011321042388",0.00,16.30,0,292.16,299.07,0.0,0.0,0.000,150879.0,150879.0,3935,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435287737,146205.00
06/25/2015 23:00,2,0.000,ALERT,212.38,296.96,59.991,1435287604,"201051344000917","174011321042388",0.00,17.00,0,291.55,298.17,0.0,0.0,0.000,154205.4,154205.4,3935,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287739,146206.00
06/25/2015 23:00,2,0.000,ALERT,212.38,296.36,60.002,1435287604,"201051344000648","174011321042388",0.00,15.80,0,291.25,298.77,0.0,0.0,0.000,150117.9,150117.9,3929,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287741,146207.00
06/25/2015 23:00,2,0.000,ALERT,212.38,297.26,59.996,1435287604,"201051344001093","174011321042388",0.00,16.70,0,292.16,298.47,0.0,0.0,0.000,152310.7,152310.7,3926,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287742,146208.00
06/25/2015 23:00,2,0.000,ALERT,212.61,296.66,59.991,1435287604,"201051344000645","174011321042388",0.00,16.70,0,291.55,298.47,0.0,0.0,0.000,150575.6,150575.6,3934,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287744,146209.00
06/25/2015 23:00,2,0.000,ALERT,213.51,296.96,59.986,1435287604,"274151322000085","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,433312.0,433312.0,5223,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435287746,146210.00
06/25/2015 23:00,2,0.000,ALERT,212.38,296.36,59.986,1435287604,"201051344000651","174011321042388",0.00,15.80,0,291.25,298.47,0.0,0.0,0.000,149972.0,149972.0,3928,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287748,146211.00
06/25/2015 23:00,2,0.000,ALERT,212.38,296.36,59.986,1435287604,"201051344000867","174011321042388",0.00,17.00,0,291.55,298.77,0.0,0.0,0.000,142317.0,142317.0,3935,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435287750,146212.00
06/25/2015 23:00,2,0.000,ALERT,212.16,297.87,59.996,1435287604,"201051344001230","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,153463.8,153463.8,3938,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287752,146213.00
06/25/2015 23:00,2,0.000,ALERT,212.61,297.57,59.981,1435287604,"201051344000576","174011321042388",0.00,16.00,0,292.16,298.77,0.0,0.0,0.000,149892.8,149892.8,3937,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435287753,146214.00
06/25/2015 23:00,2,0.000,ALERT,212.16,297.26,59.991,1435287604,"201051344000579","174011321042388",0.00,16.30,0,292.46,299.37,0.0,0.0,0.000,156119.9,156119.9,3923,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435287755,146215.00
06/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435287604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,28012.600000024,28012.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435288484,146216.00
06/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435287604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,31094.2,31094.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435288484,146217.00
06/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435287604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,27402.100000012,27402.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435288484,146218.00
06/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435287604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,31110.500000012,31110.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435288484,146219.00
06/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435287604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,27706.099999999,27706.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435288484,146220.00
06/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435287604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,23321.40000001,23321.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435288484,146221.00
06/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435287604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,28133.4,28133.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435288484,146222.00
06/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435287604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435288484,146223.00
