ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435287604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435288484,146224.00
06/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435287604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,29992.9,29992.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435288484,146225.00
06/25/2015 23:15,2,0.000,ALERT,211.70,296.96,59.991,1435288503,"201051344000955","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,155400.9,155400.9,3932,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288579,146226.00
06/25/2015 23:15,2,0.000,ALERT,213.29,297.87,59.986,1435288503,"274151322000095","174011321042388",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,453830.4,453830.4,4848,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288581,146227.00
06/25/2015 23:15,2,0.000,ALERT,211.93,297.26,59.991,1435288503,"201051344000868","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,141663.9,141663.9,3935,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288582,146228.00
06/25/2015 23:15,2,0.000,ALERT,212.38,296.36,60.018,1435288503,"201051344000853","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,147931.4,147931.4,3931,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435288584,146229.00
06/25/2015 23:15,2,0.000,ALERT,212.61,297.87,59.991,1435288503,"201051344000582","174011321042388",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,148381.7,148381.7,3925,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435288586,146230.00
06/25/2015 23:15,2,0.000,ALERT,212.16,296.96,60.034,1435288503,"201051344000469","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,143162.8,143162.8,3930,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288588,146231.00
06/25/2015 23:15,2,0.000,ALERT,211.93,296.66,59.996,1435288503,"201051344000988","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,142858.8,142858.8,3927,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288590,146232.00
06/25/2015 23:15,2,0.000,ALERT,212.16,296.66,59.996,1435288503,"201051344001158","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,149028.2,149028.2,3925,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435288591,146233.00
06/25/2015 23:15,2,0.000,ALERT,212.16,296.36,60.002,1435288503,"201051344001025","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,152274.4,152274.4,3924,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288593,146234.00
06/25/2015 23:15,2,0.000,ALERT,212.38,297.57,59.996,1435288503,"201051344000569","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,155888.5,155888.5,3933,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288595,146235.00
06/25/2015 23:15,2,0.000,ALERT,213.74,296.96,59.986,1435288503,"274151322000094","174011321042388",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,340886.6,340886.6,5301,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288597,146236.00
06/25/2015 23:15,2,0.000,ALERT,212.38,297.26,59.996,1435288503,"201051344000458","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,151658.0,151658.0,3930,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288599,146237.00
06/25/2015 23:15,2,0.000,ALERT,213.51,296.66,59.986,1435288503,"274151322000087","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,411377.3,411377.3,4818,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288600,146238.00
06/25/2015 23:15,2,0.000,ALERT,213.51,297.26,59.991,1435288503,"274151322000052","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,439727.1,439727.1,5223,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435288602,146239.00
06/25/2015 23:15,2,0.000,ALERT,212.83,297.87,59.991,1435288503,"201051344001145","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,156838.7,156838.7,3940,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288604,146240.00
06/25/2015 23:15,2,0.000,ALERT,212.83,297.26,59.981,1435288503,"201051344000685","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,155977.6,155977.6,3941,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288606,146241.00
06/25/2015 23:15,2,0.000,ALERT,213.29,296.66,59.949,1435288503,"274151322000088","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,421134.8,421134.8,4832,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288608,146242.00
06/25/2015 23:15,2,0.000,ALERT,212.61,297.57,59.991,1435288503,"201051344000438","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,156083.0,156083.0,3927,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288610,146243.00
06/25/2015 23:15,2,0.000,ALERT,212.16,297.26,59.981,1435288503,"201051344001135","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,147401.8,147401.8,3921,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288612,146244.00
06/25/2015 23:15,2,0.000,ALERT,212.61,296.96,59.986,1435288503,"201051344000417","174011321042388",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,151891.0,151891.0,3924,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288614,146245.00
06/25/2015 23:15,2,0.000,ALERT,212.16,297.57,59.991,1435288503,"201051344000594","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,151961.2,151961.2,3926,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288615,146246.00
06/25/2015 23:15,2,0.000,ALERT,213.51,297.26,59.986,1435288503,"274151322000083","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,435951.4,435951.4,5236,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435288617,146247.00
06/25/2015 23:15,2,0.000,ALERT,212.61,297.57,59.986,1435288503,"201051344000585","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,150921.4,150921.4,3926,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435288619,146248.00
06/25/2015 23:15,2,0.000,ALERT,213.51,296.96,59.981,1435288503,"274151322000054","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,431156.9,431156.9,4821,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288621,146249.00
06/25/2015 23:15,2,0.000,ALERT,212.61,297.26,59.991,1435288503,"201051344001203","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,152134.0,152134.0,3930,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435288622,146250.00
06/25/2015 23:15,2,0.000,ALERT,212.16,297.57,59.986,1435288503,"201051344000646","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,149563.9,149563.9,3923,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288624,146251.00
06/25/2015 23:15,2,0.000,ALERT,214.41,296.66,59.981,1435288503,"274151322000068","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,339925.9,339925.9,4909,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288626,146252.00
06/25/2015 23:15,2,0.000,ALERT,214.19,297.57,59.996,1435288503,"274151322000076","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,459553.5,459553.5,5227,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288628,146253.00
06/25/2015 23:15,2,0.000,ALERT,212.16,297.57,59.981,1435288503,"201051344000890","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,153730.2,153730.2,3929,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288630,146254.00
06/25/2015 23:15,2,0.000,ALERT,212.16,296.96,59.981,1435288503,"201051344000900","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,153927.4,153927.4,3934,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435288632,146255.00
06/25/2015 23:15,2,0.000,ALERT,212.61,296.36,59.959,1435288503,"201051344000633","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,143672.2,143672.2,3937,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435288634,146256.00
06/25/2015 23:15,2,0.000,ALERT,212.38,297.26,59.975,1435288503,"201051344000983","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,150879.0,150879.0,3937,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288635,146257.00
06/25/2015 23:15,2,0.000,ALERT,212.61,296.96,59.986,1435288503,"201051344000917","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,154205.4,154205.4,3937,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288637,146258.00
06/25/2015 23:15,2,0.000,ALERT,212.61,296.36,59.986,1435288503,"201051344000648","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,150117.9,150117.9,3931,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288639,146259.00
06/25/2015 23:15,2,0.000,ALERT,212.38,297.26,59.996,1435288503,"201051344001093","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,152310.7,152310.7,3928,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288641,146260.00
06/25/2015 23:15,2,0.000,ALERT,212.61,296.66,59.991,1435288503,"201051344000645","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,150575.6,150575.6,3936,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435288642,146261.00
06/25/2015 23:15,2,0.000,ALERT,213.74,296.96,59.970,1435288503,"274151322000085","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,433312.0,433312.0,5225,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288644,146262.00
06/25/2015 23:15,2,0.000,ALERT,212.38,296.36,59.981,1435288503,"201051344000651","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,149972.0,149972.0,3930,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288646,146263.00
06/25/2015 23:15,2,0.000,ALERT,212.61,296.66,59.986,1435288503,"201051344000867","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,142317.0,142317.0,3937,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288648,146264.00
06/25/2015 23:15,2,0.000,ALERT,212.16,297.57,59.975,1435288503,"201051344001230","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,153463.8,153463.8,3940,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288650,146265.00
06/25/2015 23:15,2,0.000,ALERT,212.61,297.26,59.991,1435288503,"201051344000576","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,149892.8,149892.8,3939,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288652,146266.00
06/25/2015 23:15,2,0.000,ALERT,212.16,297.57,59.991,1435288503,"201051344000579","174011321042388",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,156119.9,156119.9,3925,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435288653,146267.00
06/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435288503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435289384,146268.00
06/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435288503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435289384,146269.00
06/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435288503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,29992.9,29992.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435289384,146270.00
06/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435288503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,28012.600000024,28012.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435289384,146271.00
06/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435288503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,31094.2,31094.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435289384,146272.00
06/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435288503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,27402.100000012,27402.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435289384,146273.00
06/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435288503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,31110.500000012,31110.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435289384,146274.00
06/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435288503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,27706.099999999,27706.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435289384,146275.00
06/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435288503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,23321.40000001,23321.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435289384,146276.00
06/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435288503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,28133.4,28133.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435289384,146277.00
06/25/2015 23:30,2,0.000,ALERT,212.16,295.76,59.970,1435289403,"201051344000955","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,155400.9,155400.9,3934,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289480,146278.00
06/25/2015 23:30,2,0.000,ALERT,213.74,296.66,59.933,1435289403,"274151322000095","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,453830.4,453830.4,4850,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289482,146279.00
06/25/2015 23:30,2,0.000,ALERT,212.16,296.06,60.002,1435289403,"201051344000868","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,141663.9,141663.9,3937,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289484,146280.00
06/25/2015 23:30,2,0.000,ALERT,212.83,295.46,60.002,1435289403,"201051344000853","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,147931.4,147931.4,3933,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289486,146281.00
06/25/2015 23:30,2,0.000,ALERT,213.06,296.66,59.970,1435289403,"201051344000582","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,148381.7,148381.7,3927,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435289488,146282.00
06/25/2015 23:30,2,0.000,ALERT,212.38,295.46,59.954,1435289403,"201051344000469","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,143162.8,143162.8,3932,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435289489,146283.00
06/25/2015 23:30,2,0.000,ALERT,212.38,295.46,59.970,1435289403,"201051344000988","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,142858.8,142858.8,3929,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435289491,146284.00
06/25/2015 23:30,2,0.000,ALERT,212.38,295.16,59.959,1435289403,"201051344001158","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,149028.2,149028.2,3927,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289493,146285.00
06/25/2015 23:30,2,0.000,ALERT,212.38,295.16,59.996,1435289403,"201051344001025","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,152274.4,152274.4,3926,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289495,146286.00
06/25/2015 23:30,2,0.000,ALERT,212.38,296.36,59.981,1435289403,"201051344000569","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,155888.5,155888.5,3935,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289497,146287.00
06/25/2015 23:30,2,0.000,ALERT,213.96,295.46,59.970,1435289403,"274151322000094","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,340886.6,340886.6,5303,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289498,146288.00
06/25/2015 23:30,2,0.000,ALERT,212.38,296.06,59.975,1435289403,"201051344000458","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,151658.0,151658.0,3932,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289500,146289.00
06/25/2015 23:30,2,0.000,ALERT,213.74,295.16,59.975,1435289403,"274151322000087","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,411377.3,411377.3,4820,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289502,146290.00
06/25/2015 23:30,2,0.000,ALERT,213.51,296.36,59.986,1435289403,"274151322000052","174011321042388",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,439727.1,439727.1,5225,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289504,146291.00
06/25/2015 23:30,2,0.000,ALERT,213.06,296.36,59.991,1435289403,"201051344001145","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,156838.7,156838.7,3942,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289506,146292.00
06/25/2015 23:30,2,0.000,ALERT,212.83,296.06,59.975,1435289403,"201051344000685","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,155977.6,155977.6,3943,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289507,146293.00
06/25/2015 23:30,2,0.000,ALERT,213.51,295.76,59.970,1435289403,"274151322000088","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,421134.8,421134.8,4834,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289509,146294.00
06/25/2015 23:30,2,0.000,ALERT,212.61,296.06,59.981,1435289403,"201051344000438","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,156083.0,156083.0,3929,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289511,146295.00
06/25/2015 23:30,2,0.000,ALERT,212.16,296.06,59.981,1435289403,"201051344001135","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,147401.8,147401.8,3923,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289513,146296.00
06/25/2015 23:30,2,0.000,ALERT,212.83,295.46,59.986,1435289403,"201051344000417","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,151891.0,151891.0,3926,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289515,146297.00
06/25/2015 23:30,2,0.000,ALERT,212.16,296.06,59.975,1435289403,"201051344000594","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,151961.2,151961.2,3928,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289517,146298.00
06/25/2015 23:30,2,0.000,ALERT,213.96,296.06,59.986,1435289403,"274151322000083","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,435951.4,435951.4,5238,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289519,146299.00
06/25/2015 23:30,2,0.000,ALERT,212.83,296.06,59.986,1435289403,"201051344000585","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,150921.4,150921.4,3928,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289520,146300.00
06/25/2015 23:30,2,0.000,ALERT,213.51,296.66,59.986,1435289403,"274151322000054","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,431156.9,431156.9,4823,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289522,146301.00
06/25/2015 23:30,2,0.000,ALERT,212.61,295.76,59.996,1435289403,"201051344001203","174011321042388",0.00,15.50,0,294.26,300.87,0.0,0.0,0.000,152134.0,152134.0,3932,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289524,146302.00
06/25/2015 23:30,2,0.000,ALERT,212.61,296.06,59.986,1435289403,"201051344000646","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,149563.9,149563.9,3925,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289526,146303.00
06/25/2015 23:30,2,0.000,ALERT,214.41,295.16,59.986,1435289403,"274151322000068","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,339925.9,339925.9,4911,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289528,146304.00
06/25/2015 23:30,2,0.000,ALERT,214.64,295.76,59.991,1435289403,"274151322000076","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,459553.5,459553.5,5229,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289529,146305.00
06/25/2015 23:30,2,0.000,ALERT,212.61,296.36,60.002,1435289403,"201051344000890","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,153730.2,153730.2,3931,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289531,146306.00
06/25/2015 23:30,2,0.000,ALERT,212.38,295.76,59.996,1435289403,"201051344000900","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,153927.4,153927.4,3936,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289533,146307.00
06/25/2015 23:30,2,0.000,ALERT,213.06,295.16,59.996,1435289403,"201051344000633","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,143672.2,143672.2,3939,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289535,146308.00
06/25/2015 23:30,2,0.000,ALERT,212.38,296.06,59.996,1435289403,"201051344000983","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,150879.0,150879.0,3939,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289537,146309.00
06/25/2015 23:30,2,0.000,ALERT,212.83,295.76,59.996,1435289403,"201051344000917","174011321042388",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,154205.4,154205.4,3939,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289539,146310.00
06/25/2015 23:30,2,0.000,ALERT,212.83,295.16,59.996,1435289403,"201051344000648","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,150117.9,150117.9,3933,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289541,146311.00
06/25/2015 23:30,2,0.000,ALERT,212.61,296.06,59.991,1435289403,"201051344001093","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,152310.7,152310.7,3930,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289543,146312.00
06/25/2015 23:30,2,0.000,ALERT,213.06,295.76,59.991,1435289403,"201051344000645","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,150575.6,150575.6,3938,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289545,146313.00
06/25/2015 23:30,2,0.000,ALERT,213.74,296.06,60.002,1435289403,"274151322000085","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,433312.0,433312.0,5227,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289547,146314.00
06/25/2015 23:30,2,0.000,ALERT,212.61,295.46,59.991,1435289403,"201051344000651","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,149972.0,149972.0,3932,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289548,146315.00
06/25/2015 23:30,2,0.000,ALERT,212.83,295.46,60.002,1435289403,"201051344000867","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,142317.0,142317.0,3939,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289550,146316.00
06/25/2015 23:30,2,0.000,ALERT,212.61,296.36,59.996,1435289403,"201051344001230","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,153463.8,153463.8,3942,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289552,146317.00
06/25/2015 23:30,2,0.000,ALERT,213.06,296.36,60.002,1435289403,"201051344000576","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,149892.8,149892.8,3941,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435289554,146318.00
06/25/2015 23:30,2,0.000,ALERT,212.38,296.06,59.991,1435289403,"201051344000579","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,156119.9,156119.9,3927,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435289556,146319.00
06/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435289403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,31094.2,31094.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435290284,146320.00
06/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435289403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,27402.100000012,27402.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435290284,146321.00
06/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435289403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,31110.500000012,31110.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435290284,146322.00
06/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435289403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,27706.099999999,27706.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435290284,146323.00
06/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435289403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,23321.40000001,23321.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435290284,146324.00
06/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435289403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,28133.4,28133.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435290284,146325.00
06/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435289403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435290284,146326.00
06/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435289403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435290284,146327.00
06/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435289403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,29992.9,29992.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435290284,146328.00
06/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435289403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,28012.600000024,28012.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435290284,146329.00
06/25/2015 23:45,2,0.000,ALERT,211.70,296.96,59.959,1435290303,"201051344000955","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,155400.9,155400.9,3936,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290380,146330.00
06/25/2015 23:45,2,0.000,ALERT,213.06,297.87,59.965,1435290303,"274151322000095","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,453830.4,453830.4,4852,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290382,146331.00
06/25/2015 23:45,2,0.000,ALERT,211.93,297.26,59.970,1435290303,"201051344000868","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,141663.9,141663.9,3939,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290383,146332.00
06/25/2015 23:45,2,0.000,ALERT,212.61,296.66,59.959,1435290303,"201051344000853","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,147931.4,147931.4,3935,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290385,146333.00
06/25/2015 23:45,2,0.000,ALERT,212.61,297.87,59.970,1435290303,"201051344000582","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,148381.7,148381.7,3929,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290387,146334.00
06/25/2015 23:45,2,0.000,ALERT,211.93,296.66,59.949,1435290303,"201051344000469","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,143162.8,143162.8,3934,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290389,146335.00
06/25/2015 23:45,2,0.000,ALERT,211.70,296.36,59.965,1435290303,"201051344000988","174011321042388",0.00,15.50,0,291.25,297.87,0.0,0.0,0.000,142858.8,142858.8,3931,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435290391,146336.00
06/25/2015 23:45,2,0.000,ALERT,211.93,296.36,59.954,1435290303,"201051344001158","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,149028.2,149028.2,3929,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435290392,146337.00
06/25/2015 23:45,2,0.000,ALERT,212.16,296.36,59.970,1435290303,"201051344001025","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,152274.4,152274.4,3928,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290394,146338.00
06/25/2015 23:45,2,0.000,ALERT,211.93,297.26,59.959,1435290303,"201051344000569","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,155888.5,155888.5,3937,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290396,146339.00
06/25/2015 23:45,2,0.000,ALERT,213.51,296.96,59.949,1435290303,"274151322000094","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,340886.6,340886.6,5305,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290398,146340.00
06/25/2015 23:45,2,0.000,ALERT,211.93,296.96,59.965,1435290303,"201051344000458","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,151658.0,151658.0,3934,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290400,146341.00
06/25/2015 23:45,2,0.000,ALERT,213.51,296.06,59.938,1435290303,"274151322000087","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,411377.3,411377.3,4822,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290402,146342.00
06/25/2015 23:45,2,0.000,ALERT,213.06,296.66,59.928,1435290303,"274151322000052","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,439727.1,439727.1,5227,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290403,146343.00
06/25/2015 23:45,2,0.000,ALERT,212.61,297.57,59.959,1435290303,"201051344001145","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,156838.7,156838.7,3944,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290405,146344.00
06/25/2015 23:45,2,0.000,ALERT,212.83,297.57,59.986,1435290303,"201051344000685","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,155977.6,155977.6,3945,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290407,146345.00
06/25/2015 23:45,2,0.000,ALERT,213.06,296.66,59.954,1435290303,"274151322000088","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,421134.8,421134.8,4836,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435290409,146346.00
06/25/2015 23:45,2,0.000,ALERT,212.38,296.96,59.975,1435290303,"201051344000438","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,156083.0,156083.0,3931,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290411,146347.00
06/25/2015 23:45,2,0.000,ALERT,211.93,296.96,59.959,1435290303,"201051344001135","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,147401.8,147401.8,3925,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290412,146348.00
06/25/2015 23:45,2,0.000,ALERT,212.38,296.66,59.959,1435290303,"201051344000417","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,151891.0,151891.0,3928,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290414,146349.00
06/25/2015 23:45,2,0.000,ALERT,211.70,297.26,59.970,1435290303,"201051344000594","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,151961.2,151961.2,3930,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290416,146350.00
06/25/2015 23:45,2,0.000,ALERT,213.51,297.57,59.954,1435290303,"274151322000083","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,435951.4,435951.4,5240,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290418,146351.00
06/25/2015 23:45,2,0.000,ALERT,212.38,297.26,59.933,1435290303,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,150921.4,150921.4,3930,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435290420,146352.00
06/25/2015 23:45,2,0.000,ALERT,213.29,297.57,59.965,1435290303,"274151322000054","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,431156.9,431156.9,4825,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290422,146353.00
06/25/2015 23:45,2,0.000,ALERT,212.38,296.96,59.965,1435290303,"201051344001203","174011321042388",0.00,15.30,0,293.66,300.57,0.0,0.0,0.000,152134.0,152134.0,3934,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290423,146354.00
06/25/2015 23:45,2,0.000,ALERT,211.93,296.96,59.965,1435290303,"201051344000646","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,149563.9,149563.9,3927,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435290425,146355.00
06/25/2015 23:45,2,0.000,ALERT,213.96,296.36,59.970,1435290303,"274151322000068","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,339925.9,339925.9,4913,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290427,146356.00
06/25/2015 23:45,2,0.000,ALERT,213.96,296.66,59.991,1435290303,"274151322000076","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,459553.5,459553.5,5231,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290429,146357.00
06/25/2015 23:45,2,0.000,ALERT,211.93,297.26,59.959,1435290303,"201051344000890","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,153730.2,153730.2,3933,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290430,146358.00
06/25/2015 23:45,2,0.000,ALERT,211.93,296.36,59.965,1435290303,"201051344000900","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,153927.4,153927.4,3938,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435290432,146359.00
06/25/2015 23:45,2,0.000,ALERT,212.61,296.06,59.991,1435290303,"201051344000633","174011321042388",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,143672.2,143672.2,3941,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435290434,146360.00
06/25/2015 23:45,2,0.000,ALERT,211.93,296.66,59.965,1435290303,"201051344000983","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,150879.0,150879.0,3941,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290436,146361.00
06/25/2015 23:45,2,0.000,ALERT,212.38,296.66,59.949,1435290303,"201051344000917","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,154205.4,154205.4,3941,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290438,146362.00
06/25/2015 23:45,2,0.000,ALERT,212.16,295.76,59.970,1435290303,"201051344000648","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,150117.9,150117.9,3935,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290440,146363.00
06/25/2015 23:45,2,0.000,ALERT,211.93,296.66,59.981,1435290303,"201051344001093","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,152310.7,152310.7,3932,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290441,146364.00
06/25/2015 23:45,2,0.000,ALERT,212.38,296.36,59.970,1435290303,"201051344000645","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,150575.6,150575.6,3940,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290443,146365.00
06/25/2015 23:45,2,0.000,ALERT,213.29,296.96,59.965,1435290303,"274151322000085","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,433312.0,433312.0,5229,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290445,146366.00
06/25/2015 23:45,2,0.000,ALERT,211.93,295.76,59.981,1435290303,"201051344000651","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,149972.0,149972.0,3934,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435290447,146367.00
06/25/2015 23:45,2,0.000,ALERT,212.16,296.36,59.965,1435290303,"201051344000867","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,142317.0,142317.0,3941,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290449,146368.00
06/25/2015 23:45,2,0.000,ALERT,211.93,297.26,59.959,1435290303,"201051344001230","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,153463.8,153463.8,3944,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290450,146369.00
06/25/2015 23:45,2,0.000,ALERT,212.16,296.66,59.933,1435290303,"201051344000576","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,149892.8,149892.8,3943,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435290452,146370.00
06/25/2015 23:45,2,0.000,ALERT,211.93,297.26,59.975,1435290303,"201051344000579","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,156119.9,156119.9,3929,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435290454,146371.00
06/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435290303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,28133.4,28133.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435291184,146372.00
06/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435290303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,23405.100000024,23405.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435291184,146373.00
06/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435290303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,27525.100000024,27525.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435291184,146374.00
06/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435290303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,29992.9,29992.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435291184,146375.00
06/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435290303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,28012.600000024,28012.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435291184,146376.00
06/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435290303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,31094.2,31094.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435291184,146377.00
06/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435290303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,27402.100000012,27402.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435291184,146378.00
06/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435290303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,31110.500000012,31110.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435291184,146379.00
06/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435290303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,27706.099999999,27706.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435291184,146380.00
06/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435290303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,23321.40000001,23321.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435291184,146381.00
